Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,1,7,45,186.0,13.5,2.25,8.5,30.5,10.18,0.0
2017,1,1,8,0,372.0,27.0,2.6,9.0,61.0,32.12,13.41
2017,1,1,8,15,470.5,35.5,2.5,9.5,105.0,70.18,35.37
2017,1,1,8,30,569.0,44.0,2.4,10.0,149.0,118.68,70.34
2017,1,1,8,45,627.5,49.5,2.3,10.5,195.5,167.66,111.41
2017,1,1,9,0,686.0,55.0,2.2,11.0,242.0,221.02,158.27
2017,1,1,9,15,723.5,59.0,2.0,12.0,286.5,271.75,203.73
2017,1,1,9,30,761.0,63.0,1.8,13.0,331.0,324.93,250.38
2017,1,1,9,45,612.5,103.0,1.65,14.0,335.0,344.27,270.85
2017,1,1,10,0,464.0,143.0,1.5,15.0,339.0,347.47,275.81
2017,1,1,10,15,277.5,178.5,1.35,15.5,298.0,313.09,249.65
2017,1,1,10,30,91.0,214.0,1.2,16.0,257.0,259.54,206.32
2017,1,1,10,45,246.0,212.0,1.1,16.5,339.5,354.02,281.27
2017,1,1,11,0,401.0,210.0,1.0,17.0,422.0,452.51,356.48
2017,1,1,11,15,644.5,145.0,1.0,17.5,502.0,556.56,435.91
2017,1,1,11,30,888.0,80.0,1.0,18.0,582.0,660.91,513.52
2017,1,1,11,45,892.5,81.0,1.0,18.5,595.5,687.4,530.82
2017,1,1,12,0,897.0,82.0,1.0,19.0,609.0,711.07,545.73
2017,1,1,12,15,899.0,82.5,1.2,19.0,614.5,729.48,560.29
2017,1,1,12,30,901.0,83.0,1.4,19.0,620.0,744.74,572.72
2017,1,1,12,45,898.0,83.5,1.6,19.5,617.0,753.13,579.29
2017,1,1,13,0,895.0,84.0,1.8,20.0,614.0,758.18,583.57
2017,1,1,13,15,891.0,83.5,1.95,20.0,603.0,758.04,584.96
2017,1,1,13,30,887.0,83.0,2.1,20.0,592.0,754.57,584.11
2017,1,1,13,45,876.5,83.5,2.25,20.5,573.0,744.19,577.3
2017,1,1,14,0,866.0,84.0,2.4,21.0,554.0,734.98,571.42
2017,1,1,14,15,855.0,82.0,2.45,21.0,527.5,715.36,558.56
2017,1,1,14,30,844.0,80.0,2.5,21.0,501.0,692.92,543.71
2017,1,1,14,45,826.5,78.5,2.6,21.0,468.0,663.95,524.25
2017,1,1,15,0,809.0,77.0,2.7,21.0,435.0,632.79,502.17
2017,1,1,15,15,785.5,74.0,2.55,20.5,396.5,594.17,473.63
2017,1,1,15,30,762.0,71.0,2.4,20.0,358.0,554.21,443.41
2017,1,1,15,45,722.5,68.0,2.25,20.0,314.0,504.03,403.71
2017,1,1,16,0,683.0,65.0,2.1,20.0,270.0,457.04,365.44
2017,1,1,16,15,631.0,59.5,1.9,19.0,224.0,399.3,318.89
2017,1,1,16,30,579.0,54.0,1.7,18.0,178.0,343.93,272.55
2017,1,1,16,45,487.0,46.5,1.5,17.0,132.5,272.47,212.19
2017,1,1,17,0,395.0,39.0,1.3,16.0,87.0,207.92,155.78
2017,1,1,17,15,251.5,26.0,1.3,15.5,51.0,126.36,75.69
2017,1,1,17,30,108.0,13.0,1.3,15.0,15.0,42.68,0.0
2017,1,1,17,45,54.0,6.5,1.35,15.0,7.5,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,2,7,45,183.0,14.0,4.3,13.0,30.5,10.67,0.0
2017,1,2,8,0,366.0,28.0,4.5,13.0,61.0,32.45,13.66
2017,1,2,8,15,470.5,37.0,4.5,13.0,106.5,71.05,35.67
2017,1,2,8,30,575.0,46.0,4.5,13.0,152.0,120.78,71.1
2017,1,2,8,45,662.0,48.0,4.55,13.5,202.5,171.97,112.6
2017,1,2,9,0,749.0,50.0,4.6,14.0,253.0,230.46,162.84
2017,1,2,9,15,786.5,53.5,4.8,14.5,300.0,283.87,211.61
2017,1,2,9,30,824.0,57.0,5.0,15.0,347.0,339.62,262.05
2017,1,2,9,45,856.5,57.5,5.2,16.0,390.0,392.34,308.77
2017,1,2,10,0,889.0,58.0,5.4,17.0,433.0,445.86,354.95
2017,1,2,10,15,906.5,59.5,5.4,17.5,469.5,493.98,396.1
2017,1,2,10,30,924.0,61.0,5.4,18.0,506.0,541.21,435.36
2017,1,2,10,45,938.0,61.5,5.45,18.5,536.0,584.24,470.43
2017,1,2,11,0,952.0,62.0,5.5,19.0,566.0,625.54,503.29
2017,1,2,11,15,960.0,62.5,5.45,19.0,588.5,661.16,531.75
2017,1,2,11,30,968.0,63.0,5.4,19.0,611.0,694.19,557.72
2017,1,2,11,45,974.0,63.0,5.35,19.5,625.5,722.56,577.49
2017,1,2,12,0,980.0,63.0,5.3,20.0,640.0,747.89,594.54
2017,1,2,12,15,982.0,63.5,5.15,20.0,646.0,767.75,608.21
2017,1,2,12,30,984.0,64.0,5.0,20.0,652.0,784.18,619.36
2017,1,2,12,45,983.5,64.0,4.9,20.5,649.5,794.69,625.27
2017,1,2,13,0,983.0,64.0,4.8,21.0,647.0,801.59,628.65
2017,1,2,13,15,979.5,63.5,4.6,21.0,636.0,802.05,628.14
2017,1,2,13,30,976.0,63.0,4.4,21.0,625.0,798.86,625.11
2017,1,2,13,45,970.0,62.0,4.25,21.0,605.5,789.63,618.47
2017,1,2,14,0,964.0,61.0,4.1,21.0,586.0,776.9,609.49
2017,1,2,14,15,954.0,60.0,3.85,21.0,559.0,757.88,595.66
2017,1,2,14,30,944.0,59.0,3.6,21.0,532.0,735.7,579.62
2017,1,2,14,45,928.5,58.0,3.4,21.0,498.0,706.76,558.84
2017,1,2,15,0,913.0,57.0,3.2,21.0,464.0,675.27,536.14
2017,1,2,15,15,892.0,55.0,2.75,20.5,423.5,636.78,507.29
2017,1,2,15,30,871.0,53.0,2.3,20.0,383.0,596.58,475.78
2017,1,2,15,45,839.5,51.0,1.9,19.5,338.0,548.96,437.96
2017,1,2,16,0,808.0,49.0,1.5,19.0,293.0,501.05,398.8
2017,1,2,16,15,761.0,45.0,1.4,18.0,245.0,446.28,355.02
2017,1,2,16,30,714.0,41.0,1.3,17.0,197.0,389.58,307.89
2017,1,2,16,45,636.5,35.5,1.25,16.0,148.5,320.51,249.37
2017,1,2,17,0,559.0,30.0,1.2,15.0,100.0,256.82,192.69
2017,1,2,17,15,279.5,25.0,1.2,14.5,60.0,135.78,84.32
2017,1,2,17,30,0.0,20.0,1.2,14.0,20.0,19.66,0.0
2017,1,2,17,45,0.0,10.0,1.25,14.0,10.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,7,45,225.0,12.5,4.5,9.5,33.0,10.05,0.0
2017,1,3,8,0,450.0,25.0,4.7,10.0,66.0,32.37,12.69
2017,1,3,8,15,548.0,32.5,4.6,10.5,112.0,73.33,35.1
2017,1,3,8,30,646.0,40.0,4.5,11.0,158.0,124.73,71.87
2017,1,3,8,45,700.5,44.5,4.45,12.0,206.0,175.05,114.15
2017,1,3,9,0,755.0,49.0,4.4,13.0,254.0,230.25,162.92
2017,1,3,9,15,658.0,72.0,4.55,13.5,273.0,263.94,199.11
2017,1,3,9,30,561.0,95.0,4.7,14.0,292.0,287.65,225.06
2017,1,3,9,45,587.5,102.5,4.85,15.0,330.5,333.3,264.84
2017,1,3,10,0,614.0,110.0,5.0,16.0,369.0,380.17,304.64
2017,1,3,10,15,758.5,87.5,5.0,16.5,434.5,453.21,364.87
2017,1,3,10,30,903.0,65.0,5.0,17.0,500.0,534.44,430.91
2017,1,3,10,45,914.0,66.5,5.05,17.5,529.0,576.24,464.87
2017,1,3,11,0,925.0,68.0,5.1,18.0,558.0,616.19,496.65
2017,1,3,11,15,932.0,69.0,5.05,18.0,580.0,651.04,524.48
2017,1,3,11,30,939.0,70.0,5.0,18.0,602.0,683.34,549.84
2017,1,3,11,45,935.0,73.5,4.95,18.5,614.5,708.29,567.38
2017,1,3,12,0,931.0,77.0,4.9,19.0,627.0,729.9,581.7
2017,1,3,12,15,932.5,77.5,4.8,19.0,632.0,748.74,594.86
2017,1,3,12,30,934.0,78.0,4.7,19.0,637.0,764.32,605.64
2017,1,3,12,45,933.0,77.0,4.65,19.5,634.0,773.04,610.54
2017,1,3,13,0,932.0,76.0,4.6,20.0,631.0,778.3,613.05
2017,1,3,13,15,717.0,142.0,4.5,19.5,564.5,701.32,556.66
2017,1,3,13,30,502.0,208.0,4.4,19.0,498.0,610.51,485.5
2017,1,3,13,45,562.0,181.0,4.35,19.0,496.0,624.71,498.46
2017,1,3,14,0,622.0,154.0,4.3,19.0,494.0,639.04,510.86
2017,1,3,14,15,754.5,112.5,4.2,18.5,505.5,682.53,547.29
2017,1,3,14,30,887.0,71.0,4.1,18.0,517.0,711.17,570.24
2017,1,3,14,45,861.5,72.0,4.1,18.0,482.0,678.95,546.93
2017,1,3,15,0,836.0,73.0,4.1,18.0,447.0,648.95,525.15
2017,1,3,15,15,813.5,70.0,3.9,17.5,408.0,610.33,495.97
2017,1,3,15,30,791.0,67.0,3.7,17.0,369.0,570.23,464.98
2017,1,3,15,45,756.5,64.0,3.55,16.5,325.0,522.03,426.88
2017,1,3,16,0,722.0,61.0,3.4,16.0,281.0,473.78,387.58
2017,1,3,16,15,672.5,55.5,3.1,15.0,234.5,415.48,339.38
2017,1,3,16,30,623.0,50.0,2.8,14.0,188.0,359.13,291.05
2017,1,3,16,45,540.0,43.0,2.55,13.5,141.5,292.88,232.82
2017,1,3,17,0,457.0,36.0,2.3,13.0,95.0,229.86,175.83
2017,1,3,17,15,228.5,27.5,2.5,12.5,57.0,122.89,79.28
2017,1,3,17,30,0.0,19.0,2.7,12.0,19.0,18.68,0.0
2017,1,3,17,45,0.0,9.5,2.9,11.5,9.5,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,1.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,7,45,24.0,15.5,4.2,1.0,18.0,14.0,0.0
2017,1,4,8,0,48.0,31.0,4.4,1.0,36.0,29.09,17.0
2017,1,4,8,15,75.5,51.0,4.35,1.5,63.0,53.16,37.51
2017,1,4,8,30,103.0,71.0,4.3,2.0,90.0,80.65,60.59
2017,1,4,8,45,116.5,91.5,4.3,2.5,118.5,109.15,85.71
2017,1,4,9,0,130.0,112.0,4.3,3.0,147.0,139.16,112.37
2017,1,4,9,15,143.5,130.0,4.1,3.0,175.0,168.19,138.31
2017,1,4,9,30,157.0,148.0,3.9,3.0,203.0,198.45,165.13
2017,1,4,9,45,155.0,168.5,3.75,3.5,228.0,226.36,189.48
2017,1,4,10,0,153.0,189.0,3.6,4.0,253.0,253.97,213.03
2017,1,4,10,15,87.0,186.5,3.4,4.0,223.5,225.36,189.06
2017,1,4,10,30,21.0,184.0,3.2,4.0,194.0,190.51,159.04
2017,1,4,10,45,51.5,211.0,3.0,4.5,238.0,238.54,199.29
2017,1,4,11,0,82.0,238.0,2.8,5.0,282.0,286.54,238.77
2017,1,4,11,15,43.5,210.5,2.65,5.0,233.5,237.61,197.29
2017,1,4,11,30,5.0,183.0,2.5,5.0,185.0,182.61,150.48
2017,1,4,11,45,2.5,173.0,2.45,5.5,174.0,171.15,140.54
2017,1,4,12,0,0.0,163.0,2.4,6.0,163.0,159.55,130.42
2017,1,4,12,15,7.0,189.5,2.35,6.0,194.0,191.44,157.17
2017,1,4,12,30,14.0,216.0,2.3,6.0,225.0,223.95,184.14
2017,1,4,12,45,75.5,250.0,2.25,6.5,295.5,312.06,257.46
2017,1,4,13,0,137.0,284.0,2.2,7.0,366.0,403.71,331.38
2017,1,4,13,15,265.5,261.5,1.95,7.0,416.5,484.32,397.33
2017,1,4,13,30,394.0,239.0,1.7,7.0,467.0,556.73,455.15
2017,1,4,13,45,243.5,244.5,1.45,7.5,384.5,451.41,368.4
2017,1,4,14,0,93.0,250.0,1.2,8.0,302.0,331.14,269.72
2017,1,4,14,15,62.5,226.5,1.05,8.0,260.5,283.13,231.39
2017,1,4,14,30,32.0,203.0,0.9,8.0,219.0,235.64,192.56
2017,1,4,14,45,134.5,198.5,0.8,8.0,260.0,310.03,255.79
2017,1,4,15,0,237.0,194.0,0.7,8.0,301.0,380.09,312.9
2017,1,4,15,15,469.5,142.0,0.6,8.0,330.0,472.72,388.39
2017,1,4,15,30,702.0,90.0,0.5,8.0,359.0,546.53,445.75
2017,1,4,15,45,676.5,82.5,0.4,8.0,317.5,501.27,408.35
2017,1,4,16,0,651.0,75.0,0.3,8.0,276.0,455.6,371.19
2017,1,4,16,15,599.5,68.5,0.3,7.5,230.0,397.83,324.67
2017,1,4,16,30,548.0,62.0,0.3,7.0,184.0,342.35,278.23
2017,1,4,16,45,473.0,52.0,0.35,6.5,139.0,275.91,221.51
2017,1,4,17,0,398.0,42.0,0.4,6.0,94.0,214.96,167.32
2017,1,4,17,15,263.0,28.5,0.5,5.5,56.5,136.65,92.33
2017,1,4,17,30,128.0,15.0,0.6,5.0,19.0,51.05,0.0
2017,1,4,17,45,64.0,7.5,0.7,4.5,9.5,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,5,7,45,168.0,14.5,2.15,4.0,29.5,11.18,0.0
2017,1,5,8,0,336.0,29.0,2.3,5.0,59.0,31.53,14.47
2017,1,5,8,15,438.0,39.0,2.4,5.5,103.5,69.01,36.57
2017,1,5,8,30,540.0,49.0,2.5,6.0,148.0,117.43,71.64
2017,1,5,8,45,597.0,56.0,2.7,7.0,194.5,165.19,111.88
2017,1,5,9,0,654.0,63.0,2.9,8.0,241.0,218.29,158.8
2017,1,5,9,15,333.0,96.5,3.15,8.5,187.5,192.26,150.61
2017,1,5,9,30,12.0,130.0,3.4,9.0,134.0,129.76,105.93
2017,1,5,9,45,15.0,144.5,3.7,10.0,150.5,145.88,119.13
2017,1,5,10,0,18.0,159.0,4.0,11.0,167.0,162.3,132.29
2017,1,5,10,15,21.5,173.5,4.15,11.5,183.5,179.25,145.97
2017,1,5,10,30,25.0,188.0,4.3,12.0,200.0,196.52,159.8
2017,1,5,10,45,32.5,204.5,4.5,12.5,221.0,221.39,179.84
2017,1,5,11,0,40.0,221.0,4.7,13.0,242.0,244.38,198.2
2017,1,5,11,15,68.5,242.0,4.7,13.0,280.0,285.6,231.93
2017,1,5,11,30,97.0,263.0,4.7,13.0,318.0,328.66,266.9
2017,1,5,11,45,97.0,270.0,4.7,13.5,326.0,339.33,274.73
2017,1,5,12,0,97.0,277.0,4.7,14.0,334.0,349.81,282.43
2017,1,5,12,15,494.5,184.5,4.75,14.0,481.5,555.47,454.01
2017,1,5,12,30,892.0,92.0,4.8,14.0,629.0,750.83,608.66
2017,1,5,12,45,891.0,92.0,4.9,14.0,627.0,760.52,615.4
2017,1,5,13,0,890.0,92.0,5.0,14.0,625.0,766.92,620.82
2017,1,5,13,15,886.0,91.5,5.05,13.5,614.5,767.21,622.75
2017,1,5,13,30,882.0,91.0,5.1,13.0,604.0,768.34,625.5
2017,1,5,13,45,875.0,89.5,5.2,13.0,585.5,758.8,619.31
2017,1,5,14,0,868.0,88.0,5.3,13.0,567.0,746.04,610.8
2017,1,5,14,15,856.5,86.5,5.3,12.5,540.5,726.92,598.18
2017,1,5,14,30,845.0,85.0,5.3,12.0,514.0,704.95,583.34
2017,1,5,14,45,828.5,83.0,5.35,12.0,481.0,676.28,562.3
2017,1,5,15,0,812.0,81.0,5.4,12.0,448.0,645.33,538.73
2017,1,5,15,15,789.0,78.0,5.35,11.5,409.0,607.04,509.01
2017,1,5,15,30,766.0,75.0,5.3,11.0,370.0,567.32,477.46
2017,1,5,15,45,736.0,70.0,5.25,10.5,327.0,520.17,439.0
2017,1,5,16,0,706.0,65.0,5.2,10.0,284.0,472.7,399.14
2017,1,5,16,15,656.5,59.5,5.05,9.0,237.5,417.72,352.11
2017,1,5,16,30,607.0,54.0,4.9,8.0,191.0,362.18,303.0
2017,1,5,16,45,534.5,46.0,4.8,7.5,145.0,296.53,243.49
2017,1,5,17,0,462.0,38.0,4.7,7.0,99.0,236.12,186.95
2017,1,5,17,15,231.0,29.5,4.75,6.5,60.0,127.91,88.6
2017,1,5,17,30,0.0,21.0,4.8,6.0,21.0,20.64,0.0
2017,1,5,17,45,0.0,10.5,4.85,5.5,10.5,0.0,0.0
2017,1,5,18,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,0.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,-0.5,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,-1.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,-1.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,-1.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,-1.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-1.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-2.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-2.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-2.5,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,7,45,82.0,18.5,5.3,-3.0,25.5,15.58,0.0
2017,1,6,8,0,164.0,37.0,5.3,-3.0,51.0,34.31,19.87
2017,1,6,8,15,257.5,53.5,5.2,-2.5,93.0,67.86,43.85
2017,1,6,8,30,351.0,70.0,5.1,-2.0,135.0,111.53,77.38
2017,1,6,8,45,422.0,81.0,5.1,-2.0,180.5,155.74,115.13
2017,1,6,9,0,493.0,92.0,5.1,-2.0,226.0,207.0,161.12
2017,1,6,9,15,539.5,100.5,5.1,-1.5,270.5,255.44,206.16
2017,1,6,9,30,586.0,109.0,5.1,-1.0,315.0,308.94,255.56
2017,1,6,9,45,622.5,114.0,5.1,-1.0,356.5,357.38,300.8
2017,1,6,10,0,659.0,119.0,5.1,-1.0,398.0,407.88,347.17
2017,1,6,10,15,329.5,131.5,5.1,-0.5,271.0,292.68,251.54
2017,1,6,10,30,0.0,144.0,5.1,0.0,144.0,140.08,117.82
2017,1,6,10,45,0.0,137.0,5.1,0.0,137.0,133.25,111.79
2017,1,6,11,0,0.0,130.0,5.1,0.0,130.0,126.39,105.62
2017,1,6,11,15,0.0,141.5,5.1,0.0,141.5,137.82,115.39
2017,1,6,11,30,0.0,153.0,5.1,0.0,153.0,149.33,125.18
2017,1,6,11,45,0.5,162.5,5.15,0.0,163.0,159.24,133.61
2017,1,6,12,0,1.0,172.0,5.2,0.0,173.0,169.26,142.14
2017,1,6,12,15,406.5,152.0,5.25,0.0,398.0,458.48,398.49
2017,1,6,12,30,812.0,132.0,5.3,0.0,623.0,742.3,636.7
2017,1,6,12,45,409.5,164.0,5.35,0.0,412.0,486.86,420.79
2017,1,6,13,0,7.0,196.0,5.4,0.0,201.0,199.03,167.44
2017,1,6,13,15,411.0,161.0,5.5,0.0,401.0,491.83,427.63
2017,1,6,13,30,815.0,126.0,5.6,0.0,601.0,760.72,653.56
2017,1,6,13,45,815.0,121.0,5.75,0.0,584.0,753.09,647.38
2017,1,6,14,0,815.0,116.0,5.9,0.0,567.0,739.4,637.69
2017,1,6,14,15,802.5,114.0,6.0,0.0,541.0,722.77,625.49
2017,1,6,14,30,790.0,112.0,6.1,0.0,515.0,700.56,608.57
2017,1,6,14,45,779.0,106.5,6.25,0.0,483.0,672.93,586.73
2017,1,6,15,0,768.0,101.0,6.4,0.0,451.0,642.92,562.53
2017,1,6,15,15,743.5,97.0,6.45,0.0,411.5,603.76,529.75
2017,1,6,15,30,719.0,93.0,6.5,0.0,372.0,563.39,495.31
2017,1,6,15,45,698.0,84.5,6.55,0.0,330.0,519.06,456.86
2017,1,6,16,0,677.0,76.0,6.6,0.0,288.0,473.94,416.67
2017,1,6,16,15,626.0,69.5,6.45,0.0,241.0,415.28,363.23
2017,1,6,16,30,575.0,63.0,6.3,0.0,194.0,358.78,310.38
2017,1,6,16,45,512.5,52.5,6.15,-0.5,148.5,295.67,251.1
2017,1,6,17,0,450.0,42.0,6.0,-1.0,103.0,236.93,194.18
2017,1,6,17,15,311.5,29.5,5.85,-1.0,63.0,155.89,113.49
2017,1,6,17,30,173.0,17.0,5.7,-1.0,23.0,66.6,0.0
2017,1,6,17,45,86.5,8.5,5.55,-1.5,11.5,8.36,0.0
2017,1,6,18,0,0.0,0.0,5.4,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-5.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-6.5,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-7.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-7.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-7.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,7,45,266.0,12.5,3.6,-6.0,36.0,10.09,0.0
2017,1,7,8,0,532.0,25.0,3.8,-6.0,72.0,32.26,13.35
2017,1,7,8,15,630.0,32.0,3.75,-5.0,122.0,77.02,37.78
2017,1,7,8,30,728.0,39.0,3.7,-4.0,172.0,132.28,78.87
2017,1,7,8,45,782.5,43.5,3.7,-3.5,224.0,187.07,127.5
2017,1,7,9,0,837.0,48.0,3.7,-3.0,276.0,247.35,184.0
2017,1,7,9,15,871.5,51.0,3.6,-2.5,325.0,303.97,238.79
2017,1,7,9,30,906.0,54.0,3.5,-2.0,374.0,362.49,294.64
2017,1,7,9,45,930.0,56.5,3.4,-1.5,418.5,417.98,346.83
2017,1,7,10,0,954.0,59.0,3.3,-1.0,463.0,473.66,397.55
2017,1,7,10,15,969.5,60.5,3.15,-0.5,501.5,524.12,442.25
2017,1,7,10,30,985.0,62.0,3.0,0.0,540.0,573.37,484.35
2017,1,7,10,45,996.0,63.5,2.95,0.0,571.5,618.67,523.06
2017,1,7,11,0,1007.0,65.0,2.9,0.0,603.0,661.88,559.07
2017,1,7,11,15,1014.0,65.5,2.8,0.5,626.5,699.23,588.33
2017,1,7,11,30,1021.0,66.0,2.7,1.0,650.0,733.77,614.59
2017,1,7,11,45,1026.0,66.0,2.65,1.5,665.0,763.44,635.28
2017,1,7,12,0,1031.0,66.0,2.6,2.0,680.0,789.84,653.16
2017,1,7,12,15,1032.0,66.5,2.6,2.0,686.0,810.55,668.22
2017,1,7,12,30,1033.0,67.0,2.6,2.0,692.0,827.6,680.67
2017,1,7,12,45,1032.5,66.5,2.6,2.5,689.5,838.71,687.6
2017,1,7,13,0,1032.0,66.0,2.6,3.0,687.0,845.99,691.86
2017,1,7,13,15,1028.5,65.5,2.6,3.0,676.0,847.18,693.01
2017,1,7,13,30,1025.0,65.0,2.6,3.0,665.0,844.52,691.53
2017,1,7,13,45,1018.5,64.0,2.6,3.5,645.0,835.24,684.1
2017,1,7,14,0,1012.0,63.0,2.6,4.0,625.0,822.24,674.12
2017,1,7,14,15,1002.5,62.0,2.55,4.0,597.5,803.46,660.78
2017,1,7,14,30,993.0,61.0,2.5,4.0,570.0,781.28,645.0
2017,1,7,14,45,976.0,61.0,2.45,4.0,535.0,751.87,623.75
2017,1,7,15,0,959.0,61.0,2.4,4.0,500.0,719.78,600.38
2017,1,7,15,15,939.0,59.0,2.2,3.5,458.5,680.94,571.46
2017,1,7,15,30,919.0,57.0,2.0,3.0,417.0,640.13,539.01
2017,1,7,15,45,890.0,54.5,1.85,3.0,370.0,591.8,499.1
2017,1,7,16,0,861.0,52.0,1.7,3.0,323.0,542.78,457.58
2017,1,7,16,15,817.0,48.0,1.55,2.0,272.5,483.95,408.23
2017,1,7,16,30,773.0,44.0,1.4,1.0,222.0,429.27,360.13
2017,1,7,16,45,700.5,38.5,1.3,0.0,171.0,358.98,297.38
2017,1,7,17,0,628.0,33.0,1.2,-1.0,120.0,293.38,236.13
2017,1,7,17,15,487.5,24.5,1.2,-1.5,75.0,207.11,151.25
2017,1,7,17,30,347.0,16.0,1.2,-2.0,30.0,125.26,0.0
2017,1,7,17,45,173.5,8.0,1.25,-2.5,15.0,50.38,0.0
2017,1,7,18,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2017,1,8,7,45,247.5,12.5,2.2,-2.5,34.0,12.29,0.0
2017,1,8,8,0,495.0,25.0,2.5,-2.0,68.0,31.1,12.92
2017,1,8,8,15,592.0,31.5,2.7,-1.5,116.5,73.22,35.54
2017,1,8,8,30,689.0,38.0,2.9,-1.0,165.0,125.78,74.07
2017,1,8,8,45,744.5,42.5,3.15,-0.5,215.0,178.67,120.35
2017,1,8,9,0,800.0,47.0,3.4,0.0,265.0,237.25,174.56
2017,1,8,9,15,834.0,50.0,3.5,0.5,312.5,291.89,226.99
2017,1,8,9,30,868.0,53.0,3.6,1.0,360.0,348.45,280.63
2017,1,8,9,45,890.5,55.5,3.7,2.0,403.0,401.64,330.01
2017,1,8,10,0,913.0,58.0,3.8,3.0,446.0,454.97,377.96
2017,1,8,10,15,928.5,59.5,3.85,3.5,483.0,503.76,421.36
2017,1,8,10,30,944.0,61.0,3.9,4.0,520.0,551.46,462.61
2017,1,8,10,45,954.0,63.0,3.95,4.5,550.5,595.29,499.57
2017,1,8,11,0,964.0,65.0,4.0,5.0,581.0,637.11,533.93
2017,1,8,11,15,970.5,65.5,4.1,5.0,603.5,672.9,564.03
2017,1,8,11,30,977.0,66.0,4.2,5.0,626.0,706.0,591.57
2017,1,8,11,45,978.5,68.0,4.3,5.5,640.5,734.5,612.72
2017,1,8,12,0,980.0,70.0,4.4,6.0,655.0,759.76,631.1
2017,1,8,12,15,981.0,70.5,4.45,6.0,661.0,779.67,646.27
2017,1,8,12,30,982.0,71.0,4.5,6.0,667.0,796.12,658.92
2017,1,8,12,45,979.0,71.5,4.6,6.5,664.0,806.06,665.83
2017,1,8,13,0,976.0,72.0,4.7,7.0,661.0,812.35,670.11
2017,1,8,13,15,971.5,71.5,4.75,7.0,650.0,812.73,670.98
2017,1,8,13,30,967.0,71.0,4.8,7.0,639.0,809.46,669.26
2017,1,8,13,45,958.5,70.5,4.9,7.5,619.5,799.61,661.7
2017,1,8,14,0,950.0,70.0,5.0,8.0,600.0,786.29,651.62
2017,1,8,14,15,940.0,69.0,5.0,8.0,573.5,767.96,638.46
2017,1,8,14,30,930.0,68.0,5.0,8.0,547.0,746.47,622.9
2017,1,8,14,45,910.5,68.0,5.0,8.0,512.5,716.57,600.74
2017,1,8,15,0,891.0,68.0,5.0,8.0,478.0,684.3,576.61
2017,1,8,15,15,869.5,65.5,4.7,7.5,438.0,645.7,546.49
2017,1,8,15,30,848.0,63.0,4.4,7.0,398.0,609.37,516.65
2017,1,8,15,45,815.5,60.5,4.1,7.0,352.5,561.03,475.57
2017,1,8,16,0,783.0,58.0,3.8,7.0,307.0,512.32,433.53
2017,1,8,16,15,737.0,53.5,3.35,6.0,258.5,454.34,384.05
2017,1,8,16,30,691.0,49.0,2.9,5.0,210.0,397.86,334.06
2017,1,8,16,45,612.5,43.0,2.45,4.0,161.5,327.58,271.0
2017,1,8,17,0,534.0,37.0,2.0,3.0,113.0,262.51,210.64
2017,1,8,17,15,395.5,27.0,1.95,2.5,70.5,183.35,134.5
2017,1,8,17,30,257.0,17.0,1.9,2.0,28.0,103.46,0.0
2017,1,8,17,45,128.5,8.5,1.9,1.5,14.0,40.09,0.0
2017,1,8,18,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,9,7,45,128.0,16.5,3.0,2.5,28.0,16.22,0.0
2017,1,9,8,0,256.0,33.0,3.4,3.0,56.0,31.92,16.52
2017,1,9,8,15,364.0,44.5,3.45,3.5,99.5,67.5,38.66
2017,1,9,8,30,472.0,56.0,3.5,4.0,143.0,113.95,72.31
2017,1,9,8,45,540.5,63.5,3.6,5.0,190.0,160.69,111.25
2017,1,9,9,0,609.0,71.0,3.7,6.0,237.0,214.17,158.11
2017,1,9,9,15,652.0,76.5,3.95,7.0,282.5,264.65,204.1
2017,1,9,9,30,695.0,82.0,4.2,8.0,328.0,318.38,252.61
2017,1,9,9,45,732.5,83.5,4.5,9.0,370.5,368.82,297.87
2017,1,9,10,0,770.0,85.0,4.8,10.0,413.0,421.4,343.94
2017,1,9,10,15,790.0,88.0,5.1,11.0,449.5,468.32,384.45
2017,1,9,10,30,810.0,91.0,5.4,12.0,486.0,514.92,423.64
2017,1,9,10,45,829.0,91.5,5.7,13.0,516.5,557.75,458.93
2017,1,9,11,0,848.0,92.0,6.0,14.0,547.0,599.55,492.57
2017,1,9,11,15,572.5,174.0,6.15,14.5,487.0,540.83,442.88
2017,1,9,11,30,297.0,256.0,6.3,15.0,427.0,460.56,374.44
2017,1,9,11,45,262.5,268.5,6.5,16.0,422.0,459.79,372.23
2017,1,9,12,0,228.0,281.0,6.7,17.0,417.0,450.81,363.31
2017,1,9,12,15,228.0,284.0,6.7,17.0,421.5,459.71,370.39
2017,1,9,12,30,228.0,287.0,6.7,17.0,426.0,467.86,376.84
2017,1,9,12,45,296.0,274.0,6.75,17.5,453.5,515.28,415.05
2017,1,9,13,0,364.0,261.0,6.8,18.0,481.0,556.06,447.82
2017,1,9,13,15,630.5,172.5,6.7,18.0,547.5,674.53,545.83
2017,1,9,13,30,897.0,84.0,6.6,18.0,614.0,773.07,623.18
2017,1,9,13,45,575.5,169.5,6.55,18.0,505.5,627.21,508.53
2017,1,9,14,0,254.0,255.0,6.5,18.0,397.0,472.31,380.78
2017,1,9,14,15,560.0,166.5,6.35,18.0,461.5,604.42,492.03
2017,1,9,14,30,866.0,78.0,6.2,18.0,526.0,714.13,580.4
2017,1,9,14,45,853.5,75.5,6.1,18.0,494.0,691.74,563.54
2017,1,9,15,0,841.0,73.0,6.0,18.0,462.0,662.51,541.86
2017,1,9,15,15,820.0,70.5,5.7,17.5,423.5,625.41,513.44
2017,1,9,15,30,799.0,68.0,5.4,17.0,385.0,586.68,482.87
2017,1,9,15,45,771.0,64.0,5.15,17.0,341.5,540.75,445.16
2017,1,9,16,0,743.0,60.0,4.9,17.0,298.0,494.27,406.18
2017,1,9,16,15,697.5,55.5,4.5,16.0,251.5,437.94,359.38
2017,1,9,16,30,652.0,51.0,4.1,15.0,205.0,383.14,312.26
2017,1,9,16,45,581.0,44.0,3.75,14.5,158.0,316.48,253.79
2017,1,9,17,0,510.0,37.0,3.4,14.0,111.0,258.11,200.59
2017,1,9,17,15,255.0,33.0,3.4,13.5,70.0,142.08,101.39
2017,1,9,17,30,0.0,29.0,3.4,13.0,29.0,34.49,0.0
2017,1,9,17,45,0.0,14.5,3.4,12.5,14.5,14.25,0.0
2017,1,9,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,7,45,110.5,15.0,4.55,11.5,24.5,14.74,0.0
2017,1,10,8,0,221.0,30.0,4.7,12.0,49.0,28.48,13.69
2017,1,10,8,15,282.0,45.0,4.85,12.5,86.5,60.97,34.89
2017,1,10,8,30,343.0,60.0,5.0,13.0,124.0,100.11,63.96
2017,1,10,8,45,381.0,74.0,5.2,13.5,163.5,140.56,97.69
2017,1,10,9,0,419.0,88.0,5.4,14.0,203.0,184.72,136.01
2017,1,10,9,15,443.5,100.0,5.7,14.5,240.5,226.53,173.34
2017,1,10,9,30,468.0,112.0,6.0,15.0,278.0,270.16,212.02
2017,1,10,9,45,521.5,116.5,6.3,16.0,322.5,319.12,253.83
2017,1,10,10,0,575.0,121.0,6.6,17.0,367.0,373.56,299.57
2017,1,10,10,15,486.0,155.0,6.55,17.5,375.0,390.33,314.65
2017,1,10,10,30,397.0,189.0,6.5,18.0,383.0,397.07,320.32
2017,1,10,10,45,405.5,200.0,6.5,19.0,409.0,429.49,345.66
2017,1,10,11,0,414.0,211.0,6.5,20.0,435.0,465.46,373.08
2017,1,10,11,15,656.5,144.5,6.25,20.0,515.5,565.28,454.56
2017,1,10,11,30,899.0,78.0,6.0,20.0,596.0,669.89,538.49
2017,1,10,11,45,885.5,86.5,5.8,20.5,607.0,693.55,554.67
2017,1,10,12,0,872.0,95.0,5.6,21.0,618.0,716.47,569.61
2017,1,10,12,15,874.5,95.5,5.35,21.0,625.0,736.13,582.91
2017,1,10,12,30,877.0,96.0,5.1,21.0,632.0,752.72,593.88
2017,1,10,12,45,876.5,95.5,4.85,21.5,630.0,762.83,598.86
2017,1,10,13,0,876.0,95.0,4.6,22.0,628.0,769.66,601.46
2017,1,10,13,15,872.0,94.5,4.35,22.0,618.0,770.55,601.05
2017,1,10,13,30,868.0,94.0,4.1,22.0,608.0,768.11,598.8
2017,1,10,13,45,861.5,92.5,3.85,22.0,590.0,759.4,592.13
2017,1,10,14,0,855.0,91.0,3.6,22.0,572.0,747.49,583.28
2017,1,10,14,15,844.5,89.5,3.4,22.0,546.5,729.56,570.38
2017,1,10,14,30,834.0,88.0,3.2,22.0,521.0,708.75,555.49
2017,1,10,14,45,832.5,81.0,3.05,22.0,491.0,685.26,538.9
2017,1,10,15,0,831.0,74.0,2.9,22.0,461.0,658.77,520.09
2017,1,10,15,15,810.0,71.5,2.6,21.5,422.5,621.93,492.98
2017,1,10,15,30,789.0,69.0,2.3,21.0,384.0,583.48,463.82
2017,1,10,15,45,760.0,65.0,2.05,21.0,341.0,537.24,427.46
2017,1,10,16,0,731.0,61.0,1.8,21.0,298.0,490.54,389.92
2017,1,10,16,15,685.5,56.5,1.7,20.0,251.5,434.56,346.08
2017,1,10,16,30,640.0,52.0,1.6,19.0,205.0,380.13,301.68
2017,1,10,16,45,568.0,45.5,1.55,18.0,158.5,316.98,248.78
2017,1,10,17,0,496.0,39.0,1.5,17.0,112.0,256.2,195.98
2017,1,10,17,15,248.0,34.5,1.55,16.5,71.0,142.07,100.87
2017,1,10,17,30,0.0,30.0,1.6,16.0,30.0,35.75,0.0
2017,1,10,17,45,0.0,15.0,1.65,15.5,15.0,14.74,0.0
2017,1,10,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,11,7,45,131.5,16.0,4.5,13.5,27.5,15.73,0.0
2017,1,11,8,0,263.0,32.0,4.7,14.0,55.0,31.52,15.5
2017,1,11,8,15,369.0,43.0,5.1,14.5,98.5,65.9,35.56
2017,1,11,8,30,475.0,54.0,5.5,15.0,142.0,111.87,67.56
2017,1,11,8,45,539.0,61.5,5.95,16.0,188.0,158.01,104.83
2017,1,11,9,0,603.0,69.0,6.4,17.0,234.0,210.42,149.5
2017,1,11,9,15,646.0,74.5,6.7,17.5,279.5,260.68,194.31
2017,1,11,9,30,689.0,80.0,7.0,18.0,325.0,314.23,241.82
2017,1,11,9,45,720.5,83.0,7.3,18.5,366.5,363.74,285.77
2017,1,11,10,0,752.0,86.0,7.6,19.0,408.0,414.9,330.28
2017,1,11,10,15,772.5,89.0,7.65,19.5,444.5,461.47,370.09
2017,1,11,10,30,793.0,92.0,7.7,20.0,481.0,507.82,408.75
2017,1,11,10,45,809.0,93.5,7.75,20.5,511.0,549.61,442.98
2017,1,11,11,0,825.0,95.0,7.8,21.0,541.0,590.22,475.53
2017,1,11,11,15,509.5,183.5,7.8,21.0,462.5,512.27,411.47
2017,1,11,11,30,194.0,272.0,7.8,21.0,384.0,405.73,322.73
