Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,45,535.0,182.0,7.8,21.5,501.5,559.35,449.1
2017,1,11,12,0,876.0,92.0,7.8,22.0,619.0,714.18,572.19
2017,1,11,12,15,878.0,92.5,7.7,22.0,626.0,733.35,585.77
2017,1,11,12,30,880.0,93.0,7.6,22.0,633.0,749.43,597.47
2017,1,11,12,45,879.5,92.5,7.55,22.5,631.0,759.42,603.63
2017,1,11,13,0,879.0,92.0,7.5,23.0,629.0,766.13,607.45
2017,1,11,13,15,875.0,91.5,7.4,23.0,619.0,766.92,608.02
2017,1,11,13,30,871.0,91.0,7.3,23.0,609.0,768.57,609.41
2017,1,11,13,45,863.5,90.0,7.2,23.0,591.0,759.72,603.06
2017,1,11,14,0,856.0,89.0,7.1,23.0,573.0,747.67,594.48
2017,1,11,14,15,845.5,87.5,6.95,23.0,548.0,729.77,581.48
2017,1,11,14,30,835.0,86.0,6.8,23.0,523.0,708.99,566.4
2017,1,11,14,45,818.5,84.0,6.65,23.0,490.5,680.72,545.67
2017,1,11,15,0,802.0,82.0,6.5,23.0,458.0,650.16,523.13
2017,1,11,15,15,780.0,79.0,6.25,22.5,419.5,612.8,494.86
2017,1,11,15,30,758.0,76.0,6.0,22.0,381.0,573.96,464.9
2017,1,11,15,45,727.0,72.0,5.75,22.0,338.0,527.44,427.39
2017,1,11,16,0,696.0,68.0,5.5,22.0,295.0,483.27,390.89
2017,1,11,16,15,648.5,63.0,5.2,21.5,249.0,427.07,344.61
2017,1,11,16,30,601.0,58.0,4.9,21.0,203.0,372.76,298.54
2017,1,11,16,45,527.0,50.5,4.6,20.5,157.0,306.23,241.51
2017,1,11,17,0,453.0,43.0,4.3,20.0,111.0,244.93,187.55
2017,1,11,17,15,323.0,31.5,4.2,19.5,71.0,165.83,118.1
2017,1,11,17,30,193.0,20.0,4.1,19.0,31.0,90.81,10.58
2017,1,11,17,45,96.5,10.0,4.05,18.5,15.5,34.24,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,16.5,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,45,136.5,16.0,3.35,16.5,28.0,12.64,0.0
2017,1,12,8,0,273.0,32.0,3.4,17.0,56.0,31.51,15.28
2017,1,12,8,15,379.0,42.5,3.45,17.5,99.5,65.94,34.83
2017,1,12,8,30,485.0,53.0,3.5,18.0,143.0,111.98,66.36
2017,1,12,8,45,552.0,59.5,3.6,18.5,189.5,158.27,103.26
2017,1,12,9,0,619.0,66.0,3.7,19.0,236.0,211.13,147.79
2017,1,12,9,15,314.5,98.0,3.95,19.5,185.0,187.41,141.13
2017,1,12,9,30,10.0,130.0,4.2,20.0,134.0,128.94,100.98
2017,1,12,9,45,392.0,105.0,4.5,20.5,273.0,257.89,201.42
2017,1,12,10,0,774.0,80.0,4.8,21.0,412.0,418.51,328.1
2017,1,12,10,15,542.5,143.0,4.85,21.5,385.5,405.38,319.91
2017,1,12,10,30,311.0,206.0,4.9,22.0,359.0,370.17,292.23
2017,1,12,10,45,194.0,224.0,4.95,22.5,321.5,333.67,262.87
2017,1,12,11,0,77.0,242.0,5.0,23.0,284.0,287.39,224.77
2017,1,12,11,15,83.5,254.5,4.95,23.0,301.5,307.61,240.51
2017,1,12,11,30,90.0,267.0,4.9,23.0,319.0,328.13,256.27
2017,1,12,11,45,137.5,277.5,4.9,23.5,359.5,379.77,296.27
2017,1,12,12,0,185.0,288.0,4.9,24.0,400.0,428.63,333.66
2017,1,12,12,15,126.0,283.0,4.85,24.0,360.0,385.9,299.72
2017,1,12,12,30,67.0,278.0,4.8,24.0,320.0,334.08,258.74
2017,1,12,12,45,146.5,284.0,4.75,24.0,374.5,408.63,317.79
2017,1,12,13,0,226.0,290.0,4.7,24.0,429.0,477.79,371.71
2017,1,12,13,15,138.0,274.5,4.65,24.0,358.5,396.67,308.35
2017,1,12,13,30,50.0,259.0,4.6,24.0,288.0,306.72,237.6
2017,1,12,13,45,29.0,225.5,4.6,24.0,242.0,255.02,197.56
2017,1,12,14,0,8.0,192.0,4.6,24.0,196.0,197.09,152.04
2017,1,12,14,15,108.0,216.0,4.5,24.0,273.0,312.64,245.38
2017,1,12,14,30,208.0,240.0,4.4,24.0,350.0,412.36,324.15
2017,1,12,14,45,171.0,226.0,4.35,24.0,312.5,368.53,289.87
2017,1,12,15,0,134.0,212.0,4.3,24.0,275.0,325.56,256.4
2017,1,12,15,15,197.5,190.0,4.05,23.5,274.5,340.56,270.4
2017,1,12,15,30,261.0,168.0,3.8,23.0,274.0,359.14,286.59
2017,1,12,15,45,468.0,121.0,3.55,23.0,285.0,429.71,344.0
2017,1,12,16,0,675.0,74.0,3.3,23.0,296.0,480.28,383.4
2017,1,12,16,15,626.5,68.5,3.0,22.0,250.0,423.6,338.05
2017,1,12,16,30,578.0,63.0,2.7,21.0,204.0,368.88,293.18
2017,1,12,16,45,499.5,55.0,2.4,20.5,157.5,300.47,235.66
2017,1,12,17,0,421.0,47.0,2.1,20.0,111.0,237.62,181.42
2017,1,12,17,15,293.0,34.5,2.2,19.5,71.5,159.17,113.9
2017,1,12,17,30,165.0,22.0,2.3,19.0,32.0,85.4,18.98
2017,1,12,17,45,82.5,11.0,2.45,19.0,16.0,31.87,0.0
2017,1,12,18,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,45,3.0,15.0,3.05,17.5,15.5,14.39,0.0
2017,1,13,8,0,6.0,30.0,3.3,18.0,31.0,28.44,15.9
2017,1,13,8,15,24.0,49.5,3.4,18.0,54.0,48.09,32.89
2017,1,13,8,30,42.0,69.0,3.5,18.0,77.0,70.58,51.27
2017,1,13,8,45,50.0,89.0,3.6,18.5,101.0,93.9,70.72
2017,1,13,9,0,58.0,109.0,3.7,19.0,125.0,118.22,90.94
2017,1,13,9,15,63.0,128.0,3.85,19.5,148.5,141.66,110.35
2017,1,13,9,30,68.0,147.0,4.0,20.0,172.0,165.65,129.94
2017,1,13,9,45,70.0,165.0,4.2,20.5,193.0,188.03,148.0
2017,1,13,10,0,72.0,183.0,4.4,21.0,214.0,210.59,165.94
2017,1,13,10,15,36.0,170.5,4.55,21.0,186.0,184.84,145.27
2017,1,13,10,30,0.0,158.0,4.7,21.0,158.0,153.76,119.89
2017,1,13,10,45,2.0,166.5,4.9,21.5,167.5,163.41,127.22
2017,1,13,11,0,4.0,175.0,5.1,22.0,177.0,173.24,134.64
2017,1,13,11,15,104.5,222.0,5.15,22.0,282.5,291.39,229.74
2017,1,13,11,30,205.0,269.0,5.2,22.0,388.0,409.95,323.1
2017,1,13,11,45,199.0,279.0,5.3,22.5,397.0,423.09,332.17
2017,1,13,12,0,193.0,289.0,5.4,23.0,406.0,435.41,340.82
2017,1,13,12,15,196.0,290.5,5.35,23.0,410.5,444.35,347.65
2017,1,13,12,30,199.0,292.0,5.3,23.0,415.0,452.72,354.06
2017,1,13,12,45,99.5,215.5,5.25,23.0,277.0,299.85,235.01
2017,1,13,13,0,0.0,139.0,5.2,23.0,139.0,135.74,103.49
2017,1,13,13,15,0.0,132.0,5.05,23.0,132.0,128.82,98.17
2017,1,13,13,30,0.0,125.0,4.9,23.0,125.0,121.89,92.71
2017,1,13,13,45,0.0,96.0,4.8,23.5,96.0,93.0,69.54
2017,1,13,14,0,0.0,67.0,4.7,24.0,67.0,64.79,46.85
2017,1,13,14,15,0.0,64.0,4.5,23.5,64.0,61.88,44.69
2017,1,13,14,30,0.0,61.0,4.3,23.0,61.0,58.97,42.5
2017,1,13,14,45,35.5,133.0,4.15,23.0,150.0,160.81,125.75
2017,1,13,15,0,71.0,205.0,4.0,23.0,239.0,266.45,210.09
2017,1,13,15,15,44.0,179.0,3.6,22.5,199.5,218.87,172.31
2017,1,13,15,30,17.0,153.0,3.2,22.0,160.0,165.98,130.12
2017,1,13,15,45,13.0,137.0,2.8,22.0,142.5,147.05,115.08
2017,1,13,16,0,9.0,121.0,2.4,22.0,125.0,128.38,100.04
2017,1,13,16,15,4.5,103.5,2.2,21.0,105.5,108.02,83.8
2017,1,13,16,30,0.0,86.0,2.0,20.0,86.0,87.98,67.48
2017,1,13,16,45,0.0,67.0,1.85,19.5,67.0,68.45,51.17
2017,1,13,17,0,0.0,48.0,1.7,19.0,48.0,48.68,34.41
2017,1,13,17,15,0.0,31.0,1.8,18.5,31.0,30.93,18.97
2017,1,13,17,30,0.0,14.0,1.9,18.0,14.0,13.51,0.0
2017,1,13,17,45,0.0,7.0,2.0,18.0,7.0,6.88,0.0
2017,1,13,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,3.5,2.75,13.0,3.5,3.37,0.0
2017,1,14,8,0,0.0,7.0,2.9,13.0,7.0,6.74,0.0
2017,1,14,8,15,0.0,12.5,2.9,13.5,12.5,12.05,4.42
2017,1,14,8,30,0.0,18.0,2.9,14.0,18.0,17.36,9.09
2017,1,14,8,45,0.0,24.0,2.95,14.5,24.0,23.15,14.13
2017,1,14,9,0,0.0,30.0,3.0,15.0,30.0,28.95,19.1
2017,1,14,9,15,0.0,36.0,3.0,15.0,36.0,34.75,24.04
2017,1,14,9,30,0.0,42.0,3.0,15.0,42.0,40.56,28.94
2017,1,14,9,45,0.0,61.0,3.0,15.5,61.0,58.95,44.33
2017,1,14,10,0,0.0,80.0,3.0,16.0,80.0,77.37,59.52
2017,1,14,10,15,4.0,126.5,3.0,16.5,129.0,124.61,98.32
2017,1,14,10,30,8.0,173.0,3.0,17.0,178.0,172.68,137.04
2017,1,14,10,45,5.5,174.0,3.05,17.5,178.0,172.76,136.47
2017,1,14,11,0,3.0,175.0,3.1,18.0,178.0,172.63,135.83
2017,1,14,11,15,2.5,174.5,3.1,18.0,176.5,172.05,135.15
2017,1,14,11,30,2.0,174.0,3.1,18.0,175.0,171.43,134.46
2017,1,14,11,45,11.0,202.5,3.15,18.5,209.5,206.36,162.15
2017,1,14,12,0,20.0,231.0,3.2,19.0,244.0,242.09,190.08
2017,1,14,12,15,27.0,243.0,3.2,19.0,260.5,260.14,204.27
2017,1,14,12,30,34.0,255.0,3.2,19.0,277.0,285.1,223.85
2017,1,14,12,45,30.5,250.5,3.2,19.5,270.0,278.96,218.5
2017,1,14,13,0,27.0,246.0,3.2,20.0,263.0,265.57,207.66
2017,1,14,13,15,33.0,249.5,3.2,20.0,270.0,282.09,220.83
2017,1,14,13,30,39.0,253.0,3.2,20.0,277.0,291.64,228.54
2017,1,14,13,45,82.5,261.0,3.2,20.0,309.0,334.72,263.46
2017,1,14,14,0,126.0,269.0,3.2,20.0,341.0,385.54,303.84
2017,1,14,14,15,83.0,244.5,3.15,20.0,291.0,318.35,251.15
2017,1,14,14,30,40.0,220.0,3.1,20.0,241.0,259.88,204.83
2017,1,14,14,45,20.0,187.5,3.1,20.0,198.0,202.78,159.66
2017,1,14,15,0,0.0,155.0,3.1,20.0,155.0,154.76,121.04
2017,1,14,15,15,31.0,163.5,3.0,19.5,176.5,192.25,152.72
2017,1,14,15,30,62.0,172.0,2.9,19.0,198.0,223.26,178.83
2017,1,14,15,45,57.5,154.0,2.8,18.5,176.0,200.02,160.49
2017,1,14,16,0,53.0,136.0,2.7,18.0,154.0,176.93,142.08
2017,1,14,16,15,46.5,116.5,2.65,17.5,131.0,151.11,121.04
2017,1,14,16,30,40.0,97.0,2.6,17.0,108.0,125.6,99.82
2017,1,14,16,45,30.0,77.0,2.55,16.5,84.0,98.2,76.59
2017,1,14,17,0,20.0,57.0,2.5,16.0,60.0,71.3,53.48
2017,1,14,17,15,10.0,37.5,2.6,15.5,39.0,42.66,28.66
2017,1,14,17,30,0.0,18.0,2.7,15.0,18.0,17.38,2.76
2017,1,14,17,45,0.0,9.0,2.8,15.0,9.0,8.85,0.0
2017,1,14,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,15,7,45,138.0,15.5,3.3,12.5,28.0,12.07,0.0
2017,1,15,8,0,276.0,31.0,3.5,13.0,56.0,30.13,14.79
2017,1,15,8,15,376.0,42.0,3.6,13.5,99.0,64.85,34.72
2017,1,15,8,30,476.0,53.0,3.7,14.0,142.0,110.53,66.66
2017,1,15,8,45,238.0,44.0,3.85,14.5,88.5,85.54,57.06
2017,1,15,9,0,0.0,35.0,4.0,15.0,35.0,33.79,23.19
2017,1,15,9,15,0.0,42.0,4.25,15.5,42.0,40.56,28.9
2017,1,15,9,30,0.0,49.0,4.5,16.0,49.0,47.33,34.52
2017,1,15,9,45,0.0,69.0,4.75,17.0,69.0,66.7,50.53
2017,1,15,10,0,0.0,89.0,5.0,18.0,89.0,86.1,66.3
2017,1,15,10,15,0.0,88.0,5.15,18.5,88.0,85.14,65.2
2017,1,15,10,30,0.0,87.0,5.3,19.0,87.0,84.17,64.11
2017,1,15,10,45,5.5,140.0,5.45,19.5,143.0,139.16,108.77
2017,1,15,11,0,11.0,193.0,5.6,20.0,199.0,195.26,153.56
2017,1,15,11,15,5.5,140.0,5.75,20.0,143.0,139.67,108.57
2017,1,15,11,30,0.0,87.0,5.9,20.0,87.0,84.18,63.39
2017,1,15,11,45,8.5,156.0,6.05,20.5,161.0,158.04,123.08
2017,1,15,12,0,17.0,225.0,6.2,21.0,235.0,233.84,183.17
2017,1,15,12,15,8.5,157.0,6.3,21.0,162.0,159.59,123.84
2017,1,15,12,30,0.0,89.0,6.4,21.0,89.0,86.13,64.52
2017,1,15,12,45,0.0,96.0,6.55,21.5,96.0,92.96,69.94
2017,1,15,13,0,0.0,103.0,6.7,22.0,103.0,99.88,75.38
2017,1,15,13,15,0.0,115.5,6.7,22.0,115.5,112.31,85.41
2017,1,15,13,30,0.0,128.0,6.7,22.0,128.0,124.87,95.55
2017,1,15,13,45,0.0,85.0,6.75,22.0,85.0,82.24,61.3
2017,1,15,14,0,0.0,42.0,6.8,22.0,42.0,40.59,27.55
2017,1,15,14,15,0.5,104.0,6.65,21.5,104.0,101.43,77.21
2017,1,15,14,30,1.0,166.0,6.5,21.0,166.0,165.58,129.32
2017,1,15,14,45,0.5,156.0,6.4,21.0,156.0,155.33,121.25
2017,1,15,15,0,0.0,146.0,6.3,21.0,146.0,145.13,113.25
2017,1,15,15,15,0.0,123.0,6.15,21.0,123.0,121.58,94.38
2017,1,15,15,30,0.0,100.0,6.0,21.0,100.0,98.08,75.41
2017,1,15,15,45,0.0,88.0,5.85,21.0,88.0,86.08,65.73
2017,1,15,16,0,0.0,76.0,5.7,21.0,76.0,74.09,55.96
2017,1,15,16,15,0.0,64.0,5.7,20.5,64.0,62.09,46.17
2017,1,15,16,30,0.0,52.0,5.7,20.0,52.0,50.24,36.35
2017,1,15,16,45,0.0,40.5,5.7,19.5,40.5,39.11,26.96
2017,1,15,17,0,0.0,29.0,5.7,19.0,29.0,27.99,17.47
2017,1,15,17,15,0.0,18.5,5.75,19.0,18.5,17.85,8.64
2017,1,15,17,30,0.0,8.0,5.8,19.0,8.0,7.71,0.0
2017,1,15,17,45,0.0,4.0,5.9,19.0,4.0,3.93,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,17.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,16,7,45,165.0,15.0,0.8,12.5,30.5,11.57,0.0
2017,1,16,8,0,330.0,30.0,0.9,13.0,61.0,29.9,14.16
2017,1,16,8,15,433.0,39.5,0.95,13.0,105.5,66.45,34.1
2017,1,16,8,30,536.0,49.0,1.0,13.0,150.0,114.28,67.3
2017,1,16,8,45,416.5,77.0,1.1,13.5,169.0,149.42,103.09
2017,1,16,9,0,297.0,105.0,1.2,14.0,188.0,171.44,128.21
2017,1,16,9,15,319.0,120.0,1.2,14.5,223.0,209.09,160.56
2017,1,16,9,30,341.0,135.0,1.2,15.0,258.0,248.57,193.97
2017,1,16,9,45,178.0,148.0,1.2,15.5,213.0,214.63,170.08
2017,1,16,10,0,15.0,161.0,1.2,16.0,168.0,162.73,129.17
2017,1,16,10,15,37.5,187.5,1.2,16.5,206.0,202.4,160.85
2017,1,16,10,30,60.0,214.0,1.2,17.0,244.0,242.84,192.44
2017,1,16,10,45,60.0,227.5,1.2,17.5,259.0,259.55,204.81
2017,1,16,11,0,60.0,241.0,1.2,18.0,274.0,276.21,217.09
2017,1,16,11,15,43.5,237.0,1.2,18.0,262.0,264.47,207.42
2017,1,16,11,30,27.0,233.0,1.2,18.0,250.0,247.07,193.42
2017,1,16,11,45,89.0,263.5,1.3,18.5,318.5,327.0,256.15
2017,1,16,12,0,151.0,294.0,1.4,19.0,387.0,411.55,320.41
2017,1,16,12,15,188.0,296.0,1.4,19.0,413.0,444.95,345.61
2017,1,16,12,30,225.0,298.0,1.4,19.0,439.0,479.02,371.46
2017,1,16,12,45,178.0,298.5,1.45,19.5,410.0,448.52,347.22
2017,1,16,13,0,131.0,299.0,1.5,20.0,381.0,416.44,322.06
2017,1,16,13,15,157.0,295.0,1.5,20.0,392.0,434.25,336.43
2017,1,16,13,30,183.0,291.0,1.5,20.0,403.0,451.63,350.16
2017,1,16,13,45,256.5,272.0,1.55,20.0,424.0,495.9,385.17
2017,1,16,14,0,330.0,253.0,1.6,20.0,445.0,530.44,412.72
2017,1,16,14,15,255.0,251.0,1.6,19.5,395.5,470.54,367.82
2017,1,16,14,30,180.0,249.0,1.6,19.0,346.0,403.4,317.28
2017,1,16,14,45,120.5,228.0,1.6,19.0,291.5,335.64,265.11
2017,1,16,15,0,61.0,207.0,1.6,19.0,237.0,261.72,207.05
2017,1,16,15,15,30.5,166.0,1.5,18.5,181.0,194.61,154.19
2017,1,16,15,30,0.0,125.0,1.4,18.0,125.0,124.4,97.45
2017,1,16,15,45,0.0,111.0,1.35,18.0,111.0,110.37,86.34
2017,1,16,16,0,0.0,97.0,1.3,18.0,97.0,96.34,74.97
2017,1,16,16,15,0.0,82.0,1.2,17.5,82.0,81.22,62.65
2017,1,16,16,30,0.0,67.0,1.1,17.0,67.0,66.07,50.09
2017,1,16,16,45,0.0,52.0,1.0,16.5,52.0,50.87,37.24
2017,1,16,17,0,0.0,37.0,0.9,16.0,37.0,35.74,24.27
2017,1,16,17,15,0.0,24.0,0.9,15.5,24.0,23.17,13.26
2017,1,16,17,30,0.0,11.0,0.9,15.0,11.0,10.61,0.7
2017,1,16,17,45,0.0,5.5,0.95,15.0,5.5,5.41,0.0
2017,1,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,6.0,4.3,10.0,6.0,5.78,0.0
2017,1,17,8,0,0.0,12.0,4.3,10.0,12.0,11.57,3.51
2017,1,17,8,15,0.0,21.0,4.3,9.5,21.0,20.26,11.54
2017,1,17,8,30,0.0,30.0,4.3,9.0,30.0,28.96,19.36
2017,1,17,8,45,0.0,40.5,4.35,9.0,40.5,39.11,28.36
2017,1,17,9,0,0.0,51.0,4.4,9.0,51.0,49.27,37.27
2017,1,17,9,15,0.0,61.0,4.4,9.0,61.0,58.95,45.66
2017,1,17,9,30,0.0,71.0,4.4,9.0,71.0,68.64,53.94
2017,1,17,9,45,1.5,110.0,4.4,9.5,110.5,106.99,86.51
2017,1,17,10,0,3.0,149.0,4.4,10.0,150.0,145.79,118.91
2017,1,17,10,15,1.5,150.5,4.35,10.0,151.0,146.87,119.48
2017,1,17,10,30,0.0,152.0,4.3,10.0,152.0,147.77,119.94
2017,1,17,10,45,1.5,163.5,4.3,10.0,164.5,160.08,129.98
2017,1,17,11,0,3.0,175.0,4.3,10.0,177.0,172.55,140.13
2017,1,17,11,15,1.5,151.0,4.25,10.0,152.0,148.02,119.48
2017,1,17,11,30,0.0,127.0,4.2,10.0,127.0,123.42,98.79
2017,1,17,11,45,0.0,104.0,4.2,10.5,104.0,100.8,79.62
2017,1,17,12,0,0.0,81.0,4.2,11.0,81.0,78.37,60.64
2017,1,17,12,15,0.0,112.0,4.2,11.0,112.0,108.71,85.99
2017,1,17,12,30,0.0,143.0,4.2,11.0,143.0,139.51,111.52
2017,1,17,12,45,0.0,148.5,4.25,11.0,148.5,145.1,116.11
2017,1,17,13,0,0.0,154.0,4.3,11.0,154.0,150.74,120.79
2017,1,17,13,15,0.0,85.5,4.3,10.5,85.5,82.74,64.37
2017,1,17,13,30,0.0,17.0,4.3,10.0,17.0,16.42,8.37
2017,1,17,13,45,0.0,61.0,4.35,10.0,61.0,58.99,44.63
2017,1,17,14,0,0.0,105.0,4.4,10.0,105.0,101.98,80.97
2017,1,17,14,15,17.5,162.5,4.4,10.0,172.0,173.7,141.67
2017,1,17,14,30,35.0,220.0,4.4,10.0,239.0,255.98,210.2
2017,1,17,14,45,17.5,184.5,4.45,10.0,194.0,197.59,161.75
2017,1,17,15,0,0.0,149.0,4.5,10.0,149.0,148.15,120.35
2017,1,17,15,15,0.0,131.0,4.45,9.5,131.0,129.87,105.51
2017,1,17,15,30,0.0,113.0,4.4,9.0,113.0,111.59,90.44
2017,1,17,15,45,0.0,100.0,4.35,9.0,100.0,98.58,79.55
2017,1,17,16,0,0.0,87.0,4.3,9.0,87.0,85.56,68.54
2017,1,17,16,15,0.0,74.0,4.2,8.5,74.0,72.54,57.51
2017,1,17,16,30,0.0,61.0,4.1,8.0,61.0,59.51,46.27
2017,1,17,16,45,0.0,47.5,4.1,8.0,47.5,45.91,34.28
2017,1,17,17,0,0.0,34.0,4.1,8.0,34.0,32.83,22.63
2017,1,17,17,15,0.0,22.0,4.0,8.0,22.0,21.23,12.17
2017,1,17,17,30,0.0,10.0,3.9,8.0,10.0,9.64,0.66
2017,1,17,17,45,0.0,5.0,3.85,8.0,5.0,4.91,0.0
2017,1,17,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,9.0,2.5,7.0,9.0,8.68,0.0
2017,1,18,8,0,0.0,18.0,2.6,7.0,18.0,17.37,8.32
2017,1,18,8,15,0.0,32.0,2.6,7.0,32.0,30.9,20.82
2017,1,18,8,30,0.0,46.0,2.6,7.0,46.0,44.35,32.92
2017,1,18,8,45,0.0,61.5,2.6,7.5,61.5,59.22,46.04
2017,1,18,9,0,0.0,77.0,2.6,8.0,77.0,74.17,59.02
2017,1,18,9,15,0.0,92.0,2.5,8.0,92.0,88.72,71.56
2017,1,18,9,30,0.0,107.0,2.4,8.0,107.0,103.33,83.96
2017,1,18,9,45,0.0,121.0,2.3,8.5,121.0,117.05,95.27
2017,1,18,10,0,0.0,135.0,2.2,9.0,135.0,130.82,106.45
2017,1,18,10,15,18.5,169.5,2.15,9.0,179.0,173.63,142.08
2017,1,18,10,30,37.0,204.0,2.1,9.0,223.0,220.79,180.85
2017,1,18,10,45,38.0,217.0,2.05,9.5,237.5,236.56,192.99
2017,1,18,11,0,39.0,230.0,2.0,10.0,252.0,252.42,205.18
2017,1,18,11,15,39.5,240.0,2.05,10.0,263.0,264.97,215.08
2017,1,18,11,30,40.0,250.0,2.1,10.0,274.0,277.55,224.98
2017,1,18,11,45,25.5,232.0,2.15,10.0,247.5,246.01,199.12
2017,1,18,12,0,11.0,214.0,2.2,10.0,221.0,218.36,176.36
2017,1,18,12,15,41.5,251.5,2.25,10.0,277.5,285.29,231.23
2017,1,18,12,30,72.0,289.0,2.3,10.0,334.0,349.49,282.8
2017,1,18,12,45,72.5,288.5,2.35,10.5,334.0,351.34,283.58
2017,1,18,13,0,73.0,288.0,2.4,11.0,334.0,353.01,284.55
2017,1,18,13,15,36.5,216.5,2.45,11.0,239.5,249.08,201.23
2017,1,18,13,30,0.0,145.0,2.5,11.0,145.0,141.93,113.19
2017,1,18,13,45,79.5,211.5,2.55,11.5,258.0,278.27,226.98
2017,1,18,14,0,159.0,278.0,2.6,12.0,371.0,421.25,341.16
2017,1,18,14,15,105.5,256.0,2.6,12.0,316.5,348.3,282.28
2017,1,18,14,30,52.0,234.0,2.6,12.0,262.0,284.26,230.41
2017,1,18,14,45,52.0,220.5,2.6,12.5,247.0,269.86,219.09
2017,1,18,15,0,52.0,207.0,2.6,13.0,232.0,255.32,207.45
2017,1,18,15,15,26.0,108.5,2.45,13.0,121.0,127.74,102.77
2017,1,18,15,30,0.0,10.0,2.3,13.0,10.0,9.65,2.61
2017,1,18,15,45,0.0,9.0,2.2,13.0,9.0,8.68,1.82
2017,1,18,16,0,0.0,8.0,2.1,13.0,8.0,7.71,1.0
2017,1,18,16,15,0.0,7.0,1.8,12.5,7.0,6.75,0.18
2017,1,18,16,30,0.0,6.0,1.5,12.0,6.0,5.78,0.0
2017,1,18,16,45,0.0,4.5,1.2,11.5,4.5,4.34,0.0
2017,1,18,17,0,0.0,3.0,0.9,11.0,3.0,2.89,0.0
2017,1,18,17,15,0.0,2.0,0.85,10.5,2.0,1.93,0.0
2017,1,18,17,30,0.0,1.0,0.8,10.0,1.0,0.96,0.0
2017,1,18,17,45,0.0,0.5,0.8,10.0,0.5,0.49,0.0
2017,1,18,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,45,148.0,16.5,2.75,9.5,30.5,12.88,0.0
2017,1,19,8,0,296.0,33.0,3.1,10.0,61.0,32.22,16.72
2017,1,19,8,15,397.5,44.5,3.2,10.5,106.5,68.76,37.7
2017,1,19,8,30,499.0,56.0,3.3,11.0,152.0,116.54,71.55
2017,1,19,8,45,571.0,62.0,3.4,11.5,201.0,164.44,110.59
2017,1,19,9,0,643.0,68.0,3.5,12.0,250.0,219.56,158.09
2017,1,19,9,15,323.0,98.0,3.55,12.5,190.0,190.22,147.08
2017,1,19,9,30,3.0,128.0,3.6,13.0,130.0,124.54,100.08
2017,1,19,9,45,6.0,143.0,3.7,13.5,146.5,140.68,113.21
2017,1,19,10,0,9.0,158.0,3.8,14.0,163.0,157.14,126.37
2017,1,19,10,15,140.5,189.0,3.85,14.5,260.0,255.59,206.91
2017,1,19,10,30,272.0,220.0,3.9,15.0,357.0,365.2,295.09
2017,1,19,10,45,566.5,156.5,4.0,15.5,464.5,482.18,390.07
2017,1,19,11,0,861.0,93.0,4.1,16.0,572.0,616.58,496.94
2017,1,19,11,15,871.0,94.5,4.2,16.5,596.0,654.07,525.32
2017,1,19,11,30,881.0,96.0,4.3,17.0,620.0,689.42,552.1
2017,1,19,11,45,888.5,96.5,4.45,17.5,636.5,719.63,574.55
2017,1,19,12,0,896.0,97.0,4.6,18.0,653.0,744.3,591.87
2017,1,19,12,15,899.0,97.5,4.6,18.0,661.0,765.39,606.98
2017,1,19,12,30,902.0,98.0,4.6,18.0,669.0,783.34,619.88
2017,1,19,12,45,902.5,97.5,4.65,18.5,668.5,795.09,627.41
2017,1,19,13,0,903.0,97.0,4.7,19.0,668.0,803.48,632.63
2017,1,19,13,15,900.5,96.5,4.7,19.0,659.0,806.15,634.79
2017,1,19,13,30,898.0,96.0,4.7,19.0,650.0,805.4,634.64
2017,1,19,13,45,893.5,94.5,4.7,19.0,633.0,798.59,630.25
2017,1,19,14,0,889.0,93.0,4.7,19.0,616.0,792.89,626.84
2017,1,19,14,15,879.5,91.5,4.65,19.0,591.0,775.73,614.86
2017,1,19,14,30,870.0,90.0,4.6,19.0,566.0,755.48,600.76
2017,1,19,14,45,861.5,86.0,4.55,19.5,534.0,730.18,581.82
2017,1,19,15,0,853.0,82.0,4.5,20.0,502.0,702.06,560.85
2017,1,19,15,15,833.5,79.0,4.2,19.5,463.5,665.0,534.28
2017,1,19,15,30,814.0,76.0,3.9,19.0,425.0,626.1,505.05
2017,1,19,15,45,790.0,72.0,3.65,19.0,381.0,581.72,470.14
2017,1,19,16,0,766.0,68.0,3.4,19.0,337.0,536.37,433.71
2017,1,19,16,15,725.5,63.0,3.15,18.0,289.0,480.25,389.36
2017,1,19,16,30,685.0,58.0,2.9,17.0,241.0,425.12,344.17
2017,1,19,16,45,626.5,51.0,2.65,16.0,192.5,363.92,292.33
2017,1,19,17,0,568.0,44.0,2.4,15.0,144.0,303.64,239.41
2017,1,19,17,15,457.5,34.5,2.5,14.5,98.0,225.54,170.88
2017,1,19,17,30,347.0,25.0,2.6,14.0,52.0,155.46,96.1
2017,1,19,17,45,173.5,12.5,2.75,14.0,26.0,59.5,0.0
2017,1,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,20,7,45,85.0,16.5,2.9,10.0,24.5,12.86,0.0
2017,1,20,8,0,170.0,33.0,3.1,11.0,49.0,29.52,15.96
2017,1,20,8,15,205.5,51.5,3.15,11.5,83.0,60.63,37.79
2017,1,20,8,30,241.0,70.0,3.2,12.0,117.0,96.23,65.52
2017,1,20,8,45,259.0,88.5,3.3,12.5,152.0,131.65,95.63
2017,1,20,9,0,277.0,107.0,3.4,13.0,187.0,168.92,128.04
2017,1,20,9,15,287.0,125.5,3.2,13.5,220.5,205.57,160.13
2017,1,20,9,30,297.0,144.0,3.0,14.0,254.0,242.94,192.32
2017,1,20,9,45,482.0,123.5,2.8,14.5,326.0,312.74,248.36
2017,1,20,10,0,667.0,103.0,2.6,15.0,398.0,398.86,317.73
2017,1,20,10,15,574.0,141.0,2.55,15.5,410.5,421.63,337.05
2017,1,20,10,30,481.0,179.0,2.5,16.0,423.0,436.77,349.03
2017,1,20,10,45,702.5,126.5,2.45,17.0,506.5,531.04,422.95
2017,1,20,11,0,924.0,74.0,2.4,18.0,590.0,634.2,501.44
2017,1,20,11,15,931.5,75.5,2.45,18.5,614.0,671.83,528.98
2017,1,20,11,30,939.0,77.0,2.5,19.0,638.0,706.97,554.42
2017,1,20,11,45,937.5,80.0,2.65,19.5,652.5,734.85,573.44
2017,1,20,12,0,936.0,83.0,2.8,20.0,667.0,759.47,590.12
2017,1,20,12,15,937.5,83.5,2.6,20.5,674.5,780.25,602.04
2017,1,20,12,30,939.0,84.0,2.4,21.0,682.0,797.7,611.45
2017,1,20,12,45,932.5,86.5,2.25,21.5,679.5,807.85,616.04
2017,1,20,13,0,926.0,89.0,2.1,22.0,677.0,814.41,618.2
2017,1,20,13,15,922.0,88.5,2.1,22.0,667.0,816.05,619.52
2017,1,20,13,30,918.0,88.0,2.1,22.0,657.0,814.16,618.61
2017,1,20,13,45,898.5,92.0,2.1,22.0,636.5,801.84,610.67
2017,1,20,14,0,879.0,96.0,2.1,22.0,616.0,790.83,603.84
2017,1,20,14,15,572.5,172.0,2.0,22.0,505.0,633.7,490.16
2017,1,20,14,30,266.0,248.0,1.9,22.0,394.0,475.55,368.94
2017,1,20,14,45,438.0,193.0,1.85,22.0,417.5,543.6,424.6
2017,1,20,15,0,610.0,138.0,1.8,22.0,441.0,598.71,468.19
2017,1,20,15,15,685.0,113.5,1.65,21.5,428.5,608.26,476.38
2017,1,20,15,30,760.0,89.0,1.5,21.0,416.0,610.57,479.18
2017,1,20,15,45,722.0,86.0,1.4,20.5,371.0,560.42,441.98
2017,1,20,16,0,684.0,83.0,1.3,20.0,326.0,510.42,404.33
2017,1,20,16,15,639.0,77.0,1.3,19.0,279.0,453.72,361.61
2017,1,20,16,30,594.0,71.0,1.3,18.0,232.0,398.6,318.33
2017,1,20,16,45,525.0,62.5,1.3,17.5,183.5,331.57,263.34
2017,1,20,17,0,456.0,54.0,1.3,17.0,135.0,269.17,210.27
2017,1,20,17,15,347.5,41.5,1.4,16.5,91.5,193.22,145.53
2017,1,20,17,30,239.0,29.0,1.5,16.0,48.0,126.09,79.8
2017,1,20,17,45,119.5,14.5,1.6,15.5,24.0,47.07,0.0
2017,1,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,21,7,45,51.0,17.5,2.95,10.5,22.5,14.83,0.0
2017,1,21,8,0,102.0,35.0,3.2,11.0,45.0,31.56,18.43
2017,1,21,8,15,138.0,55.5,3.1,11.5,77.5,60.13,39.86
2017,1,21,8,30,174.0,76.0,3.0,12.0,110.0,93.07,65.82
2017,1,21,8,45,199.0,95.5,2.9,12.5,144.5,127.16,94.33
2017,1,21,9,0,224.0,115.0,2.8,13.0,179.0,163.94,125.63
2017,1,21,9,15,241.0,132.5,3.0,14.0,212.5,199.02,155.58
2017,1,21,9,30,258.0,150.0,3.2,15.0,246.0,235.59,186.38
2017,1,21,9,45,260.0,169.5,3.4,16.0,276.0,269.62,214.73
2017,1,21,10,0,262.0,189.0,3.6,17.0,306.0,303.49,242.21
2017,1,21,10,15,206.5,211.0,3.65,17.5,308.0,309.48,247.14
2017,1,21,10,30,151.0,233.0,3.7,18.0,310.0,312.34,248.83
2017,1,21,10,45,528.0,155.0,3.8,18.5,447.0,460.36,368.63
2017,1,21,11,0,905.0,77.0,3.9,19.0,584.0,627.35,499.82
2017,1,21,11,15,913.5,78.0,3.95,19.5,608.0,664.58,527.28
2017,1,21,11,30,922.0,79.0,4.0,20.0,632.0,699.44,552.99
2017,1,21,11,45,927.0,80.0,4.05,21.0,648.0,729.31,572.14
2017,1,21,12,0,932.0,81.0,4.1,22.0,664.0,756.26,589.02
2017,1,21,12,15,933.0,81.0,4.25,22.0,671.5,776.12,603.4
2017,1,21,12,30,934.0,81.0,4.4,22.0,679.0,792.65,615.52
2017,1,21,12,45,932.5,81.0,4.55,22.5,677.5,803.86,623.07
2017,1,21,13,0,931.0,81.0,4.7,23.0,676.0,811.56,628.25
2017,1,21,13,15,928.0,80.5,4.75,23.0,666.5,814.0,630.49
2017,1,21,13,30,925.0,80.0,4.8,23.0,657.0,812.9,630.38
2017,1,21,13,45,919.0,79.0,4.9,23.0,639.5,805.4,626.11
2017,1,21,14,0,913.0,78.0,5.0,23.0,622.0,794.46,619.48
2017,1,21,14,15,456.5,51.0,5.05,22.5,323.0,411.47,331.9
2017,1,21,14,30,0.0,24.0,5.1,22.0,24.0,23.18,13.31
2017,1,21,14,45,177.5,114.0,5.15,22.0,203.0,257.06,207.53
2017,1,21,15,0,355.0,204.0,5.2,22.0,382.0,482.2,385.85
2017,1,21,15,15,312.0,193.5,5.05,21.5,341.0,433.83,347.88
2017,1,21,15,30,269.0,183.0,4.9,21.0,300.0,386.7,311.23
2017,1,21,15,45,260.0,165.0,4.75,20.5,268.5,353.66,285.85
2017,1,21,16,0,251.0,147.0,4.6,20.0,237.0,320.32,259.67
2017,1,21,16,15,242.0,127.0,4.1,19.0,204.0,284.4,231.0
2017,1,21,16,30,233.0,107.0,3.6,18.0,171.0,248.38,201.53
2017,1,21,16,45,209.0,87.5,3.1,17.5,136.0,205.99,165.51
2017,1,21,17,0,185.0,68.0,2.6,17.0,101.0,165.09,129.95
2017,1,21,17,15,144.0,48.5,2.6,16.5,69.5,119.4,90.08
2017,1,21,17,30,103.0,29.0,2.6,16.0,38.0,76.42,48.64
2017,1,21,17,45,51.5,14.5,2.65,15.5,19.0,28.52,0.0
2017,1,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
