Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.7,10.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.55,10.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,22,7,45,188.0,15.5,9.7,11.5,34.0,11.78,0.0
2017,1,22,8,0,376.0,31.0,9.8,12.0,68.0,31.63,15.16
2017,1,22,8,15,481.5,40.0,9.9,12.0,116.0,70.86,36.09
2017,1,22,8,30,587.0,49.0,10.0,12.0,164.0,121.74,72.04
2017,1,22,8,45,654.5,53.5,10.15,12.5,215.5,173.61,115.2
2017,1,22,9,0,722.0,58.0,10.3,13.0,267.0,230.8,165.72
2017,1,22,9,15,761.0,62.5,10.3,13.0,315.5,285.85,216.92
2017,1,22,9,30,800.0,67.0,10.3,13.0,364.0,343.68,270.48
2017,1,22,9,45,828.0,69.5,10.3,13.5,409.0,397.54,319.79
2017,1,22,10,0,856.0,72.0,10.3,14.0,454.0,452.32,368.77
2017,1,22,10,15,874.0,74.0,10.25,14.0,493.0,502.31,413.47
2017,1,22,10,30,892.0,76.0,10.2,14.0,532.0,550.97,456.13
2017,1,22,10,45,597.5,162.5,10.15,14.5,476.0,508.02,419.66
2017,1,22,11,0,303.0,249.0,10.1,15.0,420.0,438.16,359.04
2017,1,22,11,15,616.0,166.5,10.05,15.0,532.0,571.34,472.14
2017,1,22,11,30,929.0,84.0,10.0,15.0,644.0,711.07,589.21
2017,1,22,11,45,576.5,192.5,9.95,15.5,543.0,607.33,499.52
2017,1,22,12,0,224.0,301.0,9.9,16.0,442.0,472.02,383.06
2017,1,22,12,15,588.5,192.0,9.8,16.0,568.5,644.2,528.96
2017,1,22,12,30,953.0,83.0,9.7,16.0,695.0,811.17,663.07
2017,1,22,12,45,663.0,181.0,9.6,16.5,607.0,712.99,582.82
2017,1,22,13,0,373.0,279.0,9.5,17.0,519.0,590.33,478.69
2017,1,22,13,15,663.5,180.0,9.4,17.0,598.5,724.71,591.75
2017,1,22,13,30,954.0,81.0,9.3,17.0,678.0,838.97,681.65
2017,1,22,13,45,954.0,78.0,9.2,17.0,662.0,833.86,677.77
2017,1,22,14,0,954.0,75.0,9.1,17.0,646.0,825.08,671.56
2017,1,22,14,15,946.5,74.0,8.95,17.0,621.0,809.26,659.93
2017,1,22,14,30,939.0,73.0,8.8,17.0,596.0,790.09,645.86
2017,1,22,14,45,931.0,70.0,8.65,17.0,564.0,765.03,627.29
2017,1,22,15,0,923.0,67.0,8.5,17.0,532.0,736.91,606.36
2017,1,22,15,15,906.0,65.0,8.2,16.5,492.0,700.94,580.0
2017,1,22,15,30,889.0,63.0,7.9,16.0,452.0,662.8,551.69
2017,1,22,15,45,866.5,60.0,7.6,16.0,407.0,618.15,515.12
2017,1,22,16,0,844.0,57.0,7.3,16.0,362.0,572.31,476.74
2017,1,22,16,15,807.5,53.5,6.8,15.5,312.5,520.82,433.23
2017,1,22,16,30,771.0,50.0,6.3,15.0,263.0,466.02,385.81
2017,1,22,16,45,712.5,45.0,5.85,14.5,212.0,400.05,327.83
2017,1,22,17,0,654.0,40.0,5.4,14.0,161.0,337.42,270.89
2017,1,22,17,15,550.0,32.5,5.15,13.5,112.0,258.69,199.96
2017,1,22,17,30,446.0,25.0,4.9,13.0,63.0,188.96,128.4
2017,1,22,17,45,223.0,12.5,4.65,12.5,31.5,74.66,0.0
2017,1,22,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,7,45,240.5,13.5,1.3,8.0,37.5,10.7,0.0
2017,1,23,8,0,481.0,27.0,1.4,9.0,75.0,31.29,13.84
2017,1,23,8,15,574.5,33.5,1.3,9.5,124.0,73.04,34.8
2017,1,23,8,30,668.0,40.0,1.2,10.0,173.0,125.12,71.55
2017,1,23,8,45,714.0,46.5,1.15,11.0,223.0,178.23,116.13
2017,1,23,9,0,760.0,53.0,1.1,12.0,273.0,235.56,166.36
2017,1,23,9,15,796.0,56.0,1.35,12.5,322.0,290.32,215.87
2017,1,23,9,30,832.0,59.0,1.6,13.0,371.0,347.45,266.9
2017,1,23,9,45,857.0,61.5,1.9,14.0,415.5,402.03,314.62
2017,1,23,10,0,882.0,64.0,2.2,15.0,460.0,456.64,361.0
2017,1,23,10,15,899.0,66.0,2.45,15.5,499.0,507.05,403.43
2017,1,23,10,30,916.0,68.0,2.7,16.0,538.0,556.65,444.07
2017,1,23,10,45,928.5,69.5,2.95,16.5,570.5,602.06,480.53
2017,1,23,11,0,941.0,71.0,3.2,17.0,603.0,645.74,514.83
2017,1,23,11,15,949.0,72.0,3.3,17.0,627.5,684.03,544.86
2017,1,23,11,30,957.0,73.0,3.4,17.0,652.0,719.8,571.89
2017,1,23,11,45,963.0,72.5,3.55,17.5,668.5,749.86,592.65
2017,1,23,12,0,969.0,72.0,3.7,18.0,685.0,776.9,611.18
2017,1,23,12,15,971.0,72.5,3.75,18.5,693.0,798.9,625.62
2017,1,23,12,30,973.0,73.0,3.8,19.0,701.0,817.46,637.64
2017,1,23,12,45,972.0,73.0,3.9,19.5,700.0,829.65,645.42
2017,1,23,13,0,971.0,73.0,4.0,20.0,699.0,838.17,650.75
2017,1,23,13,15,968.5,72.5,3.95,20.0,690.0,841.27,652.92
2017,1,23,13,30,966.0,72.0,3.9,20.0,681.0,840.67,652.65
2017,1,23,13,45,960.0,71.5,3.9,20.0,663.0,833.66,648.23
2017,1,23,14,0,954.0,71.0,3.9,20.0,645.0,823.05,641.42
2017,1,23,14,15,945.5,70.0,3.75,20.0,619.5,806.45,629.77
2017,1,23,14,30,937.0,69.0,3.6,20.0,594.0,786.53,615.87
2017,1,23,14,45,923.0,68.0,3.45,20.0,561.0,759.41,596.82
2017,1,23,15,0,909.0,67.0,3.3,20.0,528.0,729.52,575.79
2017,1,23,15,15,892.0,65.0,2.9,19.5,488.5,693.86,550.38
2017,1,23,15,30,875.0,63.0,2.5,19.0,449.0,656.07,523.11
2017,1,23,15,45,850.5,60.5,2.1,19.0,404.0,611.14,487.67
2017,1,23,16,0,826.0,58.0,1.7,19.0,359.0,569.03,453.27
2017,1,23,16,15,789.5,54.0,1.6,18.0,310.5,513.68,411.14
2017,1,23,16,30,753.0,50.0,1.5,17.0,262.0,458.9,367.76
2017,1,23,16,45,696.0,45.0,1.45,16.0,211.0,394.23,314.86
2017,1,23,17,0,639.0,40.0,1.4,15.0,160.0,332.82,262.22
2017,1,23,17,15,537.5,32.5,1.45,14.0,112.0,255.47,195.39
2017,1,23,17,30,436.0,25.0,1.5,13.0,64.0,186.97,128.46
2017,1,23,17,45,218.0,12.5,1.6,12.5,32.0,73.81,0.0
2017,1,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,24,7,45,147.5,17.0,4.85,10.0,32.0,13.07,0.0
2017,1,24,8,0,295.0,34.0,5.1,11.0,64.0,33.39,17.6
2017,1,24,8,15,369.0,47.5,5.2,11.5,106.5,70.17,39.71
2017,1,24,8,30,443.0,61.0,5.3,12.0,149.0,115.16,72.75
2017,1,24,8,45,507.5,66.5,5.4,13.0,194.0,158.56,108.16
2017,1,24,9,0,572.0,72.0,5.5,14.0,239.0,208.52,151.1
2017,1,24,9,15,614.0,78.5,5.65,15.0,285.0,258.97,195.91
2017,1,24,9,30,656.0,85.0,5.8,16.0,331.0,312.81,243.21
2017,1,24,9,45,742.0,80.0,6.0,17.0,390.0,376.09,297.0
2017,1,24,10,0,828.0,75.0,6.2,18.0,449.0,445.18,354.78
2017,1,24,10,15,846.0,77.5,6.25,18.5,487.0,494.68,396.76
2017,1,24,10,30,864.0,80.0,6.3,19.0,525.0,543.61,437.18
2017,1,24,10,45,877.0,81.5,6.35,20.0,557.0,586.78,471.24
2017,1,24,11,0,890.0,83.0,6.4,21.0,589.0,629.07,503.61
2017,1,24,11,15,899.0,84.5,6.35,21.0,613.5,667.0,533.6
2017,1,24,11,30,908.0,86.0,6.3,21.0,638.0,702.65,561.25
2017,1,24,11,45,924.0,82.0,6.3,21.5,657.0,734.82,583.6
2017,1,24,12,0,940.0,78.0,6.3,22.0,676.0,764.55,603.99
2017,1,24,12,15,942.5,78.5,6.2,22.0,684.0,786.47,619.39
2017,1,24,12,30,945.0,79.0,6.1,22.0,692.0,805.07,632.39
2017,1,24,12,45,945.5,79.0,6.05,22.5,692.0,818.16,640.38
2017,1,24,13,0,946.0,79.0,6.0,23.0,692.0,827.73,645.9
2017,1,24,13,15,943.5,78.5,5.85,23.0,683.0,830.8,647.68
2017,1,24,13,30,941.0,78.0,5.7,23.0,674.0,830.27,646.99
2017,1,24,13,45,934.5,77.5,5.55,23.5,656.5,823.0,640.31
2017,1,24,14,0,928.0,77.0,5.4,24.0,639.0,812.24,631.3
2017,1,24,14,15,850.0,95.5,5.15,24.0,594.5,769.28,599.88
2017,1,24,14,30,772.0,114.0,4.9,24.0,550.0,722.89,566.05
2017,1,24,14,45,831.5,92.5,4.7,24.0,537.5,727.29,569.68
2017,1,24,15,0,891.0,71.0,4.5,24.0,525.0,723.89,567.44
2017,1,24,15,15,809.5,80.0,4.15,23.5,468.5,661.25,522.44
2017,1,24,15,30,728.0,89.0,3.8,23.0,412.0,597.89,475.1
2017,1,24,15,45,696.5,86.5,3.45,22.5,370.5,553.03,441.14
2017,1,24,16,0,665.0,84.0,3.1,22.0,329.0,507.96,406.12
2017,1,24,16,15,633.5,76.5,2.85,21.0,284.5,457.29,366.92
2017,1,24,16,30,602.0,69.0,2.6,20.0,240.0,407.21,326.76
2017,1,24,16,45,541.5,61.5,2.35,19.5,193.0,344.26,274.37
2017,1,24,17,0,481.0,54.0,2.1,19.0,146.0,285.21,223.61
2017,1,24,17,15,398.5,42.0,2.1,18.5,102.5,217.33,165.04
2017,1,24,17,30,316.0,30.0,2.1,18.0,59.0,157.1,108.08
2017,1,24,17,45,158.0,15.0,2.15,17.5,29.5,70.17,0.0
2017,1,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,45,221.0,15.0,4.3,9.5,38.0,11.17,0.0
2017,1,25,8,0,442.0,30.0,4.5,10.0,76.0,32.33,14.85
2017,1,25,8,15,540.5,37.5,4.65,10.5,125.0,75.12,37.56
2017,1,25,8,30,639.0,45.0,4.8,11.0,174.0,127.16,74.55
2017,1,25,8,45,502.5,72.5,4.95,11.5,191.0,163.86,113.45
2017,1,25,9,0,366.0,100.0,5.1,12.0,208.0,185.11,139.55
2017,1,25,9,15,440.0,107.0,5.1,12.0,258.5,234.85,182.33
2017,1,25,9,30,514.0,114.0,5.1,12.0,309.0,291.56,231.41
2017,1,25,9,45,481.5,137.0,5.2,12.5,336.5,328.24,264.7
2017,1,25,10,0,449.0,160.0,5.3,13.0,364.0,361.0,293.43
2017,1,25,10,15,676.0,117.5,5.3,13.0,453.5,453.31,370.37
2017,1,25,10,30,903.0,75.0,5.3,13.0,543.0,559.9,458.52
2017,1,25,10,45,914.5,77.0,5.35,13.5,575.5,605.03,495.25
2017,1,25,11,0,926.0,79.0,5.4,14.0,608.0,648.39,529.88
2017,1,25,11,15,595.0,181.5,5.4,14.0,526.5,574.24,468.08
2017,1,25,11,30,264.0,284.0,5.4,14.0,445.0,472.43,382.33
2017,1,25,11,45,426.5,244.0,5.45,14.5,512.5,558.8,453.2
2017,1,25,12,0,589.0,204.0,5.5,15.0,580.0,647.21,524.08
2017,1,25,12,15,583.0,209.5,5.5,15.5,585.5,662.27,534.3
2017,1,25,12,30,577.0,215.0,5.5,16.0,591.0,675.0,542.92
2017,1,25,12,45,447.5,256.5,5.55,16.5,548.0,627.79,503.09
2017,1,25,13,0,318.0,298.0,5.6,17.0,505.0,570.2,455.25
2017,1,25,13,15,333.0,290.0,5.6,17.0,504.5,576.94,461.36
2017,1,25,13,30,348.0,282.0,5.6,17.0,504.0,582.38,466.31
2017,1,25,13,45,457.0,240.0,5.6,17.0,523.5,630.95,506.87
2017,1,25,14,0,566.0,198.0,5.6,17.0,543.0,669.23,539.33
2017,1,25,14,15,526.5,203.0,5.5,16.5,513.5,639.91,517.16
2017,1,25,14,30,487.0,208.0,5.4,16.0,484.0,609.46,494.22
2017,1,25,14,45,588.5,164.0,5.35,16.0,479.5,628.53,512.21
2017,1,25,15,0,690.0,120.0,5.3,16.0,475.0,644.98,527.63
2017,1,25,15,15,485.0,154.0,5.1,15.5,394.0,520.71,427.78
2017,1,25,15,30,280.0,188.0,4.9,15.0,313.0,402.22,330.69
2017,1,25,15,45,270.0,171.0,4.75,15.0,282.0,369.3,304.58
2017,1,25,16,0,260.0,154.0,4.6,15.0,251.0,336.14,277.62
2017,1,25,16,15,250.5,134.0,4.25,14.0,217.0,299.56,248.16
2017,1,25,16,30,241.0,114.0,3.9,13.0,183.0,262.91,217.84
2017,1,25,16,45,219.5,94.0,3.55,12.5,148.0,220.55,181.43
2017,1,25,17,0,198.0,74.0,3.2,12.0,113.0,179.43,145.17
2017,1,25,17,15,162.0,54.0,3.25,11.5,79.5,134.06,104.79
2017,1,25,17,30,126.0,34.0,3.3,11.0,46.0,91.39,64.64
2017,1,25,17,45,63.0,17.0,3.35,11.0,23.0,41.28,0.0
2017,1,25,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,26,7,45,55.5,18.5,2.75,3.0,24.5,15.67,0.0
2017,1,26,8,0,111.0,37.0,3.1,4.0,49.0,33.76,20.98
2017,1,26,8,15,136.0,57.5,3.15,4.5,80.0,62.13,42.87
2017,1,26,8,30,161.0,78.0,3.2,5.0,111.0,93.65,68.83
2017,1,26,8,45,175.5,98.0,3.3,6.0,142.5,125.66,96.55
2017,1,26,9,0,190.0,118.0,3.4,7.0,174.0,159.26,125.92
2017,1,26,9,15,196.0,139.0,3.4,7.5,205.5,192.21,155.02
2017,1,26,9,30,202.0,160.0,3.4,8.0,237.0,225.84,184.24
2017,1,26,9,45,368.5,151.0,3.45,8.5,311.5,297.55,243.15
2017,1,26,10,0,535.0,142.0,3.5,9.0,386.0,382.17,313.13
2017,1,26,10,15,732.0,107.5,3.35,9.0,471.5,471.71,387.42
2017,1,26,10,30,929.0,73.0,3.2,9.0,557.0,573.22,470.37
2017,1,26,10,45,940.5,74.5,3.1,9.5,589.5,618.96,506.56
2017,1,26,11,0,952.0,76.0,3.0,10.0,622.0,662.86,540.46
2017,1,26,11,15,960.0,77.0,2.85,10.0,647.5,701.88,570.45
2017,1,26,11,30,968.0,78.0,2.7,10.0,673.0,738.34,596.88
2017,1,26,11,45,972.0,79.0,2.6,10.0,689.5,769.25,618.24
2017,1,26,12,0,976.0,80.0,2.5,10.0,706.0,797.01,637.15
2017,1,26,12,15,978.5,80.5,2.35,10.0,714.5,819.84,651.99
2017,1,26,12,30,981.0,81.0,2.2,10.0,723.0,839.22,664.23
2017,1,26,12,45,981.0,81.0,2.1,10.5,723.0,852.55,671.35
2017,1,26,13,0,981.0,81.0,2.0,11.0,723.0,862.19,675.94
2017,1,26,13,15,978.0,80.5,1.85,11.0,713.5,865.19,676.63
2017,1,26,13,30,975.0,80.0,1.7,11.0,704.0,864.42,674.79
2017,1,26,13,45,968.5,79.5,1.6,11.0,686.0,857.15,669.11
2017,1,26,14,0,962.0,79.0,1.5,11.0,668.0,846.25,661.08
2017,1,26,14,15,953.0,77.5,1.5,11.0,642.0,828.72,649.78
2017,1,26,14,30,944.0,76.0,1.5,11.0,616.0,807.83,636.23
2017,1,26,14,45,931.0,75.0,1.5,11.5,582.0,781.33,617.6
2017,1,26,15,0,918.0,74.0,1.5,12.0,548.0,751.98,596.96
2017,1,26,15,15,900.0,71.5,1.4,11.5,507.5,714.76,571.65
2017,1,26,15,30,882.0,69.0,1.3,11.0,467.0,675.42,544.53
2017,1,26,15,45,856.0,66.5,1.25,11.0,421.5,633.18,512.94
2017,1,26,16,0,830.0,64.0,1.2,11.0,376.0,585.69,476.22
2017,1,26,16,15,793.5,60.0,1.1,10.0,326.0,529.81,433.2
2017,1,26,16,30,757.0,56.0,1.0,9.0,276.0,474.44,388.85
2017,1,26,16,45,697.0,51.0,0.9,8.5,224.0,407.5,332.76
2017,1,26,17,0,637.0,46.0,0.8,8.0,172.0,343.94,277.31
2017,1,26,17,15,538.5,37.5,0.9,7.5,122.5,265.61,208.96
2017,1,26,17,30,440.0,29.0,1.0,7.0,73.0,195.64,142.81
2017,1,26,17,45,220.0,14.5,1.1,6.5,36.5,89.41,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,45,191.0,17.5,2.8,2.0,38.0,13.32,0.0
2017,1,27,8,0,382.0,35.0,3.1,3.0,76.0,36.57,19.51
2017,1,27,8,15,479.5,44.5,3.15,3.5,124.5,76.51,42.06
2017,1,27,8,30,577.0,54.0,3.2,4.0,173.0,127.37,79.5
2017,1,27,8,45,291.0,80.5,3.25,5.0,141.0,131.33,96.97
2017,1,27,9,0,5.0,107.0,3.3,6.0,109.0,103.69,84.87
2017,1,27,9,15,98.0,134.5,3.55,6.5,172.0,158.96,129.89
2017,1,27,9,30,191.0,162.0,3.8,7.0,235.0,224.13,183.87
2017,1,27,9,45,326.0,160.5,4.1,8.0,303.0,288.72,237.07
2017,1,27,10,0,461.0,159.0,4.4,9.0,371.0,366.61,301.65
2017,1,27,10,15,474.0,172.0,4.3,9.0,405.5,408.58,337.27
2017,1,27,10,30,487.0,185.0,4.2,9.0,440.0,450.62,372.27
2017,1,27,10,45,433.0,212.0,4.1,9.5,449.0,468.0,385.36
2017,1,27,11,0,379.0,239.0,4.0,10.0,458.0,476.67,390.92
2017,1,27,11,15,285.0,267.0,3.85,10.0,435.0,459.27,375.44
2017,1,27,11,30,191.0,295.0,3.7,10.0,412.0,430.51,350.57
2017,1,27,11,45,277.5,288.0,3.6,10.5,464.5,496.17,403.27
2017,1,27,12,0,364.0,281.0,3.5,11.0,517.0,560.42,453.66
2017,1,27,12,15,352.0,293.5,3.4,11.0,523.5,573.95,463.06
2017,1,27,12,30,340.0,306.0,3.3,11.0,530.0,585.91,471.45
2017,1,27,12,45,384.5,289.0,3.2,11.5,542.0,608.79,489.07
2017,1,27,13,0,429.0,272.0,3.1,12.0,554.0,637.65,510.82
2017,1,27,13,15,315.5,291.0,3.0,12.0,497.0,565.64,453.5
2017,1,27,13,30,202.0,310.0,2.9,12.0,440.0,490.7,393.61
2017,1,27,13,45,193.0,302.0,2.85,12.0,423.5,476.11,382.86
2017,1,27,14,0,184.0,294.0,2.8,12.0,407.0,460.84,371.25
2017,1,27,14,15,285.0,265.0,2.75,12.0,432.5,515.3,416.61
2017,1,27,14,30,386.0,236.0,2.7,12.0,458.0,557.66,451.9
2017,1,27,14,45,384.0,222.0,2.7,12.0,432.5,535.31,435.23
2017,1,27,15,0,382.0,208.0,2.7,12.0,407.0,511.54,417.71
2017,1,27,15,15,212.5,197.0,2.65,11.5,306.5,364.29,299.78
2017,1,27,15,30,43.0,186.0,2.6,11.0,206.0,226.03,185.02
2017,1,27,15,45,37.5,169.0,2.55,11.0,185.5,203.82,167.35
2017,1,27,16,0,32.0,152.0,2.5,11.0,165.0,181.89,149.38
2017,1,27,16,15,27.0,132.5,2.15,10.0,142.5,157.59,129.6
2017,1,27,16,30,22.0,113.0,1.8,9.0,120.0,128.02,104.96
2017,1,27,16,45,14.5,92.5,1.5,8.5,96.5,102.57,83.14
2017,1,27,17,0,7.0,72.0,1.2,8.0,73.0,77.6,61.38
2017,1,27,17,15,3.5,51.0,1.15,7.5,51.5,53.97,40.52
2017,1,27,17,30,0.0,30.0,1.1,7.0,30.0,30.02,19.03
2017,1,27,17,45,0.0,15.0,1.1,6.5,15.0,14.48,0.0
2017,1,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,28,7,45,137.5,18.5,3.85,3.5,34.0,14.32,0.72
2017,1,28,8,0,275.0,37.0,4.0,4.0,68.0,35.85,20.3
2017,1,28,8,15,341.5,52.0,4.25,4.5,110.0,72.57,43.82
2017,1,28,8,30,408.0,67.0,4.5,5.0,152.0,116.72,77.72
2017,1,28,8,45,475.0,73.0,4.8,6.0,197.0,160.54,114.32
2017,1,28,9,0,542.0,79.0,5.1,7.0,242.0,210.35,157.98
2017,1,28,9,15,691.5,73.0,5.1,7.5,317.0,279.61,217.13
2017,1,28,9,30,841.0,67.0,5.1,8.0,392.0,363.94,289.93
2017,1,28,9,45,875.5,67.5,5.15,9.0,440.0,421.16,341.21
2017,1,28,10,0,910.0,68.0,5.2,10.0,488.0,479.87,392.29
2017,1,28,10,15,927.5,70.0,5.05,10.5,528.5,532.42,437.3
2017,1,28,10,30,945.0,72.0,4.9,11.0,569.0,584.14,480.11
2017,1,28,10,45,962.0,71.5,4.8,11.5,604.0,631.82,518.59
2017,1,28,11,0,979.0,71.0,4.7,12.0,639.0,677.99,554.73
2017,1,28,11,15,987.0,72.0,4.6,12.0,665.0,718.1,586.23
2017,1,28,11,30,995.0,73.0,4.5,12.0,691.0,755.57,613.59
2017,1,28,11,45,999.5,74.0,4.45,12.5,708.5,787.72,635.4
2017,1,28,12,0,1004.0,75.0,4.4,13.0,726.0,816.65,654.65
2017,1,28,12,15,1006.5,75.5,4.4,13.0,734.5,840.19,671.43
2017,1,28,12,30,1009.0,76.0,4.4,13.0,743.0,860.15,685.68
2017,1,28,12,45,1009.0,75.5,4.4,13.0,743.0,873.4,695.15
2017,1,28,13,0,1009.0,75.0,4.4,13.0,743.0,882.84,702.03
2017,1,28,13,15,1006.5,74.5,4.35,13.0,733.5,886.44,704.46
2017,1,28,13,30,1004.0,74.0,4.3,13.0,724.0,886.15,704.27
2017,1,28,13,45,999.0,73.5,4.3,13.5,706.0,880.03,699.09
2017,1,28,14,0,994.0,73.0,4.3,14.0,688.0,870.12,691.36
2017,1,28,14,15,985.5,72.0,4.25,13.5,662.0,853.2,680.95
2017,1,28,14,30,977.0,71.0,4.2,13.0,636.0,832.78,668.07
2017,1,28,14,45,963.0,70.5,4.2,13.0,601.5,805.47,649.21
2017,1,28,15,0,949.0,70.0,4.2,13.0,567.0,775.21,628.14
2017,1,28,15,15,932.5,68.0,4.05,12.5,526.5,738.74,602.74
2017,1,28,15,30,916.0,66.0,3.9,12.0,486.0,699.94,575.36
2017,1,28,15,45,892.0,63.0,3.75,12.0,439.5,653.1,539.66
2017,1,28,16,0,868.0,60.0,3.6,12.0,393.0,605.02,501.12
2017,1,28,16,15,833.0,56.5,3.1,11.0,342.0,552.85,458.87
2017,1,28,16,30,798.0,53.0,2.6,10.0,291.0,497.08,412.34
2017,1,28,16,45,743.5,48.5,2.15,9.0,238.0,431.33,356.14
2017,1,28,17,0,689.0,44.0,1.7,8.0,185.0,368.44,300.19
2017,1,28,17,15,595.0,36.5,1.65,7.5,133.5,290.01,230.36
2017,1,28,17,30,501.0,29.0,1.6,7.0,82.0,219.43,163.46
2017,1,28,17,45,250.5,14.5,1.6,6.5,41.0,98.98,19.77
2017,1,28,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.3,1.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,1,29,7,45,260.0,14.5,4.55,3.0,43.0,11.3,0.04
2017,1,29,8,0,520.0,29.0,4.7,4.0,86.0,36.01,16.48
2017,1,29,8,15,609.0,35.0,4.55,5.0,137.0,79.93,39.52
2017,1,29,8,30,698.0,41.0,4.4,6.0,188.0,133.76,79.1
2017,1,29,8,45,751.5,45.0,4.25,7.0,240.5,188.25,126.17
2017,1,29,9,0,805.0,49.0,4.1,8.0,293.0,248.75,180.8
2017,1,29,9,15,837.5,52.0,4.1,9.0,343.0,305.41,233.29
2017,1,29,9,30,870.0,55.0,4.1,10.0,393.0,363.99,286.51
2017,1,29,9,45,892.0,57.5,4.2,11.5,438.5,419.43,335.42
2017,1,29,10,0,914.0,60.0,4.3,13.0,484.0,475.08,382.71
2017,1,29,10,15,930.0,61.5,4.45,13.5,524.0,526.6,426.75
2017,1,29,10,30,946.0,63.0,4.6,14.0,564.0,577.15,468.8
2017,1,29,10,45,955.5,65.5,4.8,15.0,597.0,623.72,505.84
2017,1,29,11,0,965.0,68.0,5.0,16.0,630.0,668.26,540.3
2017,1,29,11,15,972.5,69.0,4.95,16.0,655.5,707.65,571.2
2017,1,29,11,30,980.0,70.0,4.9,16.0,681.0,744.42,597.92
2017,1,29,11,45,982.0,72.0,4.9,16.5,698.0,775.53,619.13
2017,1,29,12,0,984.0,74.0,4.9,17.0,715.0,803.37,637.83
2017,1,29,12,15,986.5,74.0,4.85,17.0,724.0,826.02,653.64
2017,1,29,12,30,989.0,74.0,4.8,17.0,733.0,845.16,666.96
2017,1,29,12,45,988.0,75.0,4.75,17.0,732.5,859.07,676.55
2017,1,29,13,0,987.0,76.0,4.7,17.0,732.0,869.23,683.58
2017,1,29,13,15,984.5,75.5,4.6,17.0,723.0,872.76,685.64
2017,1,29,13,30,982.0,75.0,4.5,17.0,714.0,872.49,685.14
2017,1,29,13,45,976.5,74.5,4.4,17.5,696.5,866.04,679.05
2017,1,29,14,0,971.0,74.0,4.3,18.0,679.0,855.9,670.58
2017,1,29,14,15,963.0,73.0,4.2,17.5,653.0,839.61,660.62
2017,1,29,14,30,955.0,72.0,4.1,17.0,627.0,819.88,648.25
2017,1,29,14,45,937.0,73.0,4.0,17.0,593.0,791.66,628.52
2017,1,29,15,0,919.0,74.0,3.9,17.0,559.0,760.75,606.84
2017,1,29,15,15,902.0,71.5,3.45,16.5,519.0,724.06,580.47
2017,1,29,15,30,885.0,69.0,3.0,16.0,479.0,685.16,552.18
2017,1,29,15,45,861.5,66.0,2.65,16.0,433.0,639.55,517.21
2017,1,29,16,0,838.0,63.0,2.3,16.0,387.0,596.65,482.56
2017,1,29,16,15,803.0,59.5,2.05,15.0,337.0,541.56,439.86
2017,1,29,16,30,768.0,56.0,1.8,14.0,287.0,486.83,395.92
2017,1,29,16,45,713.0,51.0,1.6,13.0,235.0,421.31,341.88
2017,1,29,17,0,658.0,46.0,1.4,12.0,183.0,358.75,288.05
2017,1,29,17,15,564.5,38.5,1.4,11.5,132.5,281.6,220.82
2017,1,29,17,30,471.0,31.0,1.4,11.0,82.0,212.16,156.84
2017,1,29,17,45,235.5,15.5,1.4,10.5,41.0,98.41,29.45
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,7,45,265.0,14.5,4.15,8.0,44.5,11.24,0.47
2017,1,30,8,0,530.0,29.0,4.4,9.0,89.0,36.69,16.26
2017,1,30,8,15,618.5,35.5,4.2,9.5,141.0,81.82,39.93
2017,1,30,8,30,707.0,42.0,4.0,10.0,193.0,136.79,80.09
2017,1,30,8,45,759.0,46.5,3.85,11.0,246.0,192.13,127.3
2017,1,30,9,0,811.0,51.0,3.7,12.0,299.0,252.34,180.92
2017,1,30,9,15,844.0,54.0,3.5,13.0,349.5,310.61,233.75
2017,1,30,9,30,877.0,57.0,3.3,14.0,400.0,369.88,286.3
2017,1,30,9,45,899.5,59.0,3.15,15.0,446.0,425.51,334.54
2017,1,30,10,0,922.0,61.0,3.0,16.0,492.0,481.37,381.1
2017,1,30,10,15,938.0,63.0,3.15,17.0,532.5,533.9,423.98
2017,1,30,10,30,954.0,65.0,3.3,18.0,573.0,585.44,464.64
2017,1,30,10,45,965.0,66.0,3.45,19.0,606.0,631.75,500.11
2017,1,30,11,0,976.0,67.0,3.6,20.0,639.0,676.1,533.05
2017,1,30,11,15,983.5,68.0,3.5,20.5,665.0,715.97,561.89
2017,1,30,11,30,991.0,69.0,3.4,21.0,691.0,753.16,586.3
2017,1,30,11,45,996.0,69.5,3.3,21.5,708.0,785.17,606.68
2017,1,30,12,0,1001.0,70.0,3.2,22.0,725.0,813.99,624.61
2017,1,30,12,15,1003.0,70.0,3.15,22.0,733.5,836.66,639.61
2017,1,30,12,30,1005.0,70.0,3.1,22.0,742.0,855.75,652.18
2017,1,30,12,45,1004.5,70.0,3.05,22.5,742.0,869.18,659.66
2017,1,30,13,0,1004.0,70.0,3.0,23.0,742.0,878.81,664.64
2017,1,30,13,15,1001.0,70.0,2.95,22.5,732.5,882.59,668.35
2017,1,30,13,30,998.0,70.0,2.9,22.0,723.0,882.5,669.61
2017,1,30,13,45,993.0,69.5,2.9,22.0,705.5,876.41,665.98
2017,1,30,14,0,988.0,69.0,2.9,22.0,688.0,866.54,659.95
2017,1,30,14,15,980.0,68.0,2.8,22.0,662.0,850.05,648.82
2017,1,30,14,30,972.0,67.0,2.7,22.0,636.0,830.04,635.39
2017,1,30,14,45,955.5,68.0,2.65,22.0,602.0,802.58,617.18
2017,1,30,15,0,939.0,69.0,2.6,22.0,568.0,772.31,597.01
2017,1,30,15,15,922.5,67.0,2.35,21.5,527.5,735.97,572.31
2017,1,30,15,30,906.0,65.0,2.1,21.0,487.0,697.32,545.73
2017,1,30,15,45,881.5,62.5,1.85,20.5,440.5,650.87,512.78
2017,1,30,16,0,857.0,60.0,1.6,20.0,394.0,603.26,476.84
2017,1,30,16,15,823.0,56.5,1.55,18.5,343.5,551.87,439.74
2017,1,30,16,30,789.0,53.0,1.5,17.0,293.0,496.79,398.11
2017,1,30,16,45,735.0,48.5,1.45,16.0,240.5,431.31,345.6
2017,1,30,17,0,681.0,44.0,1.4,15.0,188.0,368.7,292.94
2017,1,30,17,15,591.0,37.0,1.45,14.0,137.0,292.23,227.48
2017,1,30,17,30,501.0,30.0,1.5,13.0,86.0,223.21,164.82
2017,1,30,17,45,250.5,15.0,1.6,12.5,43.0,101.8,38.59
2017,1,30,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,31,7,45,256.5,15.5,3.8,8.0,45.5,12.12,1.51
2017,1,31,8,0,513.0,31.0,4.1,9.0,91.0,38.86,18.05
2017,1,31,8,15,602.5,38.5,3.95,9.5,143.0,84.17,42.44
2017,1,31,8,30,692.0,46.0,3.8,10.0,195.0,139.52,83.08
2017,1,31,8,45,743.5,51.0,3.7,11.0,248.0,194.56,130.07
2017,1,31,9,0,795.0,56.0,3.6,12.0,301.0,254.46,183.33
2017,1,31,9,15,829.0,59.5,3.85,13.0,352.0,312.02,235.63
2017,1,31,9,30,863.0,63.0,4.1,14.0,403.0,371.75,288.91
2017,1,31,9,45,885.0,66.0,4.4,15.0,449.0,428.29,338.66
2017,1,31,10,0,907.0,69.0,4.7,16.0,495.0,484.44,386.67
2017,1,31,10,15,923.5,71.0,4.95,16.5,535.5,536.72,430.99
2017,1,31,10,30,940.0,73.0,5.2,17.0,576.0,588.09,473.44
2017,1,31,10,45,950.0,75.0,5.5,18.0,609.5,634.47,510.2
2017,1,31,11,0,960.0,77.0,5.8,19.0,643.0,678.86,544.48
2017,1,31,11,15,967.0,78.0,5.75,19.5,668.5,718.02,573.96
2017,1,31,11,30,974.0,79.0,5.7,20.0,694.0,754.52,599.3
2017,1,31,11,45,978.5,80.0,5.7,20.5,711.0,786.39,620.92
2017,1,31,12,0,983.0,81.0,5.7,21.0,728.0,815.12,640.11
2017,1,31,12,15,984.5,81.5,5.6,21.0,736.5,837.73,655.61
2017,1,31,12,30,986.0,82.0,5.5,21.0,745.0,856.8,668.57
2017,1,31,12,45,983.0,83.0,5.4,21.0,744.0,869.24,676.83
2017,1,31,13,0,980.0,84.0,5.3,21.0,743.0,877.91,682.5
2017,1,31,13,15,977.0,83.5,5.2,21.0,733.5,881.14,684.43
2017,1,31,13,30,974.0,83.0,5.1,21.0,724.0,880.58,683.81
2017,1,31,13,45,966.0,83.0,5.0,21.0,705.5,872.79,678.21
2017,1,31,14,0,958.0,83.0,4.9,21.0,687.0,861.36,670.19
2017,1,31,14,15,949.5,82.0,4.75,21.0,661.0,844.87,658.4
2017,1,31,14,30,941.0,81.0,4.6,21.0,635.0,824.99,644.31
2017,1,31,14,45,926.5,80.0,4.5,21.0,601.0,797.31,625.01
2017,1,31,15,0,912.0,79.0,4.4,21.0,567.0,766.82,603.7
2017,1,31,15,15,894.5,76.5,4.1,20.5,526.5,729.88,578.15
2017,1,31,15,30,877.0,74.0,3.8,20.0,486.0,695.04,554.02
2017,1,31,15,45,850.5,71.5,3.5,19.5,439.5,647.99,519.61
2017,1,31,16,0,824.0,69.0,3.2,19.0,393.0,599.9,482.81
2017,1,31,16,15,788.5,65.0,3.0,18.0,342.5,544.17,440.25
2017,1,31,16,30,753.0,61.0,2.8,17.0,292.0,488.85,396.42
2017,1,31,16,45,697.0,55.5,2.65,16.0,239.5,422.45,342.16
2017,1,31,17,0,641.0,50.0,2.5,15.0,187.0,359.09,288.15
2017,1,31,17,15,549.0,41.5,2.55,14.5,136.5,284.96,223.51
2017,1,31,17,30,457.0,33.0,2.6,14.0,86.0,215.92,160.74
2017,1,31,17,45,228.5,16.5,2.65,13.5,43.0,99.8,44.37
2017,1,31,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
