Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,13,30,883.0,114.0,4.3,27.0,734.0,875.05,657.34
2017,2,11,13,45,878.5,112.5,4.25,27.0,717.0,868.93,653.44
2017,2,11,14,0,874.0,111.0,4.2,27.0,700.0,859.33,647.33
2017,2,11,14,15,865.0,109.5,4.1,27.0,674.5,842.64,636.24
2017,2,11,14,30,856.0,108.0,4.0,27.0,649.0,822.76,623.08
2017,2,11,14,45,848.0,104.0,3.95,27.0,617.0,797.83,606.7
2017,2,11,15,0,840.0,100.0,3.9,27.0,585.0,769.98,588.29
2017,2,11,15,15,822.5,97.0,3.75,26.5,545.0,733.4,564.37
2017,2,11,15,30,805.0,94.0,3.6,26.0,505.0,694.77,538.77
2017,2,11,15,45,782.0,90.0,3.5,26.0,460.0,649.47,506.9
2017,2,11,16,0,759.0,86.0,3.4,26.0,415.0,603.04,472.53
2017,2,11,16,15,724.5,81.5,3.0,25.0,365.5,550.92,433.86
2017,2,11,16,30,690.0,77.0,2.6,24.0,316.0,496.81,392.54
2017,2,11,16,45,641.5,70.0,2.25,23.5,264.5,433.35,342.13
2017,2,11,17,0,593.0,63.0,1.9,23.0,213.0,372.55,292.19
2017,2,11,17,15,512.0,54.5,1.85,22.0,162.0,299.12,231.92
2017,2,11,17,30,431.0,46.0,1.8,21.0,111.0,232.51,175.22
2017,2,11,17,45,295.0,32.0,1.8,20.5,68.5,149.79,103.69
2017,2,11,18,0,159.0,18.0,1.8,20.0,26.0,72.48,0.0
2017,2,11,18,15,79.5,9.0,1.85,20.0,13.0,26.81,0.0
2017,2,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,7,15,56.0,9.5,1.7,15.5,12.0,9.34,0.0
2017,2,12,7,30,112.0,19.0,2.2,16.0,24.0,14.99,0.0
2017,2,12,7,45,235.0,35.0,2.7,17.0,64.5,27.13,16.61
2017,2,12,8,0,358.0,51.0,3.2,18.0,105.0,58.01,32.63
2017,2,12,8,15,442.5,62.0,3.15,18.5,155.0,100.7,59.68
2017,2,12,8,30,527.0,73.0,3.1,19.0,205.0,152.07,98.27
2017,2,12,8,45,576.0,81.5,3.1,20.0,255.5,202.68,140.35
2017,2,12,9,0,625.0,90.0,3.1,21.0,306.0,258.25,187.44
2017,2,12,9,15,312.5,76.5,3.0,21.5,184.5,177.29,133.52
2017,2,12,9,30,0.0,63.0,2.9,22.0,63.0,60.89,44.52
2017,2,12,9,45,379.5,85.5,2.85,22.5,279.5,251.04,195.95
2017,2,12,10,0,759.0,108.0,2.8,23.0,496.0,476.61,369.67
2017,2,12,10,15,778.0,111.0,2.8,23.0,536.0,526.5,408.55
2017,2,12,10,30,797.0,114.0,2.8,23.0,576.0,576.2,447.13
2017,2,12,10,45,458.5,207.5,2.85,23.5,477.0,494.62,383.05
2017,2,12,11,0,120.0,301.0,2.9,24.0,378.0,379.99,291.42
2017,2,12,11,15,60.0,218.0,2.95,24.0,256.5,256.96,197.77
2017,2,12,11,30,0.0,135.0,3.0,24.0,135.0,131.08,98.73
2017,2,12,11,45,1.5,156.0,3.1,24.5,157.0,152.92,115.72
2017,2,12,12,0,3.0,177.0,3.2,25.0,179.0,174.98,132.53
2017,2,12,12,15,8.0,210.0,3.3,25.0,216.0,212.02,161.15
2017,2,12,12,30,13.0,243.0,3.4,25.0,253.0,249.63,189.96
2017,2,12,12,45,9.5,220.5,3.55,25.0,227.5,224.53,170.65
2017,2,12,13,0,6.0,198.0,3.7,25.0,202.0,199.29,151.27
2017,2,12,13,15,7.5,208.5,3.75,25.0,214.0,211.41,160.76
2017,2,12,13,30,9.0,219.0,3.8,25.0,226.0,223.65,170.31
2017,2,12,13,45,8.0,213.5,3.9,25.0,219.5,217.54,165.72
2017,2,12,14,0,7.0,208.0,4.0,25.0,213.0,211.41,161.17
2017,2,12,14,15,6.5,201.0,4.1,25.0,205.5,204.16,155.8
2017,2,12,14,30,6.0,194.0,4.2,25.0,198.0,196.91,150.45
2017,2,12,14,45,29.5,222.5,4.3,25.0,240.0,253.51,195.42
2017,2,12,15,0,53.0,251.0,4.4,25.0,282.0,304.32,235.5
2017,2,12,15,15,114.5,242.5,4.45,24.5,303.0,349.94,273.25
2017,2,12,15,30,176.0,234.0,4.5,24.0,324.0,383.51,301.64
2017,2,12,15,45,412.0,175.0,4.55,23.5,362.0,491.34,390.58
2017,2,12,16,0,648.0,116.0,4.6,23.0,400.0,569.18,454.56
2017,2,12,16,15,610.0,109.0,4.5,22.5,351.5,513.43,411.56
2017,2,12,16,30,572.0,102.0,4.4,22.0,303.0,458.68,368.75
2017,2,12,16,45,515.5,93.0,4.35,21.5,252.0,391.5,314.96
2017,2,12,17,0,459.0,84.0,4.3,21.0,201.0,330.92,264.78
2017,2,12,17,15,379.5,70.5,4.2,20.0,152.5,259.44,204.96
2017,2,12,17,30,300.0,57.0,4.1,19.0,104.0,195.34,149.92
2017,2,12,17,45,187.5,38.0,4.1,18.5,63.5,121.61,86.01
2017,2,12,18,0,75.0,19.0,4.1,18.0,23.0,46.69,0.0
2017,2,12,18,15,37.5,9.5,4.2,17.5,11.5,17.88,0.0
2017,2,12,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,17.5,8.5,3.05,13.0,9.5,8.36,0.0
2017,2,13,7,30,35.0,17.0,3.1,13.0,19.0,15.33,0.0
2017,2,13,7,45,132.5,39.5,3.15,13.5,58.0,32.38,21.47
2017,2,13,8,0,230.0,62.0,3.2,14.0,97.0,63.75,41.25
2017,2,13,8,15,115.0,66.5,3.25,14.5,84.0,73.3,51.47
2017,2,13,8,30,0.0,71.0,3.3,15.0,71.0,67.98,52.13
2017,2,13,8,45,0.0,89.0,3.4,15.5,89.0,85.25,66.64
2017,2,13,9,0,0.0,107.0,3.5,16.0,107.0,102.62,80.94
2017,2,13,9,15,2.0,128.5,3.55,16.5,129.5,124.05,98.29
2017,2,13,9,30,4.0,150.0,3.6,17.0,152.0,145.83,115.67
2017,2,13,9,45,140.5,186.5,3.65,17.5,259.0,242.59,193.17
2017,2,13,10,0,277.0,223.0,3.7,18.0,366.0,353.92,281.33
2017,2,13,10,15,163.0,236.0,3.7,18.5,322.0,318.89,252.81
2017,2,13,10,30,49.0,249.0,3.7,19.0,278.0,272.31,214.36
2017,2,13,10,45,50.0,264.5,3.75,19.5,295.5,291.35,228.67
2017,2,13,11,0,51.0,280.0,3.8,20.0,313.0,310.47,242.73
2017,2,13,11,15,201.5,292.0,3.8,20.5,428.0,433.36,339.48
2017,2,13,11,30,352.0,304.0,3.8,21.0,543.0,566.94,441.04
2017,2,13,11,45,203.5,311.0,3.8,21.5,450.0,469.69,364.23
2017,2,13,12,0,55.0,318.0,3.8,22.0,357.0,362.85,279.36
2017,2,13,12,15,183.5,329.0,3.85,22.0,461.5,485.21,375.21
2017,2,13,12,30,312.0,340.0,3.9,22.0,566.0,613.06,471.8
2017,2,13,12,45,320.0,335.5,4.0,22.5,567.0,621.46,476.97
2017,2,13,13,0,328.0,331.0,4.1,23.0,568.0,628.7,481.95
2017,2,13,13,15,170.0,282.5,4.2,23.0,405.5,439.43,339.85
2017,2,13,13,30,12.0,234.0,4.3,23.0,243.0,241.47,185.18
2017,2,13,13,45,6.0,172.0,4.4,23.0,176.5,173.72,132.91
2017,2,13,14,0,0.0,110.0,4.5,23.0,110.0,106.8,80.11
2017,2,13,14,15,7.0,168.0,4.4,22.5,172.5,170.83,131.46
2017,2,13,14,30,14.0,226.0,4.3,22.0,235.0,236.6,183.62
2017,2,13,14,45,7.0,137.0,4.2,22.0,141.5,139.64,107.23
2017,2,13,15,0,0.0,48.0,4.1,22.0,48.0,46.4,32.24
2017,2,13,15,15,0.0,68.5,3.9,21.5,68.5,66.24,48.62
2017,2,13,15,30,0.0,89.0,3.7,21.0,89.0,86.16,65.09
2017,2,13,15,45,27.5,136.0,3.5,21.0,148.0,158.57,124.74
2017,2,13,16,0,55.0,183.0,3.3,21.0,207.0,230.55,183.03
2017,2,13,16,15,48.5,162.5,3.1,20.5,182.0,203.27,161.58
2017,2,13,16,30,42.0,142.0,2.9,20.0,157.0,176.35,140.3
2017,2,13,16,45,33.5,120.0,2.75,20.0,131.0,146.96,116.34
2017,2,13,17,0,25.0,98.0,2.6,20.0,105.0,118.14,92.47
2017,2,13,17,15,13.0,76.0,2.75,19.5,79.5,84.28,64.26
2017,2,13,17,30,1.0,54.0,2.9,19.0,54.0,56.17,40.53
2017,2,13,17,45,0.5,33.0,3.1,19.0,33.0,33.77,21.01
2017,2,13,18,0,0.0,12.0,3.3,19.0,12.0,11.58,0.0
2017,2,13,18,15,0.0,6.0,3.5,18.5,6.0,5.9,0.0
2017,2,13,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,3.0,6.9,11.5,3.0,2.95,0.0
2017,2,14,7,30,0.0,6.0,7.4,11.0,6.0,5.78,0.0
2017,2,14,7,45,0.0,15.0,7.95,10.5,15.0,14.47,6.67
2017,2,14,8,0,0.0,24.0,8.5,10.0,24.0,23.16,14.06
2017,2,14,8,15,0.0,35.5,8.3,9.5,35.5,34.27,23.97
2017,2,14,8,30,0.0,47.0,8.1,9.0,47.0,45.4,33.85
2017,2,14,8,45,0.0,58.5,7.9,8.5,58.5,56.53,43.64
2017,2,14,9,0,0.0,70.0,7.7,8.0,70.0,67.66,53.33
2017,2,14,9,15,0.0,69.0,7.55,8.0,69.0,66.7,52.36
2017,2,14,9,30,0.0,68.0,7.4,8.0,68.0,65.73,51.36
2017,2,14,9,45,0.0,65.5,7.25,8.5,65.5,63.32,49.02
2017,2,14,10,0,0.0,63.0,7.1,9.0,63.0,60.91,46.71
2017,2,14,10,15,5.0,132.0,6.95,9.5,135.5,130.44,105.47
2017,2,14,10,30,10.0,201.0,6.8,10.0,208.0,200.83,163.77
2017,2,14,10,45,7.5,196.5,6.65,10.5,202.0,195.59,158.68
2017,2,14,11,0,5.0,192.0,6.5,11.0,196.0,190.05,153.47
2017,2,14,11,15,12.0,222.5,6.45,11.5,231.5,225.38,182.08
2017,2,14,11,30,19.0,253.0,6.4,12.0,267.0,261.42,210.93
2017,2,14,11,45,85.0,303.0,6.35,13.0,364.0,367.54,296.89
2017,2,14,12,0,151.0,353.0,6.3,14.0,461.0,479.55,385.06
2017,2,14,12,15,203.0,354.0,6.3,14.5,500.5,527.36,422.68
2017,2,14,12,30,255.0,355.0,6.3,15.0,540.0,576.43,461.05
2017,2,14,12,45,139.0,317.5,6.3,15.5,419.0,445.62,356.12
2017,2,14,13,0,23.0,280.0,6.3,16.0,298.0,296.74,235.11
2017,2,14,13,15,24.0,279.0,6.25,16.0,297.0,297.24,235.85
2017,2,14,13,30,25.0,278.0,6.2,16.0,296.0,297.71,236.38
2017,2,14,13,45,15.0,235.0,6.2,16.0,246.0,245.42,194.68
2017,2,14,14,0,5.0,192.0,6.2,16.0,196.0,193.32,152.77
2017,2,14,14,15,4.5,188.0,6.2,15.5,191.5,189.1,149.88
2017,2,14,14,30,4.0,184.0,6.2,15.0,187.0,184.9,146.98
2017,2,14,14,45,2.0,160.5,6.25,15.0,162.0,159.52,126.5
2017,2,14,15,0,0.0,137.0,6.3,15.0,137.0,134.25,105.99
2017,2,14,15,15,0.0,139.0,6.3,14.5,139.0,136.6,108.42
2017,2,14,15,30,0.0,141.0,6.3,14.0,141.0,139.12,111.0
2017,2,14,15,45,0.0,99.5,6.3,13.5,99.5,96.89,76.25
2017,2,14,16,0,0.0,58.0,6.3,13.0,58.0,56.05,42.13
2017,2,14,16,15,348.0,69.5,6.2,12.5,193.5,308.55,262.08
2017,2,14,16,30,696.0,81.0,6.1,12.0,329.0,510.32,430.11
2017,2,14,16,45,635.0,76.0,6.1,11.5,275.5,441.64,371.55
2017,2,14,17,0,574.0,71.0,6.1,11.0,222.0,376.64,315.07
2017,2,14,17,15,495.5,61.0,6.0,10.5,170.0,302.68,249.52
2017,2,14,17,30,417.0,51.0,5.9,10.0,118.0,235.33,188.25
2017,2,14,17,45,280.5,36.5,5.8,10.0,74.0,151.37,112.68
2017,2,14,18,0,144.0,22.0,5.7,10.0,30.0,75.02,14.41
2017,2,14,18,15,72.0,11.0,5.65,9.5,15.0,27.48,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,2.5,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,15,7,15,141.0,9.5,4.25,3.5,17.0,9.34,0.0
2017,2,15,7,30,282.0,19.0,4.3,4.0,34.0,14.89,0.0
2017,2,15,7,45,422.0,29.5,4.4,5.0,82.0,22.11,13.69
2017,2,15,8,0,562.0,40.0,4.5,6.0,130.0,62.97,31.52
2017,2,15,8,15,636.5,46.5,4.6,7.0,184.5,111.8,63.36
2017,2,15,8,30,711.0,53.0,4.7,8.0,239.0,169.1,109.54
2017,2,15,8,45,757.0,58.0,4.8,9.0,294.0,226.51,160.82
2017,2,15,9,0,803.0,63.0,4.9,10.0,349.0,288.26,216.98
2017,2,15,9,15,833.5,66.5,4.85,10.5,401.5,347.24,271.28
2017,2,15,9,30,864.0,70.0,4.8,11.0,454.0,408.07,325.97
2017,2,15,9,45,884.5,73.0,4.8,11.5,501.5,466.04,376.98
2017,2,15,10,0,905.0,76.0,4.8,12.0,549.0,523.27,425.84
2017,2,15,10,15,920.0,78.0,4.7,12.5,590.5,576.31,469.61
2017,2,15,10,30,935.0,80.0,4.6,13.0,632.0,628.3,511.08
2017,2,15,10,45,945.5,81.5,4.6,13.5,666.0,675.64,548.07
2017,2,15,11,0,956.0,83.0,4.6,14.0,700.0,721.0,582.57
2017,2,15,11,15,963.5,84.5,4.55,14.0,726.5,762.05,612.05
2017,2,15,11,30,971.0,86.0,4.5,14.0,753.0,800.45,639.24
2017,2,15,11,45,975.0,86.5,4.5,14.5,771.0,832.28,660.49
2017,2,15,12,0,979.0,87.0,4.5,15.0,789.0,860.89,679.28
2017,2,15,12,15,981.5,87.5,4.45,15.0,798.0,884.9,695.69
2017,2,15,12,30,984.0,88.0,4.4,15.0,807.0,905.36,709.57
2017,2,15,12,45,984.5,87.5,4.35,15.5,807.5,919.4,717.58
2017,2,15,13,0,985.0,87.0,4.3,16.0,808.0,929.63,723.0
2017,2,15,13,15,983.0,86.5,4.25,16.0,799.0,933.89,725.92
2017,2,15,13,30,981.0,86.0,4.2,16.0,790.0,934.25,726.29
2017,2,15,13,45,977.0,84.5,4.2,16.0,772.0,927.93,722.39
2017,2,15,14,0,973.0,83.0,4.2,16.0,754.0,917.78,715.99
2017,2,15,14,15,966.0,82.0,4.15,16.0,728.0,901.92,705.43
2017,2,15,14,30,959.0,81.0,4.1,16.0,702.0,882.48,692.46
2017,2,15,14,45,946.5,80.5,4.05,16.0,667.5,855.74,674.34
2017,2,15,15,0,934.0,80.0,4.0,16.0,633.0,825.96,654.07
2017,2,15,15,15,919.0,78.0,3.9,15.5,592.0,789.74,630.0
2017,2,15,15,30,904.0,76.0,3.8,15.0,551.0,751.07,603.9
2017,2,15,15,45,884.0,73.0,3.7,15.0,504.0,705.57,571.27
2017,2,15,16,0,864.0,70.0,3.6,15.0,457.0,662.64,540.04
2017,2,15,16,15,834.5,66.5,3.15,14.0,405.0,607.62,497.78
2017,2,15,16,30,805.0,63.0,2.7,13.0,353.0,552.42,454.07
2017,2,15,16,45,761.5,58.0,2.3,12.5,298.0,488.16,401.06
2017,2,15,17,0,718.0,53.0,1.9,12.0,243.0,425.79,347.79
2017,2,15,17,15,645.5,46.5,1.8,11.0,188.5,351.24,284.2
2017,2,15,17,30,573.0,40.0,1.7,10.0,134.0,282.37,222.89
2017,2,15,17,45,441.5,30.0,1.65,9.0,85.5,199.75,148.72
2017,2,15,18,0,310.0,20.0,1.6,8.0,37.0,121.42,37.88
2017,2,15,18,15,155.0,10.0,1.65,8.0,18.5,45.99,0.0
2017,2,15,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,15,155.0,9.5,1.05,5.5,18.5,9.34,0.0
2017,2,16,7,30,310.0,19.0,1.2,6.0,37.0,16.04,0.95
2017,2,16,7,45,446.0,29.0,1.4,7.0,85.5,23.4,14.84
2017,2,16,8,0,582.0,39.0,1.6,8.0,134.0,64.28,31.32
2017,2,16,8,15,654.0,45.5,1.65,8.5,189.0,114.29,64.16
2017,2,16,8,30,726.0,52.0,1.7,9.0,244.0,172.43,110.97
2017,2,16,8,45,771.0,56.0,1.8,10.0,299.5,229.68,161.54
2017,2,16,9,0,816.0,60.0,1.9,11.0,355.0,291.11,216.5
2017,2,16,9,15,845.0,63.5,1.95,11.5,407.0,350.41,269.94
2017,2,16,9,30,874.0,67.0,2.0,12.0,459.0,412.25,324.08
2017,2,16,9,45,893.5,69.5,2.15,13.0,506.5,469.04,372.32
2017,2,16,10,0,913.0,72.0,2.3,14.0,554.0,525.79,418.83
2017,2,16,10,15,927.0,74.0,2.25,14.5,595.0,578.72,460.91
2017,2,16,10,30,941.0,76.0,2.2,15.0,636.0,630.49,500.6
2017,2,16,10,45,950.5,78.0,2.2,15.5,669.5,678.01,536.08
2017,2,16,11,0,960.0,80.0,2.2,16.0,703.0,723.45,568.78
2017,2,16,11,15,966.5,81.0,2.2,16.0,729.0,763.45,596.24
2017,2,16,11,30,973.0,82.0,2.2,16.0,755.0,800.72,621.56
2017,2,16,11,45,974.0,84.0,2.25,16.5,772.0,831.92,641.69
2017,2,16,12,0,975.0,86.0,2.3,17.0,789.0,859.74,659.44
2017,2,16,12,15,976.5,86.5,2.3,17.0,797.5,882.88,674.76
2017,2,16,12,30,978.0,87.0,2.3,17.0,806.0,902.43,687.72
2017,2,16,12,45,976.0,87.5,2.35,17.5,805.5,915.36,695.45
2017,2,16,13,0,974.0,88.0,2.4,18.0,805.0,924.48,700.75
2017,2,16,13,15,971.0,87.5,2.45,18.0,795.5,927.81,703.62
2017,2,16,13,30,968.0,87.0,2.5,18.0,786.0,927.28,704.08
2017,2,16,13,45,960.5,87.5,2.55,18.0,767.0,920.19,700.25
2017,2,16,14,0,953.0,88.0,2.6,18.0,748.0,909.37,694.07
2017,2,16,14,15,945.0,87.0,2.55,18.0,722.0,892.86,683.26
2017,2,16,14,30,937.0,86.0,2.5,18.0,696.0,872.86,670.21
2017,2,16,14,45,919.5,86.5,2.5,18.0,660.5,843.56,651.17
2017,2,16,15,0,902.0,87.0,2.5,18.0,625.0,811.52,630.2
2017,2,16,15,15,885.5,84.5,2.45,18.0,584.0,774.35,605.12
2017,2,16,15,30,869.0,82.0,2.4,18.0,543.0,739.42,581.52
2017,2,16,15,45,843.5,80.0,2.35,18.0,495.5,692.11,548.62
2017,2,16,16,0,818.0,78.0,2.3,18.0,448.0,643.66,513.94
2017,2,16,16,15,786.0,74.0,2.0,17.0,396.5,588.09,472.46
2017,2,16,16,30,754.0,70.0,1.7,16.0,345.0,532.65,429.78
2017,2,16,16,45,702.5,65.5,1.45,15.0,290.5,466.6,377.55
2017,2,16,17,0,651.0,61.0,1.2,14.0,236.0,406.08,327.7
2017,2,16,17,15,576.5,53.0,1.2,13.0,182.5,332.13,266.19
2017,2,16,17,30,502.0,45.0,1.2,12.0,129.0,264.42,207.37
2017,2,16,17,45,370.0,33.0,1.3,11.5,82.5,179.6,133.22
2017,2,16,18,0,238.0,21.0,1.4,11.0,36.0,102.97,39.04
2017,2,16,18,15,119.0,10.5,1.45,10.5,18.0,38.28,0.0
2017,2,16,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,7,15,73.0,12.0,3.5,8.5,16.0,11.8,0.0
2017,2,17,7,30,146.0,24.0,3.7,9.0,32.0,18.85,3.9
2017,2,17,7,45,265.0,40.0,3.9,9.5,76.0,30.77,21.1
2017,2,17,8,0,384.0,56.0,4.1,10.0,120.0,68.01,40.05
2017,2,17,8,15,461.0,67.0,4.2,11.0,171.5,112.52,70.48
2017,2,17,8,30,538.0,78.0,4.3,12.0,223.0,164.89,111.95
2017,2,17,8,45,592.5,85.0,4.4,13.0,275.5,216.79,156.58
2017,2,17,9,0,647.0,92.0,4.5,14.0,328.0,274.28,206.81
2017,2,17,9,15,682.0,97.5,4.7,14.5,378.0,328.82,255.45
2017,2,17,9,30,717.0,103.0,4.9,15.0,428.0,386.02,305.51
2017,2,17,9,45,744.0,106.5,5.15,16.0,474.0,439.96,351.46
2017,2,17,10,0,771.0,110.0,5.4,17.0,520.0,495.0,397.02
2017,2,17,10,15,789.0,113.5,5.45,17.5,560.0,546.26,438.81
2017,2,17,10,30,807.0,117.0,5.5,18.0,600.0,596.52,478.75
2017,2,17,10,45,626.5,190.0,5.6,18.5,577.0,590.93,471.97
2017,2,17,11,0,446.0,263.0,5.7,19.0,554.0,567.6,450.54
2017,2,17,11,15,509.0,249.5,5.7,19.5,594.0,616.75,488.55
2017,2,17,11,30,572.0,236.0,5.7,20.0,634.0,668.09,527.48
2017,2,17,11,45,558.0,248.0,5.7,20.5,644.5,688.19,540.91
2017,2,17,12,0,544.0,260.0,5.7,21.0,655.0,705.65,552.29
2017,2,17,12,15,713.0,190.5,5.65,21.0,714.0,787.13,616.48
2017,2,17,12,30,882.0,121.0,5.6,21.0,773.0,866.0,673.06
2017,2,17,12,45,881.0,121.5,5.55,21.0,772.5,878.98,681.62
2017,2,17,13,0,880.0,122.0,5.5,21.0,772.0,888.5,688.16
2017,2,17,13,15,877.0,121.0,5.45,21.0,763.5,891.16,689.96
2017,2,17,13,30,874.0,120.0,5.4,21.0,755.0,890.29,689.43
2017,2,17,13,45,868.5,119.0,5.35,21.5,737.0,883.75,683.68
2017,2,17,14,0,863.0,118.0,5.3,22.0,719.0,873.76,675.67
2017,2,17,14,15,637.0,196.0,5.15,22.0,631.0,763.79,595.59
2017,2,17,14,30,411.0,274.0,5.0,22.0,543.0,642.17,501.05
2017,2,17,14,45,619.5,190.0,4.9,22.0,573.0,724.93,568.45
2017,2,17,15,0,828.0,106.0,4.8,22.0,603.0,782.04,612.1
2017,2,17,15,15,811.5,103.0,4.55,21.5,563.5,746.0,586.76
2017,2,17,15,30,795.0,100.0,4.3,21.0,524.0,707.87,560.35
2017,2,17,15,45,773.5,95.5,4.1,21.0,478.5,662.74,527.91
2017,2,17,16,0,752.0,91.0,3.9,21.0,433.0,619.0,494.91
2017,2,17,16,15,719.5,86.5,3.45,20.0,383.5,565.02,454.3
2017,2,17,16,30,687.0,82.0,3.0,19.0,334.0,511.44,412.83
2017,2,17,16,45,643.0,74.5,2.55,18.5,282.0,448.93,362.35
2017,2,17,17,0,599.0,67.0,2.1,18.0,230.0,388.7,312.16
2017,2,17,17,15,525.5,58.0,2.1,17.0,178.0,316.29,252.04
2017,2,17,17,30,452.0,49.0,2.1,16.0,126.0,250.06,194.86
2017,2,17,17,45,332.5,36.0,2.1,15.5,81.0,170.66,125.82
2017,2,17,18,0,213.0,23.0,2.1,15.0,36.0,98.81,42.84
2017,2,17,18,15,106.5,11.5,2.2,15.0,18.0,36.5,0.0
2017,2,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,18,7,15,128.5,11.0,3.55,12.5,19.5,10.81,0.0
2017,2,18,7,30,257.0,22.0,3.6,13.0,39.0,17.27,4.33
2017,2,18,7,45,389.5,33.0,3.7,13.5,86.0,24.76,15.67
2017,2,18,8,0,522.0,44.0,3.8,14.0,133.0,66.37,33.3
2017,2,18,8,15,594.0,51.0,3.7,15.0,186.5,114.01,64.85
2017,2,18,8,30,666.0,58.0,3.6,16.0,240.0,171.36,110.34
2017,2,18,8,45,716.0,62.0,3.55,17.0,294.5,226.65,158.03
2017,2,18,9,0,766.0,66.0,3.5,18.0,349.0,286.8,210.52
2017,2,18,9,15,796.0,69.5,3.55,18.5,400.0,343.99,261.15
2017,2,18,9,30,826.0,73.0,3.6,19.0,451.0,403.06,312.12
2017,2,18,9,45,849.5,75.0,3.7,20.0,497.5,459.21,358.89
2017,2,18,10,0,873.0,77.0,3.8,21.0,544.0,516.13,404.63
2017,2,18,10,15,887.5,79.5,3.9,21.5,584.5,568.16,446.0
2017,2,18,10,30,902.0,82.0,4.0,22.0,625.0,619.19,485.39
2017,2,18,10,45,913.0,83.5,4.15,23.0,658.5,665.69,519.55
2017,2,18,11,0,924.0,85.0,4.3,24.0,692.0,710.34,551.13
2017,2,18,11,15,931.0,86.0,4.35,24.0,718.0,749.55,578.45
2017,2,18,11,30,938.0,87.0,4.4,24.0,744.0,786.16,603.79
2017,2,18,11,45,941.0,88.5,4.45,24.5,761.0,817.44,624.01
2017,2,18,12,0,944.0,90.0,4.5,25.0,778.0,845.54,642.06
2017,2,18,12,15,946.0,90.5,4.5,25.0,787.0,868.48,657.46
2017,2,18,12,30,948.0,91.0,4.5,25.0,796.0,887.94,670.56
2017,2,18,12,45,946.5,91.5,4.5,25.5,795.5,900.9,677.98
2017,2,18,13,0,945.0,92.0,4.5,26.0,795.0,910.14,682.98
2017,2,18,13,15,942.5,91.5,4.4,26.0,786.0,913.72,685.13
2017,2,18,13,30,940.0,91.0,4.3,26.0,777.0,913.54,684.89
2017,2,18,13,45,933.5,91.0,4.2,26.5,759.0,906.74,678.96
2017,2,18,14,0,927.0,91.0,4.1,27.0,741.0,896.3,670.76
2017,2,18,14,15,919.5,89.5,3.85,26.5,715.0,879.82,660.47
2017,2,18,14,30,912.0,88.0,3.6,26.0,689.0,859.92,647.93
2017,2,18,14,45,899.0,87.0,3.35,26.0,655.0,832.85,629.22
2017,2,18,15,0,886.0,86.0,3.1,26.0,621.0,802.91,608.6
2017,2,18,15,15,870.5,84.0,2.7,25.5,580.5,767.27,584.3
2017,2,18,15,30,855.0,82.0,2.3,25.0,540.0,733.91,561.36
2017,2,18,15,45,550.5,139.0,1.95,24.5,424.5,558.73,433.33
2017,2,18,16,0,246.0,196.0,1.6,24.0,309.0,388.84,302.82
2017,2,18,16,15,496.0,132.5,1.55,23.0,327.5,474.21,373.56
2017,2,18,16,30,746.0,69.0,1.5,22.0,346.0,530.58,418.71
2017,2,18,16,45,701.0,64.0,1.5,21.5,292.5,467.55,369.7
2017,2,18,17,0,656.0,59.0,1.5,21.0,239.0,409.18,323.09
2017,2,18,17,15,585.5,51.5,1.5,20.0,186.0,336.94,264.3
2017,2,18,17,30,515.0,44.0,1.5,19.0,133.0,270.58,207.86
2017,2,18,17,45,395.0,33.0,1.55,18.5,86.5,189.66,138.4
2017,2,18,18,0,275.0,22.0,1.6,18.0,40.0,116.99,56.19
2017,2,18,18,15,137.5,11.0,1.65,17.5,20.0,43.57,0.0
2017,2,18,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,3.5,3.6,17.0,3.5,3.44,0.0
2017,2,19,7,30,0.0,7.0,3.8,17.0,7.0,6.74,0.0
2017,2,19,7,45,0.0,16.0,4.0,17.5,16.0,15.43,7.5
2017,2,19,8,0,0.0,25.0,4.2,18.0,25.0,24.12,14.45
2017,2,19,8,15,0.0,35.5,4.15,18.0,35.5,34.27,23.19
2017,2,19,8,30,0.0,46.0,4.1,18.0,46.0,44.43,31.84
2017,2,19,8,45,0.0,56.5,4.1,18.5,56.5,54.59,40.28
2017,2,19,9,0,0.0,67.0,4.1,19.0,67.0,64.76,48.58
2017,2,19,9,15,1.0,109.5,4.3,19.0,110.0,105.79,82.31
2017,2,19,9,30,2.0,152.0,4.5,19.0,153.0,147.0,115.67
2017,2,19,9,45,4.0,164.5,4.75,19.5,167.0,160.39,125.92
2017,2,19,10,0,6.0,177.0,5.0,20.0,181.0,173.99,136.3
2017,2,19,10,15,7.5,190.0,5.05,20.0,195.0,188.01,147.18
2017,2,19,10,30,9.0,203.0,5.1,20.0,209.0,202.2,158.16
2017,2,19,10,45,130.5,258.5,5.2,20.5,345.0,339.79,268.04
2017,2,19,11,0,252.0,314.0,5.3,21.0,481.0,483.63,379.5
2017,2,19,11,15,257.0,323.5,5.35,21.0,499.5,511.47,400.15
2017,2,19,11,30,262.0,333.0,5.4,21.0,518.0,535.46,418.18
2017,2,19,11,45,139.5,297.5,5.5,21.5,396.0,409.64,319.75
2017,2,19,12,0,17.0,262.0,5.6,22.0,274.0,270.6,208.95
2017,2,19,12,15,17.5,264.5,5.65,22.0,277.5,274.26,211.94
2017,2,19,12,30,18.0,267.0,5.7,22.0,281.0,277.89,214.73
2017,2,19,12,45,148.5,315.0,5.8,22.5,426.5,452.51,352.09
2017,2,19,13,0,279.0,363.0,5.9,23.0,572.0,626.0,483.46
2017,2,19,13,15,235.5,364.5,5.8,23.0,539.5,586.15,452.34
2017,2,19,13,30,192.0,366.0,5.7,23.0,507.0,552.57,426.33
2017,2,19,13,45,109.5,323.5,5.65,23.0,403.5,436.69,337.84
2017,2,19,14,0,27.0,281.0,5.6,23.0,300.0,303.6,234.31
2017,2,19,14,15,122.0,300.0,5.5,23.0,381.5,423.2,329.46
2017,2,19,14,30,217.0,319.0,5.4,23.0,463.0,523.57,407.72
2017,2,19,14,45,163.0,302.0,5.3,23.0,407.0,458.71,357.62
2017,2,19,15,0,109.0,285.0,5.2,23.0,351.0,386.59,301.96
2017,2,19,15,15,78.0,256.0,5.05,22.5,301.5,329.39,258.3
2017,2,19,15,30,47.0,227.0,4.9,22.0,252.0,273.48,214.91
2017,2,19,15,45,75.5,215.0,4.8,22.0,251.5,280.79,222.12
2017,2,19,16,0,104.0,203.0,4.7,22.0,251.0,286.17,227.53
2017,2,19,16,15,96.5,181.0,4.35,21.5,222.0,254.69,203.08
2017,2,19,16,30,89.0,159.0,4.0,21.0,193.0,223.51,178.6
2017,2,19,16,45,77.5,135.5,3.65,21.0,162.0,188.69,150.37
2017,2,19,17,0,66.0,112.0,3.3,21.0,131.0,154.61,122.3
2017,2,19,17,15,49.5,88.5,3.0,20.5,101.0,119.04,92.73
2017,2,19,17,30,33.0,65.0,2.7,20.0,71.0,84.68,63.75
2017,2,19,17,45,16.5,42.5,2.45,20.0,45.5,52.65,36.43
2017,2,19,18,0,0.0,20.0,2.2,20.0,20.0,19.42,6.24
2017,2,19,18,15,0.0,10.0,2.15,19.5,10.0,9.83,0.0
2017,2,19,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,2,20,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,7,45,0.0,1.0,3.4,12.0,1.0,0.96,0.0
2017,2,20,8,0,0.0,2.0,3.5,12.0,2.0,1.93,0.0
2017,2,20,8,15,0.0,2.5,3.4,12.0,2.5,2.41,0.0
2017,2,20,8,30,0.0,3.0,3.3,12.0,3.0,2.89,0.0
2017,2,20,8,45,0.0,4.0,3.25,12.5,4.0,3.86,0.0
2017,2,20,9,0,0.0,5.0,3.2,13.0,5.0,4.82,0.0
2017,2,20,9,15,0.0,53.0,3.0,13.0,53.0,51.21,38.14
2017,2,20,9,30,0.0,101.0,2.8,13.0,101.0,97.54,77.03
2017,2,20,9,45,0.0,102.0,2.65,13.5,102.0,98.6,77.46
2017,2,20,10,0,0.0,103.0,2.5,14.0,103.0,99.63,77.92
2017,2,20,10,15,7.0,159.5,2.5,14.5,164.0,158.22,125.68
2017,2,20,10,30,14.0,216.0,2.5,15.0,225.0,217.84,173.12
2017,2,20,10,45,15.5,227.5,2.55,16.0,237.5,231.0,182.47
2017,2,20,11,0,17.0,239.0,2.6,17.0,250.0,244.27,191.95
2017,2,20,11,15,15.0,238.5,2.8,17.5,249.0,243.31,190.59
2017,2,20,11,30,13.0,238.0,3.0,18.0,248.0,242.13,189.13
2017,2,20,11,45,6.5,176.5,3.2,19.0,181.5,176.92,137.01
2017,2,20,12,0,0.0,115.0,3.4,20.0,115.0,111.56,84.49
2017,2,20,12,15,2.5,152.5,3.45,20.0,155.0,150.49,115.57
2017,2,20,12,30,5.0,190.0,3.5,20.0,195.0,189.88,146.61
2017,2,20,12,45,21.5,255.5,3.55,20.0,272.5,269.89,209.41
2017,2,20,13,0,38.0,321.0,3.6,20.0,350.0,359.64,278.37
2017,2,20,13,15,78.5,342.5,3.6,20.0,401.0,419.14,324.54
2017,2,20,13,30,119.0,364.0,3.6,20.0,452.0,479.21,370.65
2017,2,20,13,45,169.0,355.5,3.6,20.5,477.5,523.21,404.22
2017,2,20,14,0,219.0,347.0,3.6,21.0,503.0,557.88,430.75
2017,2,20,14,15,166.0,333.5,3.5,21.0,449.0,497.72,385.03
2017,2,20,14,30,113.0,320.0,3.4,21.0,395.0,429.29,333.06
2017,2,20,14,45,519.0,200.5,3.35,21.0,521.0,656.29,514.17
2017,2,20,15,0,925.0,81.0,3.3,21.0,647.0,833.33,644.17
2017,2,20,15,15,909.5,79.0,3.1,20.5,605.0,796.49,618.25
2017,2,20,15,30,894.0,77.0,2.9,20.0,563.0,757.24,592.05
2017,2,20,15,45,870.0,75.0,2.7,20.0,515.0,709.82,558.57
2017,2,20,16,0,846.0,73.0,2.5,20.0,467.0,665.35,526.95
2017,2,20,16,15,816.0,69.5,2.1,19.5,415.0,610.02,485.14
2017,2,20,16,30,786.0,66.0,1.7,19.0,363.0,554.61,441.89
2017,2,20,16,45,738.0,62.0,1.3,18.5,307.5,489.01,389.52
2017,2,20,17,0,690.0,58.0,0.9,18.0,252.0,425.74,337.33
2017,2,20,17,15,620.5,51.0,0.9,17.0,197.5,354.75,279.79
2017,2,20,17,30,551.0,44.0,0.9,16.0,143.0,287.19,222.49
2017,2,20,17,45,423.5,34.0,0.9,15.5,94.0,202.24,149.83
2017,2,20,18,0,296.0,24.0,0.9,15.0,45.0,127.69,71.6
2017,2,20,18,15,148.0,12.0,0.9,14.5,22.5,47.57,0.0
2017,2,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,7,15,212.5,11.0,5.1,9.5,27.0,10.81,0.0
2017,2,21,7,30,425.0,22.0,5.1,10.0,54.0,18.21,7.73
2017,2,21,7,45,545.5,30.0,5.2,11.0,106.5,26.4,17.49
2017,2,21,8,0,666.0,38.0,5.3,12.0,159.0,75.95,35.48
2017,2,21,8,15,729.5,43.0,5.2,12.5,216.5,129.7,72.75
2017,2,21,8,30,793.0,48.0,5.1,13.0,274.0,190.48,123.13
2017,2,21,8,45,832.5,51.0,5.05,14.0,330.5,251.76,177.96
2017,2,21,9,0,872.0,54.0,5.0,15.0,387.0,314.74,234.8
2017,2,21,9,15,897.5,57.0,5.0,16.0,440.0,375.78,289.58
2017,2,21,9,30,923.0,60.0,5.0,17.0,493.0,437.97,343.68
2017,2,21,9,45,941.0,62.0,5.05,18.0,541.0,496.52,393.22
2017,2,21,10,0,959.0,64.0,5.1,19.0,589.0,554.77,440.72
2017,2,21,10,15,971.0,65.5,5.2,19.5,630.5,608.56,484.21
2017,2,21,10,30,983.0,67.0,5.3,20.0,672.0,660.88,525.32
2017,2,21,10,45,991.0,68.5,5.4,20.5,706.0,708.89,562.09
2017,2,21,11,0,999.0,70.0,5.5,21.0,740.0,754.56,594.61
2017,2,21,11,15,1005.0,71.0,5.45,21.0,766.0,795.72,623.47
2017,2,21,11,30,1011.0,72.0,5.4,21.0,792.0,833.96,650.0
2017,2,21,11,45,1012.0,74.0,5.4,21.5,810.0,866.26,671.06
2017,2,21,12,0,1013.0,76.0,5.4,22.0,828.0,895.02,689.5
2017,2,21,12,15,1014.5,76.5,5.35,22.0,836.5,918.93,705.57
2017,2,21,12,30,1016.0,77.0,5.3,22.0,845.0,939.09,719.05
2017,2,21,12,45,1015.0,77.0,5.3,22.5,844.5,952.72,726.95
2017,2,21,13,0,1014.0,77.0,5.3,23.0,844.0,962.36,732.21
2017,2,21,13,15,1012.0,77.0,5.2,23.0,835.0,967.13,735.01
2017,2,21,13,30,1010.0,77.0,5.1,23.0,826.0,967.86,735.19
2017,2,21,13,45,1004.5,76.5,5.1,23.0,807.5,960.99,731.0
2017,2,21,14,0,999.0,76.0,5.1,23.0,789.0,950.16,724.28
2017,2,21,14,15,992.5,75.0,4.95,23.0,762.5,934.07,713.0
2017,2,21,14,30,986.0,74.0,4.8,23.0,736.0,914.26,699.29
2017,2,21,14,45,976.0,73.0,4.7,23.0,701.0,887.98,681.54
2017,2,21,15,0,966.0,72.0,4.6,23.0,666.0,858.43,661.56
2017,2,21,15,15,952.5,70.5,4.25,22.5,624.5,822.5,637.15
2017,2,21,15,30,939.0,69.0,3.9,22.0,583.0,783.92,611.08
2017,2,21,15,45,919.5,67.0,3.55,22.0,535.0,738.08,578.39
2017,2,21,16,0,900.0,65.0,3.2,22.0,487.0,690.54,544.21
2017,2,21,16,15,873.5,62.0,2.8,21.0,434.0,635.98,505.28
2017,2,21,16,30,847.0,59.0,2.4,20.0,381.0,580.99,463.58
2017,2,21,16,45,807.5,55.0,2.05,19.5,325.5,521.03,415.84
2017,2,21,17,0,768.0,51.0,1.7,19.0,270.0,458.8,364.78
2017,2,21,17,15,704.0,45.5,1.65,18.0,213.0,385.56,304.79
2017,2,21,17,30,640.0,40.0,1.6,17.0,156.0,317.17,245.99
2017,2,21,17,45,524.5,31.5,1.6,16.0,104.5,232.8,173.0
