Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,18,0,409.0,23.0,1.6,15.0,53.0,158.17,93.17
2017,2,21,18,15,204.5,11.5,1.55,14.5,26.5,61.08,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,22,7,15,212.5,11.5,1.3,11.0,28.0,11.3,0.0
2017,2,22,7,30,425.0,23.0,1.5,12.0,56.0,19.04,8.86
2017,2,22,7,45,538.0,31.0,1.7,13.5,108.0,28.7,19.4
2017,2,22,8,0,651.0,39.0,1.9,15.0,160.0,77.65,36.52
2017,2,22,8,15,713.0,44.0,1.85,15.5,216.5,130.54,73.09
2017,2,22,8,30,775.0,49.0,1.8,16.0,273.0,190.29,121.85
2017,2,22,8,45,813.0,53.0,1.8,16.5,328.5,251.28,175.41
2017,2,22,9,0,851.0,57.0,1.8,17.0,384.0,313.85,230.65
2017,2,22,9,15,877.0,59.5,1.9,18.0,436.5,373.57,282.68
2017,2,22,9,30,903.0,62.0,2.0,19.0,489.0,434.51,334.02
2017,2,22,9,45,920.5,64.5,2.15,20.0,536.5,492.4,381.43
2017,2,22,10,0,938.0,67.0,2.3,21.0,584.0,550.0,426.85
2017,2,22,10,15,950.5,68.5,2.4,21.5,625.5,603.18,468.14
2017,2,22,10,30,963.0,70.0,2.5,22.0,667.0,654.97,507.15
2017,2,22,10,45,970.5,72.0,2.7,23.0,700.5,702.41,541.34
2017,2,22,11,0,978.0,74.0,2.9,24.0,734.0,747.53,571.42
2017,2,22,11,15,984.0,75.0,2.95,24.0,760.0,788.0,598.83
2017,2,22,11,30,990.0,76.0,3.0,24.0,786.0,825.62,624.13
2017,2,22,11,45,986.5,80.5,3.05,24.5,802.0,856.47,643.44
2017,2,22,12,0,983.0,85.0,3.1,25.0,818.0,883.64,660.22
2017,2,22,12,15,984.0,85.5,3.05,25.0,826.5,906.56,674.76
2017,2,22,12,30,985.0,86.0,3.0,25.0,835.0,925.81,686.9
2017,2,22,12,45,983.0,86.5,3.0,25.5,834.0,938.74,693.93
2017,2,22,13,0,981.0,87.0,3.0,26.0,833.0,947.78,698.54
2017,2,22,13,15,978.5,87.0,2.95,26.0,823.5,951.96,701.07
2017,2,22,13,30,976.0,87.0,2.9,26.0,814.0,952.22,701.21
2017,2,22,13,45,970.0,86.5,2.85,26.5,795.5,945.0,695.22
2017,2,22,14,0,964.0,86.0,2.8,27.0,777.0,933.97,686.95
2017,2,22,14,15,956.5,85.0,2.65,27.0,750.5,917.38,675.75
2017,2,22,14,30,949.0,84.0,2.5,27.0,724.0,897.23,662.33
2017,2,22,14,45,935.0,84.0,2.45,27.0,689.0,869.44,644.74
2017,2,22,15,0,921.0,84.0,2.4,27.0,654.0,838.68,625.21
2017,2,22,15,15,906.5,81.5,2.25,26.5,612.5,801.97,602.04
2017,2,22,15,30,892.0,79.0,2.1,26.0,571.0,762.79,577.01
2017,2,22,15,45,872.0,76.5,1.95,26.0,523.5,717.49,546.36
2017,2,22,16,0,852.0,74.0,1.8,26.0,476.0,674.86,517.32
2017,2,22,16,15,824.0,70.5,1.65,25.0,424.0,620.31,479.89
2017,2,22,16,30,796.0,67.0,1.5,24.0,372.0,565.49,440.45
2017,2,22,16,45,755.5,62.0,1.35,23.0,317.5,502.12,393.09
2017,2,22,17,0,715.0,57.0,1.2,22.0,263.0,440.42,345.01
2017,2,22,17,15,649.0,50.5,1.2,21.0,207.5,367.42,286.68
2017,2,22,17,30,583.0,44.0,1.2,20.0,152.0,299.52,229.73
2017,2,22,17,45,469.0,34.0,1.3,19.5,102.0,219.85,161.8
2017,2,22,18,0,355.0,24.0,1.4,19.0,52.0,147.81,89.02
2017,2,22,18,15,177.5,12.0,1.45,18.5,26.0,55.28,0.0
2017,2,22,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,23,7,15,153.0,14.0,3.35,11.5,26.5,13.76,0.0
2017,2,23,7,30,306.0,28.0,3.5,12.0,53.0,22.08,11.66
2017,2,23,7,45,423.0,39.5,3.65,13.0,103.5,34.84,20.19
2017,2,23,8,0,540.0,51.0,3.8,14.0,154.0,80.94,43.04
2017,2,23,8,15,609.0,58.5,3.75,15.0,209.5,130.88,78.18
2017,2,23,8,30,678.0,66.0,3.7,16.0,265.0,188.64,125.04
2017,2,23,8,45,724.5,71.0,3.7,17.0,320.5,247.48,176.1
2017,2,23,9,0,771.0,76.0,3.7,18.0,376.0,308.98,229.7
2017,2,23,9,15,801.0,80.5,3.95,19.0,428.5,368.12,281.19
2017,2,23,9,30,831.0,85.0,4.2,20.0,481.0,429.14,332.81
2017,2,23,9,45,854.5,87.0,4.5,21.0,529.0,486.18,380.14
2017,2,23,10,0,878.0,89.0,4.8,22.0,577.0,543.69,426.43
2017,2,23,10,15,893.5,91.5,5.0,22.5,618.5,597.2,468.99
2017,2,23,10,30,909.0,94.0,5.2,23.0,660.0,649.53,509.6
2017,2,23,10,45,922.5,94.5,5.45,23.5,695.0,697.3,546.13
2017,2,23,11,0,936.0,95.0,5.7,24.0,730.0,743.35,579.91
2017,2,23,11,15,943.0,96.5,5.8,24.5,756.5,783.74,607.45
2017,2,23,11,30,950.0,98.0,5.9,25.0,783.0,821.48,632.89
2017,2,23,11,45,961.5,95.0,6.0,25.5,802.5,855.21,655.33
2017,2,23,12,0,973.0,92.0,6.1,26.0,822.0,886.07,675.66
2017,2,23,12,15,974.5,92.5,6.1,26.0,831.0,909.22,691.45
2017,2,23,12,30,976.0,93.0,6.1,26.0,840.0,928.76,704.81
2017,2,23,12,45,973.5,94.0,6.15,26.5,839.0,941.69,712.5
2017,2,23,13,0,971.0,95.0,6.2,27.0,838.0,950.76,717.66
2017,2,23,13,15,968.5,94.5,6.2,27.0,828.0,954.35,720.35
2017,2,23,13,30,966.0,94.0,6.2,27.0,818.0,954.06,720.53
2017,2,23,13,45,957.5,95.0,6.2,27.0,799.0,946.31,715.71
2017,2,23,14,0,949.0,96.0,6.2,27.0,780.0,934.83,708.48
2017,2,23,14,15,940.5,94.5,6.05,27.0,752.5,916.98,696.16
2017,2,23,14,30,932.0,93.0,5.9,27.0,725.0,895.65,681.55
2017,2,23,14,45,917.5,92.5,5.8,27.0,689.5,867.14,662.26
2017,2,23,15,0,903.0,92.0,5.7,27.0,654.0,835.75,640.97
2017,2,23,15,15,887.5,89.5,5.4,26.5,612.5,798.67,615.94
2017,2,23,15,30,872.0,87.0,5.1,26.0,571.0,763.86,592.43
2017,2,23,15,45,848.0,85.0,4.85,26.0,523.0,716.65,558.8
2017,2,23,16,0,824.0,83.0,4.6,26.0,475.0,668.19,524.06
2017,2,23,16,15,794.0,79.0,4.25,25.0,423.0,612.7,483.85
2017,2,23,16,30,764.0,75.0,3.9,24.0,371.0,557.16,442.41
2017,2,23,16,45,718.5,70.0,3.6,23.5,315.5,492.18,391.57
2017,2,23,17,0,673.0,65.0,3.3,23.0,260.0,432.09,342.81
2017,2,23,17,15,604.5,57.5,3.25,22.0,205.0,358.82,282.99
2017,2,23,17,30,536.0,50.0,3.2,21.0,150.0,291.15,225.39
2017,2,23,17,45,417.5,38.5,3.15,20.5,100.5,207.44,153.81
2017,2,23,18,0,299.0,27.0,3.1,20.0,51.0,135.4,84.07
2017,2,23,18,15,149.5,13.5,3.2,19.5,25.5,50.14,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,24,7,15,135.0,16.0,4.95,12.5,27.5,15.73,0.0
2017,2,24,7,30,270.0,32.0,5.0,13.0,55.0,25.87,15.02
2017,2,24,7,45,410.0,42.0,5.1,14.0,107.0,38.17,22.18
2017,2,24,8,0,550.0,52.0,5.2,15.0,159.0,84.09,44.81
2017,2,24,8,15,619.5,59.5,5.25,15.5,215.5,134.94,81.05
2017,2,24,8,30,689.0,67.0,5.3,16.0,272.0,193.66,129.25
2017,2,24,8,45,743.5,70.0,5.4,16.5,329.0,253.4,181.6
2017,2,24,9,0,798.0,73.0,5.5,17.0,386.0,316.68,237.64
2017,2,24,9,15,827.0,76.5,5.5,17.5,439.5,376.09,290.6
2017,2,24,9,30,856.0,80.0,5.5,18.0,493.0,437.2,343.67
2017,2,24,9,45,884.5,80.0,5.5,18.5,542.5,496.58,393.93
2017,2,24,10,0,913.0,80.0,5.5,19.0,592.0,555.91,442.7
2017,2,24,10,15,928.5,82.0,5.5,19.5,634.5,610.35,486.23
2017,2,24,10,30,944.0,84.0,5.5,20.0,677.0,663.72,527.66
2017,2,24,10,45,960.5,83.0,5.55,20.5,713.5,713.35,565.43
2017,2,24,11,0,977.0,82.0,5.6,21.0,750.0,761.36,599.49
2017,2,24,11,15,985.0,83.5,5.6,21.0,778.0,803.87,629.53
2017,2,24,11,30,993.0,85.0,5.6,21.0,806.0,843.65,657.42
2017,2,24,11,45,996.0,87.0,5.7,21.5,824.5,877.08,679.81
2017,2,24,12,0,999.0,89.0,5.8,22.0,843.0,907.12,699.74
2017,2,24,12,15,1002.5,89.5,5.8,22.0,853.0,932.47,717.18
2017,2,24,12,30,1006.0,90.0,5.8,22.0,863.0,954.16,732.13
2017,2,24,12,45,1009.0,89.0,5.8,22.0,864.0,970.05,743.11
2017,2,24,13,0,1012.0,88.0,5.8,22.0,865.0,982.05,751.52
2017,2,24,13,15,1010.5,87.5,5.7,22.0,856.5,986.66,754.29
2017,2,24,13,30,1009.0,87.0,5.6,22.0,848.0,987.24,754.43
2017,2,24,13,45,1006.5,85.5,5.6,22.0,830.0,981.8,751.22
2017,2,24,14,0,1004.0,84.0,5.6,22.0,812.0,972.35,745.41
2017,2,24,14,15,997.5,83.0,5.55,21.5,785.0,956.07,736.1
2017,2,24,14,30,991.0,82.0,5.5,21.0,758.0,936.03,724.25
2017,2,24,14,45,978.5,82.0,5.45,21.0,722.0,908.52,705.74
2017,2,24,15,0,966.0,82.0,5.4,21.0,686.0,877.83,685.0
2017,2,24,15,15,951.5,80.0,5.25,20.5,643.5,840.33,660.08
2017,2,24,15,30,937.0,78.0,5.1,20.0,601.0,800.21,633.09
2017,2,24,15,45,918.0,75.0,5.0,20.0,552.0,753.35,599.91
2017,2,24,16,0,899.0,72.0,4.9,20.0,503.0,704.75,565.1
2017,2,24,16,15,871.0,68.5,4.5,19.0,449.0,652.31,526.87
2017,2,24,16,30,843.0,65.0,4.1,18.0,395.0,595.29,483.04
2017,2,24,16,45,803.0,60.5,3.75,17.5,338.0,530.39,431.16
2017,2,24,17,0,763.0,56.0,3.4,17.0,281.0,467.01,378.68
2017,2,24,17,15,698.0,50.0,3.2,16.0,223.0,392.3,316.1
2017,2,24,17,30,633.0,44.0,3.0,15.0,165.0,322.53,255.07
2017,2,24,17,45,515.5,35.0,2.9,14.0,112.0,236.25,179.57
2017,2,24,18,0,398.0,26.0,2.8,13.0,59.0,165.72,108.45
2017,2,24,18,15,199.0,13.0,3.0,12.5,29.5,62.21,0.0
2017,2,24,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,25,7,15,202.5,14.0,3.85,3.5,32.5,13.76,0.0
2017,2,25,7,30,405.0,28.0,4.1,4.0,65.0,21.61,12.53
2017,2,25,7,45,519.5,37.0,4.4,4.5,118.5,38.67,21.41
2017,2,25,8,0,634.0,46.0,4.7,5.0,172.0,88.55,46.88
2017,2,25,8,15,697.0,52.0,4.65,5.5,229.5,142.11,86.89
2017,2,25,8,30,760.0,58.0,4.6,6.0,287.0,202.74,139.14
2017,2,25,8,45,800.5,62.5,4.6,7.0,344.0,262.88,194.29
2017,2,25,9,0,841.0,67.0,4.6,8.0,401.0,326.67,252.78
2017,2,25,9,15,868.0,70.0,4.5,8.5,454.5,387.32,308.41
2017,2,25,9,30,895.0,73.0,4.4,9.0,508.0,450.34,364.38
2017,2,25,9,45,913.5,76.0,4.3,9.5,556.5,509.14,415.19
2017,2,25,10,0,932.0,79.0,4.2,10.0,605.0,567.74,464.0
2017,2,25,10,15,945.5,81.0,4.05,10.5,647.0,621.99,507.48
2017,2,25,10,30,959.0,83.0,3.9,11.0,689.0,674.95,548.69
2017,2,25,10,45,967.5,85.0,3.8,11.5,723.5,723.07,585.01
2017,2,25,11,0,976.0,87.0,3.7,12.0,758.0,768.95,616.92
2017,2,25,11,15,983.0,88.0,3.55,12.0,784.5,810.23,645.39
2017,2,25,11,30,990.0,89.0,3.4,12.0,811.0,848.72,671.46
2017,2,25,11,45,991.0,91.0,3.3,12.5,828.5,880.51,691.45
2017,2,25,12,0,992.0,93.0,3.2,13.0,846.0,908.81,708.79
2017,2,25,12,15,993.5,93.5,3.05,13.0,854.5,932.35,723.61
2017,2,25,12,30,995.0,94.0,2.9,13.0,863.0,952.2,735.8
2017,2,25,12,45,994.5,94.0,2.75,13.5,862.5,965.99,742.39
2017,2,25,13,0,994.0,94.0,2.6,14.0,862.0,975.87,746.33
2017,2,25,13,15,991.5,93.5,2.45,14.0,852.5,979.5,747.46
2017,2,25,13,30,989.0,93.0,2.3,14.0,843.0,979.15,746.01
2017,2,25,13,45,982.5,93.0,2.15,14.5,823.5,971.87,738.62
2017,2,25,14,0,976.0,93.0,2.0,15.0,804.0,960.72,728.82
2017,2,25,14,15,968.5,92.0,1.9,15.0,777.0,943.85,717.27
2017,2,25,14,30,961.0,91.0,1.8,15.0,750.0,923.36,703.45
2017,2,25,14,45,943.5,92.0,1.7,15.0,713.0,893.31,683.24
2017,2,25,15,0,926.0,93.0,1.6,15.0,676.0,860.4,661.18
2017,2,25,15,15,910.5,90.5,1.55,15.0,633.5,822.54,636.24
2017,2,25,15,30,895.0,88.0,1.5,15.0,591.0,786.89,612.74
2017,2,25,15,45,873.0,85.5,1.45,15.0,542.5,739.56,580.69
2017,2,25,16,0,851.0,83.0,1.4,15.0,494.0,690.78,547.25
2017,2,25,16,15,821.5,79.0,1.3,14.5,440.5,634.3,506.71
2017,2,25,16,30,792.0,75.0,1.2,14.0,387.0,577.67,464.3
2017,2,25,16,45,746.0,70.5,1.1,13.5,330.5,511.4,412.98
2017,2,25,17,0,700.0,66.0,1.0,13.0,274.0,449.97,363.46
2017,2,25,17,15,632.0,58.5,1.05,12.0,217.5,375.19,302.7
2017,2,25,17,30,564.0,51.0,1.1,11.0,161.0,305.92,243.54
2017,2,25,17,45,443.5,40.0,1.15,10.0,109.0,219.96,169.3
2017,2,25,18,0,323.0,29.0,1.2,9.0,57.0,146.81,99.22
2017,2,25,18,15,161.5,14.5,1.2,8.5,28.5,54.64,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,26,7,15,80.5,19.5,3.3,7.5,27.0,16.38,0.0
2017,2,26,7,30,161.0,39.0,3.5,8.0,54.0,30.56,20.06
2017,2,26,7,45,254.5,57.5,3.7,9.0,100.5,50.49,33.73
2017,2,26,8,0,348.0,76.0,3.9,10.0,147.0,92.23,59.88
2017,2,26,8,15,174.0,61.0,3.9,10.5,96.5,79.76,55.37
2017,2,26,8,30,0.0,46.0,3.9,11.0,46.0,44.43,32.8
2017,2,26,8,45,0.0,68.0,3.95,12.0,68.0,65.73,50.86
2017,2,26,9,0,0.0,90.0,4.0,13.0,90.0,86.78,68.32
2017,2,26,9,15,0.0,98.5,4.15,13.5,98.5,95.04,74.89
2017,2,26,9,30,0.0,107.0,4.3,14.0,107.0,103.31,81.39
2017,2,26,9,45,0.0,118.0,4.45,14.5,118.0,113.99,89.83
2017,2,26,10,0,0.0,129.0,4.6,15.0,129.0,124.7,98.21
2017,2,26,10,15,0.0,115.5,4.6,15.5,115.5,111.76,87.13
2017,2,26,10,30,0.0,102.0,4.6,16.0,102.0,98.74,76.09
2017,2,26,10,45,0.0,82.0,4.7,16.5,82.0,79.36,59.93
2017,2,26,11,0,0.0,62.0,4.8,17.0,62.0,59.99,43.84
2017,2,26,11,15,1.0,113.0,4.75,17.0,114.0,110.24,84.79
2017,2,26,11,30,2.0,164.0,4.7,17.0,166.0,160.94,125.52
2017,2,26,11,45,2.5,167.0,4.7,17.5,169.5,164.45,127.92
2017,2,26,12,0,3.0,170.0,4.7,18.0,173.0,167.99,130.41
2017,2,26,12,15,37.0,269.0,4.65,18.0,298.5,300.28,235.63
2017,2,26,12,30,71.0,368.0,4.6,18.0,424.0,433.57,338.34
2017,2,26,12,45,43.0,316.5,4.6,18.5,351.0,357.63,278.69
2017,2,26,13,0,15.0,265.0,4.6,19.0,278.0,274.44,213.33
2017,2,26,13,15,17.0,271.0,4.55,19.0,284.5,282.81,220.13
2017,2,26,13,30,19.0,277.0,4.5,19.0,291.0,291.22,226.8
2017,2,26,13,45,80.5,320.0,4.45,19.5,379.5,399.89,312.11
2017,2,26,14,0,142.0,363.0,4.4,20.0,468.0,510.37,396.17
2017,2,26,14,15,374.0,291.0,4.25,20.0,552.5,642.41,501.26
2017,2,26,14,30,606.0,219.0,4.1,20.0,637.0,767.4,597.88
2017,2,26,14,45,490.0,244.5,4.0,20.5,572.0,688.27,536.25
2017,2,26,15,0,374.0,270.0,3.9,21.0,507.0,603.75,471.33
2017,2,26,15,15,187.0,215.0,3.55,21.0,333.5,378.03,298.61
2017,2,26,15,30,0.0,160.0,3.2,21.0,160.0,158.11,122.13
2017,2,26,15,45,0.0,140.0,2.9,21.0,140.0,137.97,106.71
2017,2,26,16,0,0.0,120.0,2.6,21.0,120.0,117.83,90.83
2017,2,26,16,15,0.0,106.5,2.2,20.5,106.5,104.4,80.39
2017,2,26,16,30,0.0,93.0,1.8,20.0,93.0,90.97,69.81
2017,2,26,16,45,0.0,78.5,1.4,19.5,78.5,76.51,58.2
2017,2,26,17,0,0.0,64.0,1.0,19.0,64.0,62.03,46.39
2017,2,26,17,15,0.0,50.5,1.0,18.5,50.5,48.79,35.38
2017,2,26,17,30,0.0,37.0,1.0,18.0,37.0,35.73,24.3
2017,2,26,17,45,0.0,24.5,1.0,17.5,24.5,23.64,13.89
2017,2,26,18,0,0.0,12.0,1.0,17.0,12.0,11.57,3.18
2017,2,26,18,15,0.0,6.0,1.0,17.0,6.0,5.9,0.0
2017,2,26,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,3.0,16.5,2.9,17.0,17.0,15.75,0.0
2017,2,27,7,30,6.0,33.0,3.0,17.0,34.0,30.94,19.85
2017,2,27,7,45,33.5,58.0,3.1,17.5,64.5,52.62,37.32
2017,2,27,8,0,61.0,83.0,3.2,18.0,95.0,80.23,58.97
2017,2,27,8,15,91.0,104.5,3.3,18.0,129.0,107.82,80.66
2017,2,27,8,30,121.0,126.0,3.4,18.0,163.0,140.61,107.04
2017,2,27,8,45,152.0,149.5,3.55,18.5,205.0,179.0,138.08
2017,2,27,9,0,183.0,173.0,3.7,19.0,247.0,221.02,172.09
2017,2,27,9,15,274.5,184.0,3.85,19.5,311.5,277.46,216.73
2017,2,27,9,30,366.0,195.0,4.0,20.0,376.0,343.74,269.38
2017,2,27,9,45,354.0,218.5,4.15,20.5,407.5,381.31,299.43
2017,2,27,10,0,342.0,242.0,4.3,21.0,439.0,417.15,327.33
2017,2,27,10,15,216.0,270.0,4.3,21.0,397.5,388.31,304.25
2017,2,27,10,30,90.0,298.0,4.3,21.0,356.0,346.78,270.28
2017,2,27,10,45,45.0,222.5,4.35,21.5,251.5,247.72,192.57
2017,2,27,11,0,0.0,147.0,4.4,22.0,147.0,142.57,108.64
2017,2,27,11,15,0.0,130.5,4.35,22.0,130.5,126.56,95.92
2017,2,27,11,30,0.0,114.0,4.3,22.0,114.0,110.52,83.09
2017,2,27,11,45,0.0,101.5,4.3,22.5,101.5,98.36,73.21
2017,2,27,12,0,0.0,89.0,4.3,23.0,89.0,86.2,63.38
2017,2,27,12,15,0.5,122.0,4.25,23.0,123.0,118.87,89.19
2017,2,27,12,30,1.0,155.0,4.2,23.0,157.0,151.8,114.99
2017,2,27,12,45,4.5,182.0,4.2,23.5,186.5,181.7,138.12
2017,2,27,13,0,8.0,209.0,4.2,24.0,216.0,211.91,161.28
2017,2,27,13,15,363.0,208.5,4.1,24.0,487.0,553.92,430.48
2017,2,27,13,30,718.0,208.0,4.0,24.0,758.0,875.21,663.37
2017,2,27,13,45,491.0,282.5,3.95,24.0,654.5,749.54,568.57
2017,2,27,14,0,264.0,357.0,3.9,24.0,551.0,620.28,470.78
2017,2,27,14,15,262.0,343.5,3.8,24.0,531.0,603.11,459.51
2017,2,27,14,30,260.0,330.0,3.7,24.0,511.0,584.78,446.82
2017,2,27,14,45,326.0,298.5,3.65,24.5,514.0,602.48,461.6
2017,2,27,15,0,392.0,267.0,3.6,25.0,517.0,615.94,472.98
2017,2,27,15,15,361.5,254.5,3.5,24.5,474.0,569.38,439.95
2017,2,27,15,30,331.0,242.0,3.4,24.0,431.0,523.16,406.95
2017,2,27,15,45,404.5,205.0,3.3,24.0,416.5,525.67,411.55
2017,2,27,16,0,478.0,168.0,3.2,24.0,402.0,530.29,416.9
2017,2,27,16,15,442.0,159.0,2.8,23.5,357.5,478.67,377.75
2017,2,27,16,30,406.0,150.0,2.4,23.0,313.0,428.59,339.32
2017,2,27,16,45,378.0,132.0,2.0,23.0,266.5,374.97,296.99
2017,2,27,17,0,350.0,114.0,1.6,23.0,220.0,322.9,254.93
2017,2,27,17,15,301.0,95.5,1.55,22.0,174.0,255.99,201.61
2017,2,27,17,30,252.0,77.0,1.5,21.0,128.0,200.3,155.52
2017,2,27,17,45,178.5,56.5,1.45,20.5,86.5,137.92,103.13
2017,2,27,18,0,105.0,36.0,1.4,20.0,45.0,83.2,55.15
2017,2,27,18,15,52.5,18.0,1.45,20.0,22.5,30.98,0.0
2017,2,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,4.0,3.75,19.0,4.0,3.85,0.0
2017,2,28,7,30,0.0,8.0,3.8,19.0,8.0,7.71,0.72
2017,2,28,7,45,0.0,15.5,3.9,19.5,15.5,14.94,6.67
2017,2,28,8,0,0.0,23.0,4.0,20.0,23.0,22.19,12.86
2017,2,28,8,15,0.0,31.0,4.4,20.5,31.0,29.92,19.38
2017,2,28,8,30,0.0,39.0,4.8,21.0,39.0,37.65,25.79
2017,2,28,8,45,38.0,105.5,5.2,21.5,121.5,110.45,84.55
2017,2,28,9,0,76.0,172.0,5.6,22.0,204.0,186.82,145.49
2017,2,28,9,15,75.0,197.5,5.75,22.5,232.0,215.83,168.53
2017,2,28,9,30,74.0,223.0,5.9,23.0,260.0,244.85,191.19
2017,2,28,9,45,51.0,225.0,6.1,23.5,252.0,241.02,187.66
2017,2,28,10,0,28.0,227.0,6.3,24.0,244.0,233.77,181.18
2017,2,28,10,15,25.0,236.0,6.35,24.0,251.5,242.64,187.74
2017,2,28,10,30,22.0,245.0,6.4,24.0,259.0,251.15,193.96
2017,2,28,10,45,51.0,286.5,6.45,24.5,322.0,314.83,243.0
2017,2,28,11,0,80.0,328.0,6.5,25.0,385.0,379.61,292.13
2017,2,28,11,15,80.5,340.0,6.45,25.0,399.0,396.23,304.24
2017,2,28,11,30,81.0,352.0,6.4,25.0,413.0,412.72,316.32
2017,2,28,11,45,73.5,356.5,6.4,25.5,412.5,415.04,316.95
2017,2,28,12,0,66.0,361.0,6.4,26.0,412.0,416.71,317.15
2017,2,28,12,15,49.5,344.0,6.3,26.0,383.0,387.98,294.99
2017,2,28,12,30,33.0,327.0,6.2,26.0,354.0,358.22,272.05
2017,2,28,12,45,32.0,324.0,6.1,26.0,350.0,355.83,270.21
2017,2,28,13,0,31.0,321.0,6.0,26.0,346.0,353.25,268.23
2017,2,28,13,15,26.0,305.5,5.8,26.0,326.5,325.98,247.56
2017,2,28,13,30,21.0,290.0,5.6,26.0,307.0,306.28,232.6
2017,2,28,13,45,26.5,297.0,5.45,26.0,317.0,318.96,242.52
2017,2,28,14,0,32.0,304.0,5.3,26.0,327.0,340.72,259.21
2017,2,28,14,15,33.0,296.0,5.05,26.0,319.5,333.92,254.23
2017,2,28,14,30,34.0,288.0,4.8,26.0,312.0,326.98,249.25
2017,2,28,14,45,101.5,297.5,4.55,26.0,364.0,395.18,303.09
2017,2,28,15,0,169.0,307.0,4.3,26.0,416.0,469.71,360.38
2017,2,28,15,15,106.5,273.0,4.0,25.5,340.5,370.91,285.84
2017,2,28,15,30,44.0,239.0,3.7,25.0,265.0,283.84,219.0
2017,2,28,15,45,50.5,223.5,3.4,25.0,250.5,271.79,210.6
2017,2,28,16,0,57.0,208.0,3.1,25.0,236.0,259.21,201.52
2017,2,28,16,15,50.0,187.5,2.8,24.5,210.0,231.42,180.52
2017,2,28,16,30,43.0,167.0,2.5,24.0,184.0,204.07,159.58
2017,2,28,16,45,39.5,144.0,2.25,23.5,158.0,176.25,138.01
2017,2,28,17,0,36.0,121.0,2.0,23.0,132.0,148.58,116.09
2017,2,28,17,15,25.5,97.5,1.85,22.5,104.5,117.13,90.56
2017,2,28,17,30,15.0,74.0,1.7,22.0,77.0,82.63,62.11
2017,2,28,17,45,7.5,51.5,1.6,21.5,53.0,55.86,39.62
2017,2,28,18,0,0.0,29.0,1.5,21.0,29.0,29.16,16.68
2017,2,28,18,15,0.0,14.5,1.45,20.5,14.5,14.1,0.0
2017,2,28,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,1,7,15,193.5,16.5,5.55,14.0,37.0,12.56,0.0
2017,3,1,7,30,387.0,33.0,5.9,14.0,74.0,25.42,15.87
2017,3,1,7,45,496.5,42.0,6.25,14.5,127.5,46.35,23.72
2017,3,1,8,0,606.0,51.0,6.6,15.0,181.0,96.13,51.21
2017,3,1,8,15,666.5,57.0,6.7,15.0,237.5,150.69,92.69
2017,3,1,8,30,727.0,63.0,6.8,15.0,294.0,209.9,143.23
2017,3,1,8,45,769.5,66.5,6.9,15.5,350.5,268.33,195.88
2017,3,1,9,0,812.0,70.0,7.0,16.0,407.0,330.67,252.13
2017,3,1,9,15,839.0,73.5,6.95,16.0,460.0,390.66,306.55
2017,3,1,9,30,866.0,77.0,6.9,16.0,513.0,452.11,361.01
2017,3,1,9,45,887.0,79.0,6.85,16.5,561.0,510.97,411.34
2017,3,1,10,0,908.0,81.0,6.8,17.0,609.0,568.92,459.44
2017,3,1,10,15,922.0,83.0,6.7,17.0,651.0,622.56,503.61
2017,3,1,10,30,936.0,85.0,6.6,17.0,693.0,675.0,545.72
2017,3,1,10,45,947.5,86.0,6.55,17.5,727.5,723.27,582.52
2017,3,1,11,0,959.0,87.0,6.5,18.0,762.0,769.58,615.07
2017,3,1,11,15,966.0,88.0,6.4,18.0,789.0,810.33,644.1
2017,3,1,11,30,973.0,89.0,6.3,18.0,816.0,848.31,670.86
2017,3,1,11,45,964.5,97.0,6.25,18.5,831.5,878.15,690.38
2017,3,1,12,0,956.0,105.0,6.2,19.0,847.0,904.12,707.01
2017,3,1,12,15,958.5,105.5,6.15,19.0,856.0,927.74,723.31
2017,3,1,12,30,961.0,106.0,6.1,19.0,865.0,947.82,737.12
2017,3,1,12,45,777.0,191.5,6.05,19.5,805.0,896.83,698.64
2017,3,1,13,0,593.0,277.0,6.0,20.0,745.0,829.14,645.14
2017,3,1,13,15,778.0,190.0,5.9,20.0,796.5,911.34,707.85
2017,3,1,13,30,963.0,103.0,5.8,20.0,848.0,978.36,754.97
2017,3,1,13,45,961.5,100.5,5.75,20.0,830.5,972.69,750.86
2017,3,1,14,0,960.0,98.0,5.7,20.0,813.0,963.14,744.58
2017,3,1,14,15,953.5,97.0,5.7,19.5,786.0,947.03,735.57
2017,3,1,14,30,947.0,96.0,5.7,19.0,759.0,927.33,724.09
2017,3,1,14,45,935.5,95.0,5.7,19.0,724.0,899.95,705.71
2017,3,1,15,0,924.0,94.0,5.7,19.0,689.0,869.48,685.12
2017,3,1,15,15,910.5,91.5,5.65,18.5,647.0,832.85,661.01
2017,3,1,15,30,897.0,89.0,5.6,18.0,605.0,793.69,634.82
2017,3,1,15,45,882.0,84.5,5.55,18.0,557.5,753.33,606.27
2017,3,1,16,0,867.0,80.0,5.5,18.0,510.0,706.36,572.4
2017,3,1,16,15,840.0,76.5,5.25,17.5,457.0,650.96,531.26
2017,3,1,16,30,813.0,73.0,5.0,17.0,404.0,595.18,487.54
2017,3,1,16,45,777.5,67.5,4.75,16.5,348.0,532.26,436.92
2017,3,1,17,0,742.0,62.0,4.5,16.0,292.0,470.52,385.58
2017,3,1,17,15,680.0,55.5,4.05,15.0,234.5,396.69,323.01
2017,3,1,17,30,618.0,49.0,3.6,14.0,177.0,330.37,264.56
2017,3,1,17,45,513.0,39.5,3.2,13.0,123.5,247.86,191.8
2017,3,1,18,0,408.0,30.0,2.8,12.0,70.0,176.36,124.53
2017,3,1,18,15,204.0,15.0,2.75,11.5,35.0,76.25,0.0
2017,3,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,3,2,7,15,87.0,19.5,2.85,5.5,29.5,15.16,0.21
2017,3,2,7,30,174.0,39.0,2.9,6.0,59.0,29.99,20.67
2017,3,2,7,45,213.5,60.0,2.95,6.5,97.5,56.86,38.88
2017,3,2,8,0,253.0,81.0,3.0,7.0,136.0,93.98,65.44
2017,3,2,8,15,285.5,99.0,3.15,8.0,177.5,132.36,96.25
2017,3,2,8,30,318.0,117.0,3.3,9.0,219.0,174.51,131.96
2017,3,2,8,45,571.5,95.5,3.45,10.0,319.5,243.26,184.0
2017,3,2,9,0,825.0,74.0,3.6,11.0,420.0,341.41,263.44
2017,3,2,9,15,851.0,77.5,3.8,11.5,473.5,401.87,317.63
2017,3,2,9,30,877.0,81.0,4.0,12.0,527.0,463.66,371.56
2017,3,2,9,45,896.5,83.5,4.2,12.5,575.5,522.93,422.1
2017,3,2,10,0,916.0,86.0,4.4,13.0,624.0,581.15,470.44
2017,3,2,10,15,929.5,88.5,4.3,13.5,666.0,635.45,513.32
2017,3,2,10,30,943.0,91.0,4.2,14.0,708.0,688.49,553.76
2017,3,2,10,45,953.0,92.5,4.15,14.5,742.5,736.63,589.45
2017,3,2,11,0,963.0,94.0,4.1,15.0,777.0,782.67,620.85
2017,3,2,11,15,969.5,95.0,4.05,15.0,803.5,823.24,649.03
2017,3,2,11,30,976.0,96.0,4.0,15.0,830.0,860.99,674.98
2017,3,2,11,45,977.0,98.5,3.95,15.5,847.0,892.85,695.26
2017,3,2,12,0,978.0,101.0,3.9,16.0,864.0,921.26,712.99
2017,3,2,12,15,980.0,101.5,3.85,16.0,873.0,944.87,728.65
2017,3,2,12,30,982.0,102.0,3.8,16.0,882.0,964.83,741.83
2017,3,2,12,45,981.5,102.5,3.75,16.0,881.0,978.84,750.99
2017,3,2,13,0,981.0,103.0,3.7,16.0,880.0,988.97,757.63
2017,3,2,13,15,978.5,102.5,3.65,16.0,870.5,992.34,759.78
2017,3,2,13,30,976.0,102.0,3.6,16.0,861.0,991.76,759.43
2017,3,2,13,45,971.0,101.5,3.6,16.0,842.0,985.01,755.38
2017,3,2,14,0,966.0,101.0,3.6,16.0,823.0,974.42,748.89
2017,3,2,14,15,958.5,99.5,3.6,16.0,795.5,956.76,737.66
2017,3,2,14,30,951.0,98.0,3.6,16.0,768.0,935.51,724.06
2017,3,2,14,45,936.0,98.5,3.6,16.0,731.5,906.67,705.21
2017,3,2,15,0,921.0,99.0,3.6,16.0,695.0,874.9,684.3
2017,3,2,15,15,906.5,96.5,3.55,15.5,652.5,837.49,660.23
2017,3,2,15,30,892.0,94.0,3.5,15.0,610.0,802.32,637.58
2017,3,2,15,45,872.0,90.5,3.5,15.0,561.0,754.83,604.65
2017,3,2,16,0,852.0,87.0,3.5,15.0,512.0,705.76,570.13
2017,3,2,16,15,823.5,83.0,3.15,14.5,458.5,649.24,528.12
2017,3,2,16,30,795.0,79.0,2.8,14.0,405.0,592.49,483.91
2017,3,2,16,45,756.0,73.5,2.45,13.5,348.5,528.19,432.52
2017,3,2,17,0,717.0,68.0,2.1,13.0,292.0,467.98,382.66
2017,3,2,17,15,653.0,61.0,1.9,12.0,234.5,393.88,321.04
2017,3,2,17,30,589.0,54.0,1.7,11.0,177.0,324.86,261.2
2017,3,2,17,45,480.5,43.5,1.55,10.0,123.5,241.15,188.1
2017,3,2,18,0,372.0,33.0,1.4,9.0,70.0,168.73,121.23
2017,3,2,18,15,186.0,16.5,1.4,9.0,35.0,73.95,0.0
2017,3,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,227.0,17.0,1.95,6.5,43.0,12.69,0.86
2017,3,3,7,30,454.0,34.0,2.1,7.0,86.0,25.86,17.11
2017,3,3,7,45,546.0,43.5,2.25,8.0,141.0,52.45,26.95
2017,3,3,8,0,638.0,53.0,2.4,9.0,196.0,104.76,57.9
2017,3,3,8,15,695.5,59.5,2.6,10.0,254.0,161.75,102.4
2017,3,3,8,30,753.0,66.0,2.8,11.0,312.0,222.96,154.96
2017,3,3,8,45,786.0,71.5,3.0,12.0,368.0,282.57,208.68
2017,3,3,9,0,819.0,77.0,3.2,13.0,424.0,344.99,264.39
2017,3,3,9,15,844.5,80.5,3.5,13.5,477.0,405.04,317.84
2017,3,3,9,30,870.0,84.0,3.8,14.0,530.0,466.38,370.93
2017,3,3,9,45,882.5,89.0,4.15,15.0,576.5,523.73,418.76
2017,3,3,10,0,895.0,94.0,4.5,16.0,623.0,580.39,464.8
2017,3,3,10,15,908.0,96.5,4.5,16.0,664.0,633.77,507.78
2017,3,3,10,30,921.0,99.0,4.5,16.0,705.0,685.63,548.5
2017,3,3,10,45,923.5,104.0,4.55,16.5,737.5,731.37,582.7
2017,3,3,11,0,926.0,109.0,4.6,17.0,770.0,774.53,612.64
2017,3,3,11,15,535.0,242.0,4.6,17.0,627.5,650.43,514.31
2017,3,3,11,30,144.0,375.0,4.6,17.0,485.0,489.82,383.43
2017,3,3,11,45,201.5,380.0,4.65,17.5,536.5,547.74,428.44
2017,3,3,12,0,259.0,385.0,4.7,18.0,588.0,613.45,477.74
2017,3,3,12,15,590.5,257.0,4.65,18.0,726.0,779.31,608.87
2017,3,3,12,30,922.0,129.0,4.6,18.0,864.0,943.6,727.72
2017,3,3,12,45,918.0,130.5,4.6,18.5,862.0,954.86,732.97
2017,3,3,13,0,914.0,132.0,4.6,19.0,860.0,962.44,736.82
2017,3,3,13,15,910.0,131.5,4.55,19.0,849.5,964.22,737.85
2017,3,3,13,30,906.0,131.0,4.5,19.0,839.0,962.32,736.52
2017,3,3,13,45,895.5,132.0,4.5,19.0,818.5,958.04,734.14
2017,3,3,14,0,885.0,133.0,4.5,19.0,798.0,944.84,725.72
2017,3,3,14,15,690.5,198.5,4.4,18.5,706.5,838.97,652.44
2017,3,3,14,30,496.0,264.0,4.3,18.0,615.0,728.33,569.78
2017,3,3,14,45,465.0,262.0,4.25,18.0,579.0,691.87,543.63
2017,3,3,15,0,434.0,260.0,4.2,18.0,543.0,654.74,516.37
2017,3,3,15,15,600.0,187.5,4.1,17.5,552.0,701.62,557.68
2017,3,3,15,30,766.0,115.0,4.0,17.0,561.0,730.49,582.97
2017,3,3,15,45,427.0,167.5,3.9,17.0,413.0,512.59,413.96
2017,3,3,16,0,88.0,220.0,3.8,17.0,265.0,294.44,236.31
2017,3,3,16,15,147.5,196.5,3.45,16.5,262.0,313.61,254.47
2017,3,3,16,30,207.0,173.0,3.1,16.0,259.0,319.5,260.9
2017,3,3,16,45,181.5,154.0,2.8,15.5,221.5,275.97,225.66
2017,3,3,17,0,156.0,135.0,2.5,15.0,184.0,234.46,191.54
2017,3,3,17,15,283.5,104.5,2.3,14.0,172.5,259.98,212.5
2017,3,3,17,30,411.0,74.0,2.1,13.0,161.0,271.29,218.48
2017,3,3,17,45,312.0,57.5,1.95,12.5,112.0,194.47,151.64
2017,3,3,18,0,213.0,41.0,1.8,12.0,63.0,128.54,92.69
2017,3,3,18,15,106.5,20.5,1.85,12.0,31.5,58.03,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
