Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,12.5,2.3,10.0,12.5,12.06,1.57
2017,3,4,7,30,0.0,25.0,2.4,10.0,25.0,24.13,15.46
2017,3,4,7,45,0.0,44.0,2.55,10.5,44.0,42.2,30.44
2017,3,4,8,0,0.0,63.0,2.7,11.0,63.0,60.05,46.07
2017,3,4,8,15,0.0,84.0,2.75,11.0,84.0,79.91,63.24
2017,3,4,8,30,0.0,105.0,2.8,11.0,105.0,99.93,80.27
2017,3,4,8,45,0.0,88.5,2.85,11.0,88.5,85.21,67.56
2017,3,4,9,0,0.0,72.0,2.9,11.0,72.0,69.61,54.1
2017,3,4,9,15,0.0,83.5,3.0,11.0,83.5,80.76,63.38
2017,3,4,9,30,0.0,95.0,3.1,11.0,95.0,91.84,72.49
2017,3,4,9,45,0.0,126.5,3.25,11.5,126.5,122.16,97.43
2017,3,4,10,0,0.0,158.0,3.4,12.0,158.0,152.61,122.07
2017,3,4,10,15,0.0,162.0,3.5,12.0,162.0,156.69,125.06
2017,3,4,10,30,0.0,166.0,3.6,12.0,166.0,160.75,128.09
2017,3,4,10,45,0.5,164.0,3.75,12.5,165.0,159.31,126.45
2017,3,4,11,0,1.0,162.0,3.9,13.0,164.0,157.88,124.86
2017,3,4,11,15,0.5,146.0,4.0,13.0,147.0,142.04,111.8
2017,3,4,11,30,0.0,130.0,4.1,13.0,130.0,126.13,98.7
2017,3,4,11,45,0.0,100.0,4.25,13.0,100.0,96.91,74.71
2017,3,4,12,0,0.0,70.0,4.4,13.0,70.0,67.79,50.7
2017,3,4,12,15,0.0,71.0,4.4,13.0,71.0,68.76,51.49
2017,3,4,12,30,0.0,72.0,4.4,13.0,72.0,69.73,52.28
2017,3,4,12,45,0.0,95.5,4.45,13.5,95.5,92.57,70.93
2017,3,4,13,0,0.0,119.0,4.5,14.0,119.0,115.6,89.59
2017,3,4,13,15,0.0,130.5,4.45,14.0,130.5,126.94,98.83
2017,3,4,13,30,0.0,142.0,4.4,14.0,142.0,138.34,108.13
2017,3,4,13,45,0.0,142.0,4.4,14.0,142.0,138.4,108.25
2017,3,4,14,0,0.0,142.0,4.4,14.0,142.0,138.46,108.42
2017,3,4,14,15,0.0,131.5,4.3,14.0,131.5,128.08,100.1
2017,3,4,14,30,0.0,121.0,4.2,14.0,121.0,117.7,91.78
2017,3,4,14,45,0.0,111.5,4.15,14.0,111.5,108.3,84.26
2017,3,4,15,0,0.0,102.0,4.1,14.0,102.0,98.91,76.71
2017,3,4,15,15,0.0,92.5,3.95,13.5,92.5,89.53,69.28
2017,3,4,15,30,0.0,83.0,3.8,13.0,83.0,80.3,61.93
2017,3,4,15,45,0.0,64.0,3.7,13.0,64.0,61.88,46.68
2017,3,4,16,0,0.0,45.0,3.6,13.0,45.0,43.48,31.31
2017,3,4,16,15,0.0,46.0,3.55,13.0,46.0,44.44,32.25
2017,3,4,16,30,0.0,47.0,3.5,13.0,47.0,45.4,33.19
2017,3,4,16,45,0.0,40.5,3.45,13.0,40.5,39.11,27.92
2017,3,4,17,0,0.0,34.0,3.4,13.0,34.0,32.82,22.59
2017,3,4,17,15,0.0,27.0,3.35,12.5,27.0,26.05,16.81
2017,3,4,17,30,0.0,20.0,3.3,12.0,20.0,19.29,10.94
2017,3,4,17,45,0.0,13.5,3.25,12.0,13.5,13.01,5.39
2017,3,4,18,0,0.0,7.0,3.2,12.0,7.0,6.74,0.0
2017,3,4,18,15,0.0,3.5,3.25,12.0,3.5,3.37,0.0
2017,3,4,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,149.0,21.5,2.4,13.0,40.0,16.59,5.31
2017,3,5,7,30,298.0,43.0,2.5,13.0,80.0,32.94,22.93
2017,3,5,7,45,406.0,53.0,2.6,13.5,131.5,59.07,33.89
2017,3,5,8,0,514.0,63.0,2.7,14.0,183.0,105.51,62.17
2017,3,5,8,15,257.0,46.0,2.7,14.5,106.0,81.94,52.95
2017,3,5,8,30,0.0,29.0,2.7,15.0,29.0,27.99,18.25
2017,3,5,8,45,348.0,62.0,2.7,15.5,213.0,154.59,114.72
2017,3,5,9,0,696.0,95.0,2.7,16.0,397.0,324.57,248.19
2017,3,5,9,15,348.0,108.0,2.7,16.5,259.0,240.07,188.58
2017,3,5,9,30,0.0,121.0,2.7,17.0,121.0,116.73,90.98
2017,3,5,9,45,0.0,137.0,2.75,17.5,137.0,132.23,103.28
2017,3,5,10,0,0.0,153.0,2.8,18.0,153.0,147.8,115.3
2017,3,5,10,15,3.5,179.0,2.9,18.5,182.0,175.17,136.69
2017,3,5,10,30,7.0,205.0,3.0,19.0,211.0,203.01,158.18
2017,3,5,10,45,16.5,244.0,3.1,19.5,256.5,248.05,192.98
2017,3,5,11,0,26.0,283.0,3.2,20.0,302.0,294.13,228.04
2017,3,5,11,15,15.0,232.0,3.3,20.0,243.5,237.13,183.47
2017,3,5,11,30,4.0,181.0,3.4,20.0,185.0,179.15,137.85
2017,3,5,11,45,5.5,191.5,3.55,20.5,196.5,190.96,146.88
2017,3,5,12,0,7.0,202.0,3.7,21.0,208.0,202.88,155.84
2017,3,5,12,15,10.0,229.5,3.75,21.0,238.0,233.05,179.25
2017,3,5,12,30,13.0,257.0,3.8,21.0,268.0,263.55,202.74
2017,3,5,12,45,9.5,224.0,3.85,21.5,232.5,227.92,174.79
2017,3,5,13,0,6.0,191.0,3.9,22.0,197.0,192.17,146.79
2017,3,5,13,15,6.0,190.5,3.9,22.0,196.0,191.86,146.66
2017,3,5,13,30,6.0,190.0,3.9,22.0,195.0,191.53,146.49
2017,3,5,13,45,69.5,283.5,3.95,22.0,336.5,351.73,272.03
2017,3,5,14,0,133.0,377.0,4.0,22.0,478.0,518.81,397.85
2017,3,5,14,15,471.5,258.0,3.95,22.0,598.0,708.51,546.63
2017,3,5,14,30,810.0,139.0,3.9,22.0,718.0,869.91,665.39
2017,3,5,14,45,779.5,144.5,3.85,22.0,680.5,838.94,643.44
2017,3,5,15,0,749.0,150.0,3.8,22.0,643.0,803.08,619.35
2017,3,5,15,15,731.0,146.0,3.7,22.0,602.5,765.34,593.6
2017,3,5,15,30,713.0,142.0,3.6,22.0,562.0,725.83,566.45
2017,3,5,15,45,358.5,154.0,3.5,22.0,365.5,448.21,355.76
2017,3,5,16,0,4.0,166.0,3.4,22.0,169.0,168.26,130.31
2017,3,5,16,15,86.0,172.5,3.05,21.5,209.5,237.7,188.83
2017,3,5,16,30,168.0,179.0,2.7,21.0,250.0,302.51,241.78
2017,3,5,16,45,148.5,157.5,2.4,20.5,214.0,261.18,208.94
2017,3,5,17,0,129.0,136.0,2.1,20.0,178.0,221.31,176.97
2017,3,5,17,15,244.5,107.5,1.95,19.5,167.5,245.38,196.29
2017,3,5,17,30,360.0,79.0,1.8,19.0,157.0,256.34,202.1
2017,3,5,17,45,262.0,61.5,1.7,18.5,109.5,181.15,138.56
2017,3,5,18,0,164.0,44.0,1.6,18.0,62.0,111.91,79.56
2017,3,5,18,15,82.0,22.0,1.7,17.5,31.0,50.85,5.09
2017,3,5,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,7,15,150.5,22.5,4.55,17.5,42.0,17.33,6.46
2017,3,6,7,30,301.0,45.0,4.8,18.0,84.0,34.44,23.76
2017,3,6,7,45,410.0,55.0,5.05,18.5,136.0,62.39,35.28
2017,3,6,8,0,519.0,65.0,5.3,19.0,188.0,109.53,63.98
2017,3,6,8,15,259.5,45.0,5.7,19.5,106.5,81.49,51.51
2017,3,6,8,30,0.0,25.0,6.1,20.0,25.0,24.12,14.56
2017,3,6,8,45,373.0,53.5,6.5,20.5,216.5,154.87,112.61
2017,3,6,9,0,746.0,82.0,6.9,21.0,408.0,332.99,252.26
2017,3,6,9,15,373.0,120.0,7.05,21.5,283.0,262.46,204.44
2017,3,6,9,30,0.0,158.0,7.2,22.0,158.0,151.97,117.89
2017,3,6,9,45,150.5,212.5,7.35,22.5,304.0,280.66,220.69
2017,3,6,10,0,301.0,267.0,7.5,23.0,450.0,425.83,334.65
2017,3,6,10,15,256.5,294.5,7.5,23.5,457.0,442.23,345.99
2017,3,6,10,30,212.0,322.0,7.5,24.0,464.0,452.14,352.01
2017,3,6,10,45,553.5,210.0,7.5,24.5,606.0,592.25,464.98
2017,3,6,11,0,895.0,98.0,7.5,25.0,748.0,750.01,586.57
2017,3,6,11,15,521.5,241.5,7.45,25.0,623.5,644.63,501.86
2017,3,6,11,30,148.0,385.0,7.4,25.0,499.0,504.01,386.49
2017,3,6,11,45,283.0,365.0,7.35,25.5,588.5,605.59,465.14
2017,3,6,12,0,418.0,345.0,7.3,26.0,678.0,708.66,542.85
2017,3,6,12,15,449.0,335.5,7.2,26.0,696.5,742.15,567.39
2017,3,6,12,30,480.0,326.0,7.1,26.0,715.0,770.31,588.29
2017,3,6,12,45,686.5,222.0,7.05,26.0,777.5,858.96,658.28
2017,3,6,13,0,893.0,118.0,7.0,26.0,840.0,936.71,713.09
2017,3,6,13,15,890.0,117.5,6.85,26.0,830.0,939.01,713.95
2017,3,6,13,30,887.0,117.0,6.7,26.0,820.0,937.71,712.73
2017,3,6,13,45,769.5,177.5,6.6,26.0,777.5,903.13,688.45
2017,3,6,14,0,652.0,238.0,6.5,26.0,735.0,857.13,655.17
2017,3,6,14,15,750.0,178.0,6.35,26.0,731.0,875.28,669.5
2017,3,6,14,30,848.0,118.0,6.2,26.0,727.0,882.31,674.73
2017,3,6,14,45,834.5,116.5,6.1,26.0,692.5,854.08,655.34
2017,3,6,15,0,821.0,115.0,6.0,26.0,658.0,823.16,634.21
2017,3,6,15,15,595.0,180.5,5.85,25.5,561.5,694.33,541.04
2017,3,6,15,30,369.0,246.0,5.7,25.0,465.0,561.43,438.73
2017,3,6,15,45,353.5,227.5,5.55,25.0,423.5,518.36,407.16
2017,3,6,16,0,338.0,209.0,5.4,25.0,382.0,475.12,374.77
2017,3,6,16,15,227.5,195.0,5.05,24.5,306.5,373.48,295.5
2017,3,6,16,30,117.0,181.0,4.7,24.0,231.0,272.96,215.78
2017,3,6,16,45,105.0,157.5,4.4,24.0,197.5,235.91,186.59
2017,3,6,17,0,93.0,134.0,4.1,24.0,164.0,199.63,157.46
2017,3,6,17,15,78.0,109.5,3.85,23.5,131.5,155.87,122.06
2017,3,6,17,30,63.0,85.0,3.6,23.0,99.0,119.45,91.9
2017,3,6,17,45,37.0,61.5,3.35,22.5,69.0,81.29,60.0
2017,3,6,18,0,11.0,38.0,3.1,22.0,39.0,45.18,29.75
2017,3,6,18,15,5.5,19.0,3.25,21.5,19.5,20.27,0.72
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.5,1.9,17.5,3.5,0.0,0.0
2017,3,7,7,0,0.0,7.0,2.1,18.0,7.0,6.88,0.0
2017,3,7,7,15,51.5,31.0,2.25,18.0,38.0,26.89,14.13
2017,3,7,7,30,103.0,55.0,2.4,18.0,69.0,46.16,33.88
2017,3,7,7,45,166.0,78.0,2.6,18.5,112.5,73.15,50.47
2017,3,7,8,0,229.0,101.0,2.8,19.0,156.0,112.71,78.54
2017,3,7,8,15,306.0,109.5,3.1,19.0,203.0,149.86,106.04
2017,3,7,8,30,383.0,118.0,3.4,19.0,250.0,194.26,141.43
2017,3,7,8,45,314.5,151.5,3.7,19.5,271.5,230.69,175.33
2017,3,7,9,0,246.0,185.0,4.0,20.0,293.0,257.97,200.2
2017,3,7,9,15,126.0,180.5,4.2,20.0,236.5,222.15,174.2
2017,3,7,9,30,6.0,176.0,4.4,20.0,180.0,171.76,134.36
2017,3,7,9,45,8.0,192.0,4.65,20.0,197.0,188.83,147.75
2017,3,7,10,0,10.0,208.0,4.9,20.0,214.0,206.14,161.19
2017,3,7,10,15,11.5,221.5,5.0,20.0,229.0,220.98,172.58
2017,3,7,10,30,13.0,235.0,5.1,20.0,244.0,235.97,184.06
2017,3,7,10,45,122.5,296.0,5.2,20.5,385.5,376.59,295.19
2017,3,7,11,0,232.0,357.0,5.3,21.0,527.0,522.98,407.2
2017,3,7,11,15,233.5,369.5,5.25,21.0,545.5,546.96,424.31
2017,3,7,11,30,235.0,382.0,5.2,21.0,564.0,570.39,441.26
2017,3,7,11,45,353.5,352.0,5.2,21.0,632.0,651.12,503.98
2017,3,7,12,0,472.0,322.0,5.2,21.0,700.0,737.09,569.37
2017,3,7,12,15,517.5,312.0,5.15,21.0,730.0,779.12,600.21
2017,3,7,12,30,563.0,302.0,5.1,21.0,760.0,820.61,630.63
2017,3,7,12,45,365.5,357.5,5.05,21.0,655.0,704.15,541.28
2017,3,7,13,0,168.0,413.0,5.0,21.0,550.0,581.58,445.92
2017,3,7,13,15,149.5,406.5,4.95,21.0,527.0,560.86,430.69
2017,3,7,13,30,131.0,400.0,4.9,21.0,504.0,539.31,414.43
2017,3,7,13,45,93.5,374.0,4.9,21.0,447.5,470.24,362.5
2017,3,7,14,0,56.0,348.0,4.9,21.0,391.0,409.25,315.98
2017,3,7,14,15,57.5,337.0,4.85,21.0,379.5,399.63,309.32
2017,3,7,14,30,59.0,326.0,4.8,21.0,368.0,389.74,302.33
2017,3,7,14,45,91.0,321.5,4.8,21.0,383.5,412.98,321.74
2017,3,7,15,0,123.0,317.0,4.8,21.0,399.0,443.65,346.55
2017,3,7,15,15,138.5,297.5,4.7,20.5,384.5,433.23,340.37
2017,3,7,15,30,154.0,278.0,4.6,20.0,370.0,421.39,333.15
2017,3,7,15,45,133.0,254.0,4.55,20.0,329.0,375.56,298.02
2017,3,7,16,0,112.0,230.0,4.5,20.0,288.0,322.74,257.15
2017,3,7,16,15,226.5,196.0,4.2,19.5,297.5,366.34,295.15
2017,3,7,16,30,341.0,162.0,3.9,19.0,307.0,399.18,323.53
2017,3,7,16,45,302.5,148.0,3.65,18.5,263.5,346.86,281.65
2017,3,7,17,0,264.0,134.0,3.4,18.0,220.0,297.54,241.57
2017,3,7,17,15,314.5,107.5,3.1,17.0,191.0,279.64,226.75
2017,3,7,17,30,365.0,81.0,2.8,16.0,162.0,261.67,209.68
2017,3,7,17,45,277.5,62.5,2.55,15.5,114.0,188.62,146.79
2017,3,7,18,0,190.0,44.0,2.3,15.0,66.0,125.08,91.27
2017,3,7,18,15,95.0,22.0,2.35,14.5,33.0,54.61,15.36
2017,3,7,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,6,45,20.0,6.0,2.25,10.5,6.5,0.0,0.0
2017,3,8,7,0,40.0,12.0,2.5,11.0,13.0,11.8,0.0
2017,3,8,7,15,164.5,30.5,2.5,11.5,51.0,23.77,12.95
2017,3,8,7,30,289.0,49.0,2.5,12.0,89.0,37.42,27.22
2017,3,8,7,45,379.5,62.0,2.5,12.5,140.0,69.19,41.83
2017,3,8,8,0,470.0,75.0,2.5,13.0,191.0,116.92,73.51
2017,3,8,8,15,247.0,103.0,2.45,13.5,165.5,135.17,98.54
2017,3,8,8,30,24.0,131.0,2.4,14.0,140.0,129.27,102.88
2017,3,8,8,45,12.0,118.5,2.4,14.5,123.0,116.8,92.6
2017,3,8,9,0,0.0,106.0,2.4,15.0,106.0,102.05,80.2
2017,3,8,9,15,14.5,157.5,2.35,15.5,165.5,156.85,124.7
2017,3,8,9,30,29.0,209.0,2.3,16.0,225.0,213.12,169.39
2017,3,8,9,45,39.5,235.5,2.3,16.5,259.0,246.27,194.96
2017,3,8,10,0,50.0,262.0,2.3,17.0,293.0,280.68,221.24
2017,3,8,10,15,51.0,279.0,2.3,17.0,312.5,301.36,236.85
2017,3,8,10,30,52.0,296.0,2.3,17.0,332.0,322.12,252.44
2017,3,8,10,45,142.5,327.0,2.35,17.5,431.0,421.11,329.01
2017,3,8,11,0,233.0,358.0,2.4,18.0,530.0,525.33,407.15
2017,3,8,11,15,239.0,366.0,2.4,18.5,547.5,548.31,422.5
2017,3,8,11,30,245.0,374.0,2.4,19.0,565.0,570.92,437.91
2017,3,8,11,45,510.5,279.0,2.45,19.5,687.0,712.63,545.97
2017,3,8,12,0,776.0,184.0,2.5,20.0,809.0,858.61,650.58
2017,3,8,12,15,778.5,185.0,2.55,20.5,817.0,879.98,662.66
2017,3,8,12,30,781.0,186.0,2.6,21.0,825.0,898.42,673.9
2017,3,8,12,45,779.5,186.5,2.7,21.5,823.5,909.7,680.8
2017,3,8,13,0,778.0,187.0,2.8,22.0,822.0,917.77,685.71
2017,3,8,13,15,602.0,264.5,2.8,22.0,752.5,842.68,632.64
2017,3,8,13,30,426.0,342.0,2.8,22.0,683.0,763.24,573.42
2017,3,8,13,45,245.5,349.5,2.85,22.5,545.0,600.05,454.33
2017,3,8,14,0,65.0,357.0,2.9,23.0,407.0,427.09,323.73
2017,3,8,14,15,37.5,291.5,2.85,23.0,320.5,332.61,253.91
2017,3,8,14,30,10.0,226.0,2.8,23.0,234.0,232.26,177.44
2017,3,8,14,45,13.0,231.5,2.8,23.0,241.0,240.83,184.71
2017,3,8,15,0,16.0,237.0,2.8,23.0,248.0,249.45,191.79
2017,3,8,15,15,16.5,227.5,2.8,23.0,238.0,240.36,185.23
2017,3,8,15,30,17.0,218.0,2.8,23.0,228.0,231.26,178.71
2017,3,8,15,45,8.5,185.0,2.8,23.0,190.0,190.58,147.21
2017,3,8,16,0,0.0,152.0,2.8,23.0,152.0,150.49,115.82
2017,3,8,16,15,9.5,155.5,2.6,22.5,160.0,161.53,125.56
2017,3,8,16,30,19.0,159.0,2.4,22.0,168.0,172.38,135.03
2017,3,8,16,45,13.5,138.5,2.2,21.5,144.5,147.81,115.72
2017,3,8,17,0,8.0,118.0,2.0,21.0,121.0,123.7,96.52
2017,3,8,17,15,187.0,99.5,1.85,20.5,142.0,208.25,166.19
2017,3,8,17,30,366.0,81.0,1.7,20.0,163.0,262.52,206.72
2017,3,8,17,45,274.5,63.5,1.55,19.5,115.0,188.89,144.52
2017,3,8,18,0,183.0,46.0,1.4,19.0,67.0,120.32,86.43
2017,3,8,18,15,91.5,23.0,1.45,18.5,33.5,55.25,18.73
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.8,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,3.1,17.0,5.0,4.91,0.0
2017,3,9,7,15,0.0,19.5,3.25,17.0,19.5,18.82,9.19
2017,3,9,7,30,0.0,34.0,3.4,17.0,34.0,32.83,22.74
2017,3,9,7,45,0.0,52.0,3.55,17.5,52.0,49.64,35.93
2017,3,9,8,0,0.0,70.0,3.7,18.0,70.0,66.67,50.39
2017,3,9,8,15,0.0,89.0,3.8,18.5,89.0,84.74,65.43
2017,3,9,8,30,0.0,108.0,3.9,19.0,108.0,102.93,80.24
2017,3,9,8,45,0.0,111.0,4.05,20.0,111.0,106.38,82.51
2017,3,9,9,0,0.0,114.0,4.2,21.0,114.0,109.62,84.55
2017,3,9,9,15,0.5,138.5,4.25,21.0,139.0,133.31,103.41
2017,3,9,9,30,1.0,163.0,4.3,21.0,164.0,157.2,122.2
2017,3,9,9,45,37.0,220.0,4.35,21.5,243.5,230.45,179.83
2017,3,9,10,0,73.0,277.0,4.4,22.0,323.0,308.04,239.74
2017,3,9,10,15,45.5,262.0,4.4,22.0,291.5,281.74,218.55
2017,3,9,10,30,18.0,247.0,4.4,22.0,260.0,250.91,193.84
2017,3,9,10,45,36.0,288.5,4.45,22.5,315.0,307.21,236.9
2017,3,9,11,0,54.0,330.0,4.5,23.0,370.0,363.97,279.46
2017,3,9,11,15,119.0,361.0,4.45,23.0,453.0,451.74,346.37
2017,3,9,11,30,184.0,392.0,4.4,23.0,536.0,540.83,412.91
2017,3,9,11,45,200.5,399.5,4.4,23.5,559.5,569.62,432.89
2017,3,9,12,0,217.0,407.0,4.4,24.0,583.0,598.61,453.09
2017,3,9,12,15,218.0,411.5,4.35,24.0,589.5,610.96,461.63
2017,3,9,12,30,219.0,416.0,4.3,24.0,596.0,622.53,469.71
2017,3,9,12,45,233.0,413.0,4.25,24.0,605.0,637.18,480.53
2017,3,9,13,0,247.0,410.0,4.2,24.0,614.0,651.13,490.87
2017,3,9,13,15,148.5,385.5,4.1,24.0,507.5,538.1,406.98
2017,3,9,13,30,50.0,361.0,4.0,24.0,401.0,415.21,314.33
2017,3,9,13,45,117.0,374.0,3.9,24.0,465.5,500.48,379.85
2017,3,9,14,0,184.0,387.0,3.8,24.0,530.0,576.56,436.87
2017,3,9,14,15,211.5,370.0,3.7,23.5,529.0,582.73,443.14
2017,3,9,14,30,239.0,353.0,3.6,23.0,528.0,587.2,448.58
2017,3,9,14,45,297.5,323.0,3.5,23.0,530.0,611.2,468.24
2017,3,9,15,0,356.0,293.0,3.4,23.0,532.0,622.3,478.55
2017,3,9,15,15,459.0,241.0,3.2,22.5,529.5,649.63,502.46
2017,3,9,15,30,562.0,189.0,3.0,22.0,527.0,660.81,514.49
2017,3,9,15,45,563.0,172.0,2.85,22.0,488.0,624.68,488.62
2017,3,9,16,0,564.0,155.0,2.7,22.0,449.0,586.44,461.11
2017,3,9,16,15,381.0,169.0,2.55,21.5,359.0,456.57,361.79
2017,3,9,16,30,198.0,183.0,2.4,21.0,269.0,326.44,259.77
2017,3,9,16,45,184.0,160.0,2.25,21.0,231.5,285.02,227.63
2017,3,9,17,0,170.0,137.0,2.1,21.0,194.0,244.38,195.08
2017,3,9,17,15,150.0,113.0,2.15,20.5,156.5,200.52,159.58
2017,3,9,17,30,130.0,89.0,2.2,20.0,119.0,158.24,124.37
2017,3,9,17,45,96.5,66.0,2.25,20.0,84.5,113.73,86.5
2017,3,9,18,0,63.0,43.0,2.3,20.0,50.0,72.28,50.95
2017,3,9,18,15,31.5,21.5,2.35,19.5,25.0,33.93,11.48
2017,3,9,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.5,0.95,16.5,7.5,0.0,0.0
2017,3,10,7,0,0.0,15.0,1.0,17.0,15.0,14.74,0.0
2017,3,10,7,15,118.5,34.0,1.0,17.5,51.5,28.09,16.94
2017,3,10,7,30,237.0,53.0,1.0,18.0,88.0,40.36,29.22
2017,3,10,7,45,308.0,69.5,1.05,18.5,135.5,74.18,46.37
2017,3,10,8,0,379.0,86.0,1.1,19.0,183.0,118.3,76.51
2017,3,10,8,15,435.0,96.0,0.85,19.5,232.5,162.45,110.49
2017,3,10,8,30,491.0,106.0,0.6,20.0,282.0,212.93,151.21
2017,3,10,8,45,601.5,101.0,0.4,20.5,351.0,272.17,197.68
2017,3,10,9,0,712.0,96.0,0.2,21.0,420.0,342.7,252.51
2017,3,10,9,15,739.0,100.5,0.35,21.5,471.0,399.33,298.69
2017,3,10,9,30,766.0,105.0,0.5,22.0,522.0,458.81,345.81
2017,3,10,9,45,681.0,145.5,0.65,22.5,539.5,494.32,373.76
2017,3,10,10,0,596.0,186.0,0.8,23.0,557.0,521.1,393.9
2017,3,10,10,15,605.0,195.5,0.9,23.0,593.0,566.0,427.36
2017,3,10,10,30,614.0,205.0,1.0,23.0,629.0,610.19,459.47
2017,3,10,10,45,742.0,159.5,1.15,23.5,695.0,682.34,512.39
2017,3,10,11,0,870.0,114.0,1.3,24.0,761.0,759.11,565.51
2017,3,10,11,15,877.0,115.5,1.4,24.0,786.0,797.35,590.63
2017,3,10,11,30,884.0,117.0,1.5,24.0,811.0,833.09,614.42
2017,3,10,11,45,884.5,120.0,1.6,24.5,826.5,862.26,632.62
2017,3,10,12,0,885.0,123.0,1.7,25.0,842.0,888.26,648.76
2017,3,10,12,15,750.5,205.0,1.75,25.0,818.5,880.6,643.72
2017,3,10,12,30,616.0,287.0,1.8,25.0,795.0,857.3,626.02
2017,3,10,12,45,751.5,205.0,1.9,25.0,824.5,908.0,663.36
2017,3,10,13,0,887.0,123.0,2.0,25.0,854.0,946.4,688.96
2017,3,10,13,15,667.5,229.0,2.05,25.0,775.5,869.9,639.22
2017,3,10,13,30,448.0,335.0,2.1,25.0,697.0,778.37,572.8
2017,3,10,13,45,354.0,357.5,2.2,25.0,640.0,709.27,525.27
2017,3,10,14,0,260.0,380.0,2.3,25.0,583.0,647.27,481.12
2017,3,10,14,15,316.5,352.0,2.35,24.5,590.5,666.98,499.01
2017,3,10,14,30,373.0,324.0,2.4,24.0,598.0,683.58,514.21
2017,3,10,14,45,527.0,252.5,2.5,24.0,619.0,742.55,561.12
2017,3,10,15,0,681.0,181.0,2.6,24.0,640.0,787.7,597.54
2017,3,10,15,15,652.0,175.5,2.6,23.5,593.5,740.62,566.27
2017,3,10,15,30,623.0,170.0,2.6,23.0,547.0,692.65,534.23
2017,3,10,15,45,559.0,174.0,2.65,23.0,492.5,624.9,485.74
2017,3,10,16,0,495.0,178.0,2.7,23.0,438.0,563.52,440.84
2017,3,10,16,15,435.5,169.0,2.5,22.5,380.5,494.06,389.35
2017,3,10,16,30,376.0,160.0,2.3,22.0,323.0,428.16,339.45
2017,3,10,16,45,347.5,143.5,2.15,22.0,278.5,369.08,293.81
2017,3,10,17,0,319.0,127.0,2.0,22.0,234.0,319.61,254.41
2017,3,10,17,15,283.0,107.5,1.95,21.5,189.5,265.03,210.48
2017,3,10,17,30,247.0,88.0,1.9,21.0,145.0,213.61,167.79
2017,3,10,17,45,196.0,66.5,1.9,20.5,104.0,157.37,120.35
2017,3,10,18,0,145.0,45.0,1.9,20.0,63.0,106.29,76.45
2017,3,10,18,15,72.5,22.5,2.0,19.5,31.5,49.76,21.08
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,4.5,0.75,15.5,4.5,0.0,0.0
2017,3,11,7,0,0.0,9.0,0.9,16.0,9.0,8.68,0.0
2017,3,11,7,15,0.0,28.0,1.15,16.0,28.0,26.7,16.28
2017,3,11,7,30,0.0,47.0,1.4,16.0,47.0,44.02,32.71
2017,3,11,7,45,5.0,70.0,1.7,16.5,71.5,65.63,49.37
2017,3,11,8,0,10.0,93.0,2.0,17.0,96.0,88.26,68.21
2017,3,11,8,15,17.5,115.0,2.15,17.0,121.0,111.31,87.12
2017,3,11,8,30,25.0,137.0,2.3,17.0,146.0,133.96,105.52
2017,3,11,8,45,84.5,169.0,2.5,17.5,206.5,183.68,144.34
2017,3,11,9,0,144.0,201.0,2.7,18.0,267.0,239.95,188.59
2017,3,11,9,15,74.0,187.0,2.85,18.0,221.0,208.64,164.58
2017,3,11,9,30,4.0,173.0,3.0,18.0,175.0,168.1,132.03
2017,3,11,9,45,2.0,130.0,3.2,18.5,131.0,126.58,98.1
2017,3,11,10,0,0.0,87.0,3.4,19.0,87.0,84.19,63.39
2017,3,11,10,15,1.0,129.0,3.45,19.0,130.0,125.43,96.58
2017,3,11,10,30,2.0,171.0,3.5,19.0,173.0,166.87,129.41
2017,3,11,10,45,3.5,181.0,3.55,19.5,184.5,177.89,137.61
2017,3,11,11,0,5.0,191.0,3.6,20.0,196.0,189.06,145.93
2017,3,11,11,15,10.0,228.5,3.55,20.0,237.0,229.98,177.8
2017,3,11,11,30,15.0,266.0,3.5,20.0,278.0,271.51,209.72
2017,3,11,11,45,22.5,299.5,3.5,20.5,318.0,311.74,240.01
2017,3,11,12,0,30.0,333.0,3.5,21.0,358.0,358.06,274.46
2017,3,11,12,15,39.5,353.0,3.45,21.0,386.0,388.71,297.41
2017,3,11,12,30,49.0,373.0,3.4,21.0,414.0,419.86,320.64
2017,3,11,12,45,29.5,300.5,3.4,21.0,325.5,329.07,252.17
2017,3,11,13,0,10.0,228.0,3.4,21.0,237.0,232.71,178.34
2017,3,11,13,15,12.5,250.0,3.35,20.5,261.0,257.39,198.05
2017,3,11,13,30,15.0,272.0,3.3,20.0,285.0,282.3,217.65
2017,3,11,13,45,10.5,230.0,3.25,20.0,239.0,235.98,181.95
2017,3,11,14,0,6.0,188.0,3.2,20.0,193.0,189.77,146.11
2017,3,11,14,15,3.0,167.5,3.15,19.5,170.0,166.61,128.31
2017,3,11,14,30,0.0,147.0,3.1,19.0,147.0,143.52,110.33
2017,3,11,14,45,0.0,116.0,3.1,19.0,116.0,112.74,85.97
2017,3,11,15,0,0.0,85.0,3.1,19.0,85.0,82.28,61.6
2017,3,11,15,15,0.0,105.0,3.05,18.5,105.0,101.89,77.83
2017,3,11,15,30,0.0,125.0,3.0,18.0,125.0,121.96,94.46
2017,3,11,15,45,0.0,138.0,3.0,18.0,138.0,135.38,105.6
2017,3,11,16,0,0.0,151.0,3.0,18.0,151.0,149.27,117.17
2017,3,11,16,15,0.0,92.0,2.9,17.5,92.0,89.28,68.67
2017,3,11,16,30,0.0,33.0,2.8,17.0,33.0,31.86,21.2
2017,3,11,16,45,0.0,28.5,2.7,17.0,28.5,27.51,17.64
2017,3,11,17,0,0.0,24.0,2.6,17.0,24.0,23.16,14.01
2017,3,11,17,15,0.0,19.0,2.45,16.5,19.0,18.33,9.95
2017,3,11,17,30,0.0,14.0,2.3,16.0,14.0,13.5,5.83
2017,3,11,17,45,0.0,10.0,2.15,16.0,10.0,9.64,2.46
2017,3,11,18,0,0.0,6.0,2.0,16.0,6.0,5.78,0.0
2017,3,11,18,15,0.0,3.0,1.95,16.0,3.0,2.89,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,3,12,6,45,23.5,8.5,4.65,7.0,9.5,8.36,0.0
2017,3,12,7,0,47.0,17.0,4.6,7.0,19.0,14.42,0.0
2017,3,12,7,15,146.0,39.5,4.55,7.0,59.5,32.38,22.07
2017,3,12,7,30,245.0,62.0,4.5,7.0,100.0,47.99,37.55
2017,3,12,7,45,334.0,77.5,4.45,7.5,152.5,84.92,56.22
2017,3,12,8,0,423.0,93.0,4.4,8.0,205.0,132.59,90.31
2017,3,12,8,15,211.5,63.5,4.4,8.0,119.5,95.14,68.17
2017,3,12,8,30,0.0,34.0,4.4,8.0,34.0,32.82,23.03
2017,3,12,8,45,0.0,41.5,4.4,8.0,41.5,40.08,29.27
2017,3,12,9,0,0.0,49.0,4.4,8.0,49.0,47.34,35.43
2017,3,12,9,15,0.0,55.0,4.35,8.0,55.0,53.16,40.29
2017,3,12,9,30,0.0,61.0,4.3,8.0,61.0,58.98,45.13
2017,3,12,9,45,2.0,123.5,4.3,8.5,125.0,120.35,96.88
2017,3,12,10,0,4.0,186.0,4.3,9.0,189.0,181.77,147.49
2017,3,12,10,15,2.0,164.0,4.25,9.0,165.5,159.82,128.87
2017,3,12,10,30,0.0,142.0,4.2,9.0,142.0,137.48,110.05
2017,3,12,10,45,1.5,155.5,4.2,9.5,156.5,151.73,121.47
2017,3,12,11,0,3.0,169.0,4.2,10.0,171.0,166.16,132.92
2017,3,12,11,15,1.5,152.5,4.15,10.0,153.5,149.15,118.71
2017,3,12,11,30,0.0,136.0,4.1,10.0,136.0,131.98,104.42
2017,3,12,11,45,0.5,143.5,4.05,10.5,144.0,139.79,110.57
2017,3,12,12,0,1.0,151.0,4.0,11.0,152.0,147.65,116.71
2017,3,12,12,15,0.5,147.5,3.9,11.0,148.0,143.88,113.53
2017,3,12,12,30,0.0,144.0,3.8,11.0,144.0,140.07,110.37
2017,3,12,12,45,1.5,153.5,3.75,11.5,155.0,150.85,119.0
2017,3,12,13,0,3.0,163.0,3.7,12.0,166.0,161.7,127.64
2017,3,12,13,15,5.5,184.5,3.55,12.0,189.5,185.44,146.94
2017,3,12,13,30,8.0,206.0,3.4,12.0,213.0,209.35,166.27
2017,3,12,13,45,14.0,247.5,3.3,12.5,259.5,256.89,204.09
2017,3,12,14,0,20.0,289.0,3.2,13.0,306.0,305.05,241.83
2017,3,12,14,15,29.5,301.0,3.0,13.0,324.0,335.35,265.84
2017,3,12,14,30,39.0,313.0,2.8,13.0,342.0,357.56,283.51
2017,3,12,14,45,31.5,287.5,2.65,13.0,310.0,324.03,257.41
2017,3,12,15,0,24.0,262.0,2.5,13.0,278.0,282.1,224.75
2017,3,12,15,15,12.0,205.0,2.3,13.0,213.0,213.07,169.91
2017,3,12,15,30,0.0,148.0,2.1,13.0,148.0,145.2,115.03
2017,3,12,15,45,28.5,186.5,1.9,13.0,201.5,213.37,171.9
2017,3,12,16,0,57.0,225.0,1.7,13.0,255.0,277.27,224.0
2017,3,12,16,15,29.5,185.5,1.55,12.5,201.0,213.81,172.86
2017,3,12,16,30,2.0,146.0,1.4,12.0,147.0,147.15,118.45
2017,3,12,16,45,1.0,126.5,1.25,12.0,127.0,126.95,102.14
2017,3,12,17,0,0.0,107.0,1.1,12.0,107.0,106.82,85.52
2017,3,12,17,15,0.0,86.5,1.0,11.5,86.5,86.14,68.31
2017,3,12,17,30,0.0,66.0,0.9,11.0,66.0,65.37,50.61
2017,3,12,17,45,0.0,47.0,0.8,11.0,47.0,46.11,33.79
2017,3,12,18,0,0.0,28.0,0.7,11.0,28.0,27.04,16.99
2017,3,12,18,15,0.0,14.0,0.75,10.5,14.0,13.51,3.25
2017,3,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,6,45,17.0,8.5,1.85,8.5,9.0,8.36,0.0
2017,3,13,7,0,34.0,17.0,2.0,9.0,18.0,15.36,0.0
2017,3,13,7,15,113.5,42.5,2.15,9.0,58.5,34.68,24.15
2017,3,13,7,30,193.0,68.0,2.3,9.0,99.0,55.42,43.98
2017,3,13,7,45,96.5,49.0,2.5,9.5,64.5,49.0,33.25
2017,3,13,8,0,0.0,30.0,2.7,10.0,30.0,28.95,19.53
2017,3,13,8,15,0.0,38.5,2.85,10.0,38.5,37.17,26.68
2017,3,13,8,30,0.0,47.0,3.0,10.0,47.0,45.4,33.72
2017,3,13,8,45,0.0,67.0,3.2,10.5,67.0,64.76,50.13
2017,3,13,9,0,0.0,87.0,3.4,11.0,87.0,84.08,66.23
2017,3,13,9,15,29.0,162.5,3.6,11.5,178.5,167.48,135.41
2017,3,13,9,30,58.0,238.0,3.8,12.0,270.0,254.41,205.87
2017,3,13,9,45,86.5,268.0,4.0,12.5,320.5,302.19,243.72
2017,3,13,10,0,115.0,298.0,4.2,13.0,371.0,353.0,283.77
2017,3,13,10,15,111.0,316.5,4.4,13.0,390.5,375.35,301.12
2017,3,13,10,30,107.0,335.0,4.6,13.0,410.0,397.17,318.0
2017,3,13,10,45,107.5,352.0,4.85,13.5,430.5,420.22,335.29
2017,3,13,11,0,108.0,369.0,5.1,14.0,451.0,443.14,352.34
2017,3,13,11,15,176.0,382.0,5.2,14.5,520.5,518.16,411.04
2017,3,13,11,30,244.0,395.0,5.3,15.0,590.0,594.34,469.62
2017,3,13,11,45,556.0,272.0,5.4,16.0,727.5,751.17,594.48
2017,3,13,12,0,868.0,149.0,5.5,17.0,865.0,911.58,712.8
2017,3,13,12,15,871.5,149.5,5.5,17.0,873.5,934.49,728.03
2017,3,13,12,30,875.0,150.0,5.5,17.0,882.0,954.16,741.76
2017,3,13,12,45,884.0,144.5,5.55,17.5,883.5,969.23,751.2
2017,3,13,13,0,893.0,139.0,5.6,18.0,885.0,975.61,754.62
2017,3,13,13,15,891.5,138.0,5.55,18.0,875.5,978.45,756.54
2017,3,13,13,30,890.0,137.0,5.5,18.0,866.0,977.67,756.07
2017,3,13,13,45,894.5,131.5,5.45,18.5,849.5,974.09,752.34
2017,3,13,14,0,899.0,126.0,5.4,19.0,833.0,966.77,746.15
2017,3,13,14,15,892.0,124.0,5.25,19.0,806.0,949.0,733.53
2017,3,13,14,30,885.0,122.0,5.1,19.0,779.0,933.4,722.66
2017,3,13,14,45,884.5,115.0,5.0,19.0,746.0,909.08,706.05
2017,3,13,15,0,884.0,108.0,4.9,19.0,713.0,876.12,683.37
2017,3,13,15,15,870.5,105.5,4.7,18.5,671.0,844.47,662.36
2017,3,13,15,30,857.0,103.0,4.5,18.0,629.0,805.22,635.72
2017,3,13,15,45,843.5,97.5,4.35,18.0,581.5,760.42,603.96
2017,3,13,16,0,830.0,92.0,4.2,18.0,534.0,713.7,570.74
2017,3,13,16,15,803.5,88.0,3.8,17.5,480.5,658.13,530.65
2017,3,13,16,30,777.0,84.0,3.4,17.0,427.0,602.27,487.81
2017,3,13,16,45,744.0,77.5,3.05,17.0,371.5,539.87,438.09
2017,3,13,17,0,711.0,71.0,2.7,17.0,316.0,480.79,389.59
2017,3,13,17,15,654.5,64.5,2.35,16.0,258.0,409.55,331.31
2017,3,13,17,30,598.0,58.0,2.0,15.0,200.0,342.73,274.45
2017,3,13,17,45,510.5,48.0,1.65,14.0,146.0,264.9,207.17
2017,3,13,18,0,423.0,38.0,1.3,13.0,92.0,196.06,145.81
2017,3,13,18,15,211.5,19.0,1.3,12.5,46.0,90.65,50.53
2017,3,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,109.0,9.5,1.0,4.5,15.5,9.34,0.0
2017,3,14,7,0,218.0,19.0,1.1,5.0,31.0,14.9,0.0
2017,3,14,7,15,357.0,31.5,1.25,5.5,78.5,23.84,15.29
2017,3,14,7,30,496.0,44.0,1.4,6.0,126.0,36.97,27.97
2017,3,14,7,45,573.0,52.5,1.6,7.0,182.0,82.27,44.53
