Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,8,0,650.0,61.0,1.8,8.0,238.0,136.87,83.57
2017,3,14,8,15,699.0,66.5,1.8,8.5,296.0,194.39,132.22
2017,3,14,8,30,748.0,72.0,1.8,9.0,354.0,254.98,186.0
2017,3,14,8,45,780.0,76.5,1.85,10.0,409.5,314.33,239.3
2017,3,14,9,0,812.0,81.0,1.9,11.0,465.0,376.35,293.66
2017,3,14,9,15,835.5,84.5,1.95,11.5,517.5,436.11,345.3
2017,3,14,9,30,859.0,88.0,2.0,12.0,570.0,496.9,396.02
2017,3,14,9,45,875.5,91.0,2.15,12.5,617.0,554.97,443.34
2017,3,14,10,0,892.0,94.0,2.3,13.0,664.0,611.54,488.12
2017,3,14,10,15,904.0,96.0,2.4,13.5,704.5,663.63,528.06
2017,3,14,10,30,916.0,98.0,2.5,14.0,745.0,714.33,565.89
2017,3,14,10,45,924.0,100.0,2.6,15.0,778.0,760.52,596.62
2017,3,14,11,0,932.0,102.0,2.7,16.0,811.0,804.49,625.07
2017,3,14,11,15,937.5,103.0,2.8,16.5,835.5,843.05,650.54
2017,3,14,11,30,943.0,104.0,2.9,17.0,860.0,878.78,673.89
2017,3,14,11,45,945.5,105.5,3.0,17.5,876.0,909.49,693.66
2017,3,14,12,0,948.0,107.0,3.1,18.0,892.0,936.88,711.14
2017,3,14,12,15,949.0,107.5,3.2,18.5,899.0,958.48,724.68
2017,3,14,12,30,950.0,108.0,3.3,19.0,906.0,976.47,735.88
2017,3,14,12,45,947.0,109.0,3.4,19.5,903.5,987.62,742.56
2017,3,14,13,0,944.0,110.0,3.5,20.0,901.0,994.97,746.84
2017,3,14,13,15,940.5,109.5,3.55,20.0,890.0,996.44,748.41
2017,3,14,13,30,937.0,109.0,3.6,20.0,879.0,994.09,747.6
2017,3,14,13,45,929.5,109.0,3.7,20.0,858.5,984.78,742.6
2017,3,14,14,0,922.0,109.0,3.8,20.0,838.0,971.8,735.24
2017,3,14,14,15,914.5,107.5,3.85,20.0,810.0,953.64,724.14
2017,3,14,14,30,907.0,106.0,3.9,20.0,782.0,932.05,710.76
2017,3,14,14,45,894.5,105.0,3.95,20.5,746.0,903.34,691.15
2017,3,14,15,0,882.0,104.0,4.0,21.0,710.0,871.75,669.57
2017,3,14,15,15,867.5,101.5,4.0,20.5,667.5,839.15,649.53
2017,3,14,15,30,853.0,99.0,4.0,20.0,625.0,799.1,623.93
2017,3,14,15,45,833.5,96.0,4.0,20.0,576.5,752.59,592.17
2017,3,14,16,0,814.0,93.0,4.0,20.0,528.0,704.61,558.95
2017,3,14,16,15,787.0,88.5,3.75,19.5,475.0,648.68,519.31
2017,3,14,16,30,760.0,84.0,3.5,19.0,422.0,592.56,477.03
2017,3,14,16,45,723.0,78.5,3.3,18.5,366.5,531.71,429.91
2017,3,14,17,0,686.0,73.0,3.1,18.0,311.0,470.41,380.97
2017,3,14,17,15,629.0,66.0,2.85,17.0,254.0,399.48,323.21
2017,3,14,17,30,572.0,59.0,2.6,16.0,197.0,333.08,266.97
2017,3,14,17,45,482.0,49.0,2.35,15.0,144.0,255.54,200.17
2017,3,14,18,0,392.0,39.0,2.1,14.0,91.0,187.31,139.71
2017,3,14,18,15,236.5,24.5,2.1,13.5,51.0,104.54,61.18
2017,3,14,18,30,81.0,10.0,2.1,13.0,11.0,27.43,0.0
2017,3,14,18,45,40.5,5.0,2.1,13.0,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,15,6,45,85.5,10.5,1.9,7.5,15.5,10.32,0.0
2017,3,15,7,0,171.0,21.0,2.2,8.0,31.0,16.4,1.47
2017,3,15,7,15,300.5,35.5,2.25,8.5,77.0,27.37,18.25
2017,3,15,7,30,430.0,50.0,2.3,9.0,123.0,43.43,27.7
2017,3,15,7,45,513.5,59.0,2.35,10.0,178.5,85.78,48.78
2017,3,15,8,0,597.0,68.0,2.4,11.0,234.0,138.34,86.27
2017,3,15,8,15,647.5,75.0,2.35,11.5,291.0,192.49,131.66
2017,3,15,8,30,698.0,82.0,2.3,12.0,348.0,252.21,183.96
2017,3,15,8,45,734.5,86.5,2.25,13.0,403.5,310.43,235.36
2017,3,15,9,0,771.0,91.0,2.2,14.0,459.0,373.48,289.55
2017,3,15,9,15,795.5,94.5,2.25,14.5,510.5,431.5,339.11
2017,3,15,9,30,820.0,98.0,2.3,15.0,562.0,490.73,388.06
2017,3,15,9,45,838.5,101.0,2.35,16.0,609.0,547.16,432.48
2017,3,15,10,0,857.0,104.0,2.4,17.0,656.0,603.53,475.23
2017,3,15,10,15,870.0,106.5,2.45,17.5,696.0,655.57,514.26
2017,3,15,10,30,883.0,109.0,2.5,18.0,736.0,705.87,550.95
2017,3,15,10,45,892.0,111.0,2.65,18.5,769.0,751.47,582.59
2017,3,15,11,0,901.0,113.0,2.8,19.0,802.0,795.01,611.91
2017,3,15,11,15,907.5,114.5,2.9,19.0,827.0,833.81,638.56
2017,3,15,11,30,914.0,116.0,3.0,19.0,852.0,869.95,663.31
2017,3,15,11,45,922.5,114.0,3.1,19.5,869.5,901.4,683.49
2017,3,15,12,0,931.0,112.0,3.2,20.0,887.0,929.88,701.62
2017,3,15,12,15,932.5,112.0,3.25,20.0,894.5,951.03,715.78
2017,3,15,12,30,934.0,112.0,3.3,20.0,902.0,968.65,727.71
2017,3,15,12,45,932.0,113.0,3.4,20.5,900.0,980.47,734.83
2017,3,15,13,0,930.0,114.0,3.5,21.0,898.0,988.56,739.59
2017,3,15,13,15,927.5,113.5,3.55,21.0,887.5,990.85,741.69
2017,3,15,13,30,925.0,113.0,3.6,21.0,877.0,989.37,741.46
2017,3,15,13,45,919.0,112.5,3.65,21.0,857.0,980.9,736.69
2017,3,15,14,0,913.0,112.0,3.7,21.0,837.0,968.78,729.62
2017,3,15,14,15,905.5,111.0,3.7,21.0,809.5,951.2,718.65
2017,3,15,14,30,898.0,110.0,3.7,21.0,782.0,930.23,705.48
2017,3,15,14,45,882.5,110.0,3.75,21.0,745.5,900.08,686.33
2017,3,15,15,0,867.0,110.0,3.8,21.0,709.0,872.44,668.92
2017,3,15,15,15,852.5,107.5,3.75,21.0,666.5,835.06,644.05
2017,3,15,15,30,838.0,105.0,3.7,21.0,624.0,795.38,617.46
2017,3,15,15,45,816.0,102.0,3.7,21.0,575.5,747.36,584.84
2017,3,15,16,0,794.0,99.0,3.7,21.0,527.0,698.1,550.9
2017,3,15,16,15,766.0,95.0,3.5,20.5,474.0,642.72,511.72
2017,3,15,16,30,738.0,91.0,3.3,20.0,421.0,589.7,472.06
2017,3,15,16,45,697.0,85.5,3.1,19.5,365.0,525.3,422.57
2017,3,15,17,0,656.0,80.0,2.9,19.0,309.0,462.92,373.12
2017,3,15,17,15,598.0,72.5,2.6,18.0,252.5,392.25,315.91
2017,3,15,17,30,540.0,65.0,2.3,17.0,196.0,326.23,260.39
2017,3,15,17,45,446.0,54.0,2.0,16.0,143.0,247.52,193.29
2017,3,15,18,0,352.0,43.0,1.7,15.0,90.0,178.51,133.03
2017,3,15,18,15,176.0,27.5,1.7,14.5,51.0,91.28,54.83
2017,3,15,18,30,0.0,12.0,1.7,14.0,12.0,11.8,0.0
2017,3,15,18,45,0.0,6.0,1.75,14.0,6.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,6,45,46.5,12.5,3.2,12.5,15.5,12.29,0.0
2017,3,16,7,0,93.0,25.0,3.4,13.0,31.0,20.88,5.7
2017,3,16,7,15,207.5,44.5,3.5,13.5,75.5,34.35,23.92
2017,3,16,7,30,322.0,64.0,3.6,14.0,120.0,54.64,36.7
2017,3,16,7,45,399.5,77.5,3.75,15.0,172.5,94.8,59.33
2017,3,16,8,0,477.0,91.0,3.9,16.0,225.0,144.24,94.87
2017,3,16,8,15,532.0,100.5,4.05,16.5,280.5,195.58,136.79
2017,3,16,8,30,587.0,110.0,4.2,17.0,336.0,252.09,184.9
2017,3,16,8,45,293.5,78.5,4.4,17.5,191.5,165.67,125.76
2017,3,16,9,0,0.0,47.0,4.6,18.0,47.0,45.41,32.27
2017,3,16,9,15,0.0,60.5,4.75,18.5,60.5,58.49,42.93
2017,3,16,9,30,0.0,74.0,4.9,19.0,74.0,71.57,53.43
2017,3,16,9,45,10.5,158.0,5.05,19.5,165.0,157.99,123.21
2017,3,16,10,0,21.0,242.0,5.2,20.0,256.0,245.35,192.0
2017,3,16,10,15,35.0,276.5,5.3,20.5,301.5,289.79,226.11
2017,3,16,10,30,49.0,311.0,5.4,21.0,347.0,335.49,260.85
2017,3,16,10,45,31.0,279.5,5.5,21.5,302.5,295.18,228.58
2017,3,16,11,0,13.0,248.0,5.6,22.0,258.0,250.67,193.09
2017,3,16,11,15,8.0,205.5,5.6,22.0,211.5,205.99,158.1
2017,3,16,11,30,3.0,163.0,5.6,22.0,165.0,160.78,122.47
2017,3,16,11,45,7.5,204.0,5.7,22.5,210.0,204.99,156.84
2017,3,16,12,0,12.0,245.0,5.8,23.0,255.0,249.72,191.11
2017,3,16,12,15,9.5,221.0,5.8,23.0,229.5,224.28,171.28
2017,3,16,12,30,7.0,197.0,5.8,23.0,204.0,198.63,151.35
2017,3,16,12,45,155.0,305.0,5.8,23.5,437.0,456.3,352.69
2017,3,16,13,0,303.0,413.0,5.8,24.0,670.0,717.31,545.17
2017,3,16,13,15,300.5,408.0,5.75,24.0,660.5,713.62,541.56
2017,3,16,13,30,298.0,403.0,5.7,24.0,651.0,708.54,538.08
2017,3,16,13,45,163.5,361.5,5.7,24.5,497.5,531.29,405.5
2017,3,16,14,0,29.0,320.0,5.7,25.0,344.0,354.05,269.09
2017,3,16,14,15,69.5,343.0,5.65,25.0,396.5,416.67,318.24
2017,3,16,14,30,110.0,366.0,5.6,25.0,449.0,478.67,365.91
2017,3,16,14,45,78.5,332.5,5.6,25.0,390.5,413.98,317.19
2017,3,16,15,0,47.0,299.0,5.6,25.0,332.0,350.19,268.8
2017,3,16,15,15,399.0,220.0,5.5,24.5,470.0,582.69,456.2
2017,3,16,15,30,751.0,141.0,5.4,24.0,608.0,770.08,601.13
2017,3,16,15,45,730.0,135.0,5.35,24.0,560.5,722.35,566.71
2017,3,16,16,0,709.0,129.0,5.3,24.0,513.0,673.58,531.64
2017,3,16,16,15,678.5,123.0,5.1,23.5,461.0,617.55,490.38
2017,3,16,16,30,648.0,117.0,4.9,23.0,409.0,561.9,448.5
2017,3,16,16,45,607.0,109.0,4.75,23.0,354.5,498.55,398.93
2017,3,16,17,0,566.0,101.0,4.6,23.0,300.0,437.34,349.83
2017,3,16,17,15,505.0,90.5,4.45,22.0,245.0,364.11,291.17
2017,3,16,17,30,444.0,80.0,4.3,21.0,190.0,298.97,237.05
2017,3,16,17,45,360.0,65.0,4.15,20.5,139.0,225.54,174.67
2017,3,16,18,0,276.0,50.0,4.0,20.0,88.0,161.2,119.06
2017,3,16,18,15,154.0,30.5,4.1,19.5,50.0,89.66,54.52
2017,3,16,18,30,32.0,11.0,4.2,19.0,12.0,17.83,0.0
2017,3,16,18,45,16.0,5.5,4.3,19.0,6.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,6,45,54.0,13.0,5.0,16.5,17.0,12.78,0.0
2017,3,17,7,0,108.0,26.0,5.2,17.0,34.0,21.7,7.78
2017,3,17,7,15,220.0,45.0,5.5,17.5,78.5,34.61,23.82
2017,3,17,7,30,332.0,64.0,5.8,18.0,123.0,56.04,36.38
2017,3,17,7,45,417.0,75.0,6.1,18.5,176.5,95.51,58.2
2017,3,17,8,0,502.0,86.0,6.4,19.0,230.0,145.76,94.17
2017,3,17,8,15,554.5,95.0,6.55,19.5,285.0,196.7,135.94
2017,3,17,8,30,607.0,104.0,6.7,20.0,340.0,253.64,184.6
2017,3,17,8,45,303.5,101.0,6.85,20.5,219.0,190.56,144.76
2017,3,17,9,0,0.0,98.0,7.0,21.0,98.0,94.58,72.14
2017,3,17,9,15,0.0,128.0,6.95,21.5,128.0,123.26,95.02
2017,3,17,9,30,0.0,158.0,6.9,22.0,158.0,152.05,117.59
2017,3,17,9,45,0.5,162.0,6.9,22.5,162.5,156.46,120.49
2017,3,17,10,0,1.0,166.0,6.9,23.0,167.0,160.87,123.43
2017,3,17,10,15,2.5,175.0,6.8,23.0,177.0,170.77,130.96
2017,3,17,10,30,4.0,184.0,6.7,23.0,187.0,180.81,138.6
2017,3,17,10,45,53.5,277.5,6.65,23.5,319.0,309.5,239.26
2017,3,17,11,0,103.0,371.0,6.6,24.0,451.0,442.24,340.04
2017,3,17,11,15,100.0,385.0,6.5,24.0,465.0,459.02,351.78
2017,3,17,11,30,97.0,399.0,6.4,24.0,479.0,475.4,363.43
2017,3,17,11,45,100.0,404.0,6.35,24.5,487.5,487.43,371.42
2017,3,17,12,0,103.0,409.0,6.3,25.0,496.0,499.26,379.28
2017,3,17,12,15,102.5,412.0,6.2,25.0,499.5,505.68,383.71
2017,3,17,12,30,102.0,415.0,6.1,25.0,503.0,511.7,387.91
2017,3,17,12,45,98.0,418.0,6.05,25.5,502.0,514.09,388.66
2017,3,17,13,0,94.0,421.0,6.0,26.0,501.0,516.04,389.14
2017,3,17,13,15,216.5,407.5,5.9,26.0,588.5,626.92,473.97
2017,3,17,13,30,339.0,394.0,5.8,26.0,676.0,738.05,556.72
2017,3,17,13,45,355.5,379.0,5.75,26.0,669.0,738.48,557.52
2017,3,17,14,0,372.0,364.0,5.7,26.0,662.0,737.01,557.51
2017,3,17,14,15,601.0,250.5,5.55,26.0,712.5,833.57,633.46
2017,3,17,14,30,830.0,137.0,5.4,26.0,763.0,907.43,686.87
2017,3,17,14,45,805.0,141.0,5.3,26.0,725.5,874.33,663.95
2017,3,17,15,0,780.0,145.0,5.2,26.0,688.0,839.07,640.1
2017,3,17,15,15,764.0,141.5,5.05,25.5,646.5,804.99,618.03
2017,3,17,15,30,748.0,138.0,4.9,25.0,605.0,765.57,591.98
2017,3,17,15,45,727.5,132.0,4.8,25.0,558.0,718.24,559.08
2017,3,17,16,0,707.0,126.0,4.7,25.0,511.0,669.85,524.62
2017,3,17,16,15,677.0,120.5,4.45,24.5,459.5,614.72,484.23
2017,3,17,16,30,647.0,115.0,4.2,24.0,408.0,559.95,443.48
2017,3,17,16,45,608.0,107.0,3.95,23.5,354.0,497.78,396.06
2017,3,17,17,0,569.0,99.0,3.7,23.0,300.0,437.58,348.81
2017,3,17,17,15,509.0,89.0,3.4,22.5,245.5,367.1,291.98
2017,3,17,17,30,449.0,79.0,3.1,22.0,191.0,300.45,236.63
2017,3,17,17,45,362.0,65.0,2.8,21.5,140.0,226.58,174.46
2017,3,17,18,0,275.0,51.0,2.5,21.0,89.0,162.18,119.33
2017,3,17,18,15,154.0,31.5,2.6,20.5,50.5,91.47,56.65
2017,3,17,18,30,33.0,12.0,2.7,20.0,12.0,19.06,0.0
2017,3,17,18,45,16.5,6.0,2.85,20.0,6.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,6,45,52.5,14.5,2.15,16.0,18.0,14.25,0.0
2017,3,18,7,0,105.0,29.0,2.4,17.0,36.0,24.07,10.74
2017,3,18,7,15,216.5,48.0,2.55,17.5,81.5,36.94,25.94
2017,3,18,7,30,328.0,67.0,2.7,18.0,127.0,59.72,38.83
2017,3,18,7,45,411.0,79.0,2.9,18.5,181.0,99.94,61.79
2017,3,18,8,0,494.0,91.0,3.1,19.0,235.0,150.09,97.82
2017,3,18,8,15,259.5,120.0,3.05,19.5,197.0,161.6,118.14
2017,3,18,8,30,25.0,149.0,3.0,20.0,159.0,147.33,115.06
2017,3,18,8,45,19.0,162.0,3.0,21.0,170.0,159.98,124.77
2017,3,18,9,0,13.0,175.0,3.0,22.0,181.0,171.8,133.46
2017,3,18,9,15,15.0,193.5,2.9,22.0,201.5,191.52,148.63
2017,3,18,9,30,17.0,212.0,2.8,22.0,222.0,211.49,163.84
2017,3,18,9,45,39.0,251.0,2.75,22.5,276.0,261.76,202.23
2017,3,18,10,0,61.0,290.0,2.7,23.0,330.0,315.13,242.27
2017,3,18,10,15,42.0,282.5,2.7,23.5,311.5,300.16,229.62
2017,3,18,10,30,23.0,275.0,2.7,24.0,293.0,281.73,214.5
2017,3,18,10,45,66.5,327.5,2.7,24.5,380.0,367.86,279.23
2017,3,18,11,0,110.0,380.0,2.7,25.0,467.0,456.67,343.92
2017,3,18,11,15,223.5,382.0,2.7,25.0,563.5,558.05,419.12
2017,3,18,11,30,337.0,384.0,2.7,25.0,660.0,667.31,497.91
2017,3,18,11,45,211.5,398.0,2.75,25.5,572.5,581.6,433.1
2017,3,18,12,0,86.0,412.0,2.8,26.0,485.0,487.51,362.09
2017,3,18,12,15,482.0,276.0,2.85,26.0,688.5,725.77,543.04
2017,3,18,12,30,878.0,140.0,2.9,26.0,892.0,953.35,699.47
2017,3,18,12,45,881.5,138.0,2.95,26.0,891.0,966.46,706.42
2017,3,18,13,0,885.0,136.0,3.0,26.0,890.0,976.1,713.14
2017,3,18,13,15,638.5,255.5,3.05,26.0,796.5,882.81,650.93
2017,3,18,13,30,392.0,375.0,3.1,26.0,703.0,768.45,567.19
2017,3,18,13,45,341.0,381.5,3.15,26.0,662.5,728.16,539.6
2017,3,18,14,0,290.0,388.0,3.2,26.0,622.0,687.07,510.63
2017,3,18,14,15,575.5,255.5,3.2,26.0,699.0,814.41,608.68
2017,3,18,14,30,861.0,123.0,3.2,26.0,776.0,921.79,683.79
2017,3,18,14,45,439.0,187.0,3.25,26.0,520.0,601.35,459.09
2017,3,18,15,0,17.0,251.0,3.3,26.0,264.0,264.34,199.78
2017,3,18,15,15,37.5,262.5,3.25,26.0,287.5,302.47,230.62
2017,3,18,15,30,58.0,274.0,3.2,26.0,311.0,332.12,253.99
2017,3,18,15,45,422.5,186.0,3.15,26.0,420.0,540.31,419.55
2017,3,18,16,0,787.0,98.0,3.1,26.0,529.0,695.53,537.22
2017,3,18,16,15,399.0,129.5,2.9,25.5,347.5,429.32,337.07
2017,3,18,16,30,11.0,161.0,2.7,25.0,166.0,168.45,129.45
2017,3,18,16,45,6.5,141.5,2.5,24.5,144.5,145.82,112.51
2017,3,18,17,0,2.0,122.0,2.3,24.0,123.0,123.59,95.15
2017,3,18,17,15,273.0,93.0,2.05,23.0,162.0,251.76,200.12
2017,3,18,17,30,544.0,64.0,1.8,22.0,201.0,328.73,257.77
2017,3,18,17,45,453.5,54.0,1.55,21.5,148.0,251.89,192.74
2017,3,18,18,0,363.0,44.0,1.3,21.0,95.0,184.35,134.88
2017,3,18,18,15,220.5,28.5,1.3,20.5,55.0,106.21,66.55
2017,3,18,18,30,78.0,13.0,1.3,20.0,15.0,30.03,0.0
2017,3,18,18,45,39.0,6.5,1.35,20.0,7.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,19,6,45,75.5,15.0,2.75,16.0,21.0,14.74,0.0
2017,3,19,7,0,151.0,30.0,3.1,17.0,42.0,23.52,11.41
2017,3,19,7,15,269.0,46.5,3.25,17.5,88.5,35.55,24.85
2017,3,19,7,30,387.0,63.0,3.4,18.0,135.0,59.17,36.7
2017,3,19,7,45,476.5,71.5,3.55,19.0,191.5,101.2,59.91
2017,3,19,8,0,566.0,80.0,3.7,20.0,248.0,153.01,96.86
2017,3,19,8,15,616.5,87.0,3.7,20.5,304.5,205.96,140.46
2017,3,19,8,30,667.0,94.0,3.7,21.0,361.0,264.53,190.34
2017,3,19,8,45,711.5,97.0,3.75,21.5,417.5,322.66,240.31
2017,3,19,9,0,756.0,100.0,3.8,22.0,474.0,384.96,292.89
2017,3,19,9,15,780.5,104.0,3.8,22.5,525.5,444.65,342.36
2017,3,19,9,30,805.0,108.0,3.8,23.0,577.0,503.82,389.95
2017,3,19,9,45,826.5,109.5,3.85,23.5,624.0,559.83,433.83
2017,3,19,10,0,848.0,111.0,3.9,24.0,671.0,616.07,476.56
2017,3,19,10,15,861.0,113.5,3.9,24.0,711.0,667.74,515.54
2017,3,19,10,30,874.0,116.0,3.9,24.0,751.0,718.23,552.76
2017,3,19,10,45,884.5,117.0,3.95,24.5,784.0,762.86,582.56
2017,3,19,11,0,895.0,118.0,4.0,25.0,817.0,806.2,610.88
2017,3,19,11,15,901.0,119.5,4.0,25.0,841.5,844.27,636.24
2017,3,19,11,30,907.0,121.0,4.0,25.0,866.0,879.65,659.65
2017,3,19,11,45,912.0,121.0,4.05,25.5,882.0,909.81,678.35
2017,3,19,12,0,917.0,121.0,4.1,26.0,898.0,936.88,694.91
2017,3,19,12,15,918.5,121.0,4.1,26.0,905.0,957.55,708.3
2017,3,19,12,30,920.0,121.0,4.1,26.0,912.0,974.74,719.47
2017,3,19,12,45,920.0,120.5,4.15,26.5,910.0,986.44,725.98
2017,3,19,13,0,920.0,120.0,4.2,27.0,908.0,994.48,730.21
2017,3,19,13,15,917.0,119.5,4.2,27.0,897.0,995.99,731.42
2017,3,19,13,30,914.0,119.0,4.2,27.0,886.0,993.77,730.37
2017,3,19,13,45,908.5,118.0,4.25,27.0,866.0,984.97,725.41
2017,3,19,14,0,903.0,117.0,4.3,27.0,846.0,972.55,718.21
2017,3,19,14,15,895.0,115.5,4.3,27.0,818.0,953.77,706.6
2017,3,19,14,30,887.0,114.0,4.3,27.0,790.0,931.66,692.87
2017,3,19,14,45,871.0,114.5,4.3,27.0,753.0,901.44,673.68
2017,3,19,15,0,855.0,115.0,4.3,27.0,716.0,873.9,656.35
2017,3,19,15,15,840.0,112.5,4.25,26.5,673.0,836.07,632.87
2017,3,19,15,30,825.0,110.0,4.2,26.0,630.0,796.02,607.64
2017,3,19,15,45,803.5,107.0,4.2,26.0,581.5,748.44,575.77
2017,3,19,16,0,782.0,104.0,4.2,26.0,533.0,699.64,542.64
2017,3,19,16,15,754.5,99.5,4.0,25.5,480.0,646.52,505.76
2017,3,19,16,30,727.0,95.0,3.8,25.0,427.0,591.11,465.18
2017,3,19,16,45,687.5,89.0,3.65,25.0,371.5,527.13,416.25
2017,3,19,17,0,648.0,83.0,3.5,25.0,316.0,465.07,367.45
2017,3,19,17,15,591.5,75.5,3.2,24.0,259.5,395.1,312.12
2017,3,19,17,30,535.0,68.0,2.9,23.0,203.0,329.66,258.39
2017,3,19,17,45,447.0,57.0,2.6,22.0,150.0,253.0,194.36
2017,3,19,18,0,359.0,46.0,2.3,21.0,97.0,185.37,136.48
2017,3,19,18,15,220.0,29.5,2.3,20.5,56.5,107.34,68.48
2017,3,19,18,30,81.0,13.0,2.3,20.0,16.0,30.77,0.0
2017,3,19,18,45,40.5,6.5,2.35,20.0,8.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,102.5,15.0,3.7,16.5,23.0,14.74,0.0
2017,3,20,7,0,205.0,30.0,4.0,17.0,46.0,23.4,12.08
2017,3,20,7,15,322.5,45.0,4.25,17.5,95.0,34.18,23.76
2017,3,20,7,30,440.0,60.0,4.5,18.0,144.0,60.42,35.98
2017,3,20,7,45,521.0,69.0,4.75,18.5,201.5,104.5,60.77
2017,3,20,8,0,602.0,78.0,5.0,19.0,259.0,158.56,100.48
2017,3,20,8,15,651.0,85.0,5.05,19.5,317.0,213.56,146.45
2017,3,20,8,30,700.0,92.0,5.1,20.0,375.0,273.93,198.59
2017,3,20,8,45,740.5,95.5,5.15,20.5,432.0,333.27,250.36
2017,3,20,9,0,781.0,99.0,5.2,21.0,489.0,397.98,305.62
2017,3,20,9,15,805.0,103.0,5.2,21.5,541.5,457.14,355.42
2017,3,20,9,30,829.0,107.0,5.2,22.0,594.0,517.43,404.58
2017,3,20,9,45,850.5,108.5,5.25,22.5,642.0,574.7,450.14
2017,3,20,10,0,872.0,110.0,5.3,23.0,690.0,632.14,494.51
2017,3,20,10,15,884.5,112.5,5.3,23.5,730.5,684.59,533.75
2017,3,20,10,30,897.0,115.0,5.3,24.0,771.0,735.13,570.47
2017,3,20,10,45,908.5,115.5,5.35,24.5,805.0,781.56,601.81
2017,3,20,11,0,920.0,116.0,5.4,25.0,839.0,826.05,631.4
2017,3,20,11,15,926.5,117.5,5.4,25.0,863.5,865.32,658.07
2017,3,20,11,30,933.0,119.0,5.4,25.0,888.0,901.85,682.71
2017,3,20,11,45,947.0,113.5,5.4,25.5,907.0,934.86,703.41
2017,3,20,12,0,961.0,108.0,5.4,26.0,926.0,965.01,722.04
2017,3,20,12,15,962.5,108.5,5.4,26.0,933.0,986.93,736.5
2017,3,20,12,30,964.0,109.0,5.4,26.0,940.0,1005.19,748.6
2017,3,20,12,45,963.0,109.0,5.4,26.5,938.0,1016.87,754.84
2017,3,20,13,0,962.0,109.0,5.4,27.0,936.0,1024.7,758.63
2017,3,20,13,15,959.0,108.5,5.35,27.0,924.5,1026.22,759.53
2017,3,20,13,30,956.0,108.0,5.3,27.0,913.0,1023.86,758.0
2017,3,20,13,45,951.0,107.0,5.3,27.0,892.5,1015.21,752.81
2017,3,20,14,0,946.0,106.0,5.3,27.0,872.0,1002.77,745.24
2017,3,20,14,15,938.5,104.5,5.2,26.5,843.5,983.78,734.16
2017,3,20,14,30,931.0,103.0,5.1,26.0,815.0,961.26,720.78
2017,3,20,14,45,918.0,103.0,5.1,26.0,777.5,932.15,702.18
2017,3,20,15,0,905.0,103.0,5.1,26.0,740.0,900.1,681.56
2017,3,20,15,15,891.0,100.5,5.0,26.0,697.0,861.76,655.89
2017,3,20,15,30,877.0,98.0,4.9,26.0,654.0,821.02,628.47
2017,3,20,15,45,859.0,94.5,4.85,26.0,604.5,778.49,599.89
2017,3,20,16,0,841.0,91.0,4.8,26.0,555.0,729.58,566.43
2017,3,20,16,15,815.5,87.0,4.5,25.5,501.0,673.6,527.38
2017,3,20,16,30,790.0,83.0,4.2,25.0,447.0,617.26,486.31
2017,3,20,16,45,756.5,77.5,3.9,24.5,390.0,554.44,438.8
2017,3,20,17,0,723.0,72.0,3.6,24.0,333.0,492.76,390.69
2017,3,20,17,15,669.5,65.5,3.25,23.0,275.0,423.61,335.66
2017,3,20,17,30,616.0,59.0,2.9,22.0,217.0,356.61,280.3
2017,3,20,17,45,533.5,50.0,2.6,21.0,162.0,279.94,215.66
2017,3,20,18,0,451.0,41.0,2.3,20.0,107.0,211.68,156.31
2017,3,20,18,15,298.5,27.5,2.3,19.5,63.0,128.14,83.1
2017,3,20,18,30,146.0,14.0,2.3,19.0,19.0,46.33,0.0
2017,3,20,18,45,73.0,7.0,2.35,19.0,9.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,21,6,45,110.0,16.0,4.05,16.0,25.5,15.73,0.0
2017,3,21,7,0,220.0,32.0,4.4,17.0,51.0,24.96,13.86
2017,3,21,7,15,338.0,46.0,4.55,17.5,100.5,35.65,25.09
2017,3,21,7,30,456.0,60.0,4.7,18.0,150.0,62.41,36.51
2017,3,21,7,45,545.5,66.5,4.9,18.5,208.5,106.28,61.0
2017,3,21,8,0,635.0,73.0,5.1,19.0,267.0,161.16,101.31
2017,3,21,8,15,681.5,79.0,5.1,19.5,324.5,216.85,148.29
2017,3,21,8,30,728.0,85.0,5.1,20.0,382.0,277.55,201.06
2017,3,21,8,45,768.0,87.0,5.15,20.5,439.0,338.84,254.6
2017,3,21,9,0,808.0,89.0,5.2,21.0,496.0,401.58,308.5
2017,3,21,9,15,830.0,92.5,5.15,21.5,548.0,460.86,358.46
2017,3,21,9,30,852.0,96.0,5.1,22.0,600.0,520.99,407.45
2017,3,21,9,45,870.5,97.5,5.1,22.5,647.0,577.74,452.47
2017,3,21,10,0,889.0,99.0,5.1,23.0,694.0,634.73,496.26
2017,3,21,10,15,900.5,101.0,5.0,23.5,733.5,686.33,534.42
2017,3,21,10,30,912.0,103.0,4.9,24.0,773.0,736.48,569.62
2017,3,21,10,45,920.5,104.5,4.85,24.5,805.5,782.2,599.75
2017,3,21,11,0,929.0,106.0,4.8,25.0,838.0,825.72,627.87
2017,3,21,11,15,934.0,107.0,4.7,25.0,862.5,863.49,652.58
2017,3,21,11,30,939.0,108.0,4.6,25.0,887.0,898.38,675.08
2017,3,21,11,45,938.0,111.0,4.6,25.5,901.0,927.08,692.53
2017,3,21,12,0,937.0,114.0,4.6,26.0,915.0,952.31,707.59
2017,3,21,12,15,937.5,114.5,4.55,26.0,921.5,972.81,720.5
2017,3,21,12,30,938.0,115.0,4.5,26.0,928.0,989.71,731.29
2017,3,21,12,45,936.5,115.0,4.5,26.5,925.0,1000.57,736.95
2017,3,21,13,0,935.0,115.0,4.5,27.0,922.0,1007.66,740.26
2017,3,21,13,15,931.5,114.5,4.5,27.0,910.5,1008.56,741.09
2017,3,21,13,30,928.0,114.0,4.5,27.0,899.0,1005.67,739.61
2017,3,21,13,45,922.0,113.5,4.5,27.0,878.5,996.68,734.24
2017,3,21,14,0,916.0,113.0,4.5,27.0,858.0,984.02,726.61
2017,3,21,14,15,908.0,111.5,4.5,27.0,829.5,964.89,714.77
2017,3,21,14,30,900.0,110.0,4.5,27.0,801.0,942.37,700.78
2017,3,21,14,45,885.0,110.0,4.5,27.0,763.5,912.03,681.52
2017,3,21,15,0,870.0,110.0,4.5,27.0,726.0,878.97,660.4
2017,3,21,15,15,855.5,107.5,4.45,26.5,683.0,846.17,640.46
2017,3,21,15,30,841.0,105.0,4.4,26.0,640.0,805.88,615.07
2017,3,21,15,45,820.5,102.0,4.35,26.0,591.0,758.36,583.1
2017,3,21,16,0,800.0,99.0,4.3,26.0,542.0,709.52,549.84
2017,3,21,16,15,773.0,94.5,4.1,25.5,489.0,653.49,511.42
2017,3,21,16,30,746.0,90.0,3.9,25.0,436.0,597.36,470.37
2017,3,21,16,45,707.0,85.0,3.7,25.0,379.5,535.94,423.19
2017,3,21,17,0,668.0,80.0,3.5,25.0,323.0,474.21,374.6
2017,3,21,17,15,613.0,73.0,3.2,24.0,266.5,404.39,319.47
2017,3,21,17,30,558.0,66.0,2.9,23.0,210.0,338.94,265.79
2017,3,21,17,45,470.5,55.5,2.6,22.0,156.0,261.57,201.22
2017,3,21,18,0,383.0,45.0,2.3,21.0,102.0,193.22,142.69
2017,3,21,18,15,243.5,30.0,2.35,20.5,60.0,115.44,75.53
2017,3,21,18,30,104.0,15.0,2.4,20.0,18.0,38.04,0.0
2017,3,21,18,45,52.0,7.5,2.5,20.0,9.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,6,45,47.5,18.5,2.5,17.5,22.5,18.18,0.0
2017,3,22,7,0,95.0,37.0,2.8,18.0,45.0,30.37,18.56
2017,3,22,7,15,187.0,59.0,2.9,18.5,91.0,47.35,35.09
2017,3,22,7,30,279.0,81.0,3.0,19.0,137.0,76.82,51.66
2017,3,22,7,45,359.5,95.0,3.2,19.5,191.0,114.64,74.96
2017,3,22,8,0,440.0,109.0,3.4,20.0,245.0,164.28,111.56
2017,3,22,8,15,226.5,128.5,3.35,20.5,199.0,165.56,122.47
2017,3,22,8,30,13.0,148.0,3.3,21.0,153.0,143.71,111.97
2017,3,22,8,45,109.0,185.5,3.3,21.5,240.5,209.38,162.35
2017,3,22,9,0,205.0,223.0,3.3,22.0,328.0,289.58,224.29
2017,3,22,9,15,236.0,244.5,3.3,22.5,376.5,336.91,260.84
2017,3,22,9,30,267.0,266.0,3.3,23.0,425.0,387.16,299.15
2017,3,22,9,45,275.0,287.0,3.35,23.5,462.0,427.61,329.34
2017,3,22,10,0,283.0,308.0,3.4,24.0,499.0,468.44,359.21
2017,3,22,10,15,332.5,315.5,3.45,24.0,552.0,523.7,400.65
2017,3,22,10,30,382.0,323.0,3.5,24.0,605.0,582.53,444.15
2017,3,22,10,45,602.5,238.0,3.55,24.5,705.5,683.52,520.78
2017,3,22,11,0,823.0,153.0,3.6,25.0,806.0,794.76,601.29
2017,3,22,11,15,830.5,154.5,3.7,25.0,830.0,832.14,626.13
2017,3,22,11,30,838.0,156.0,3.8,25.0,854.0,867.18,649.78
2017,3,22,11,45,858.5,147.0,3.9,25.5,873.5,900.3,670.79
2017,3,22,12,0,879.0,138.0,4.0,26.0,893.0,927.27,687.56
2017,3,22,12,15,881.0,138.5,4.05,26.0,900.0,948.05,701.32
2017,3,22,12,30,883.0,139.0,4.1,26.0,907.0,965.52,712.98
2017,3,22,12,45,885.0,137.0,4.2,26.5,905.5,977.03,719.67
2017,3,22,13,0,887.0,135.0,4.3,27.0,904.0,985.02,724.17
2017,3,22,13,15,884.5,134.0,4.35,27.0,893.0,986.21,725.46
2017,3,22,13,30,882.0,133.0,4.4,27.0,882.0,983.8,724.55
2017,3,22,13,45,877.5,131.5,4.5,27.0,862.5,975.39,720.07
2017,3,22,14,0,873.0,130.0,4.6,27.0,843.0,963.48,713.43
2017,3,22,14,15,865.0,128.5,4.6,27.0,815.0,944.88,701.88
2017,3,22,14,30,857.0,127.0,4.6,27.0,787.0,928.75,692.12
2017,3,22,14,45,844.5,125.0,4.65,27.0,751.0,899.22,673.65
2017,3,22,15,0,832.0,123.0,4.7,27.0,715.0,866.95,653.28
2017,3,22,15,15,816.5,120.5,4.7,26.5,672.5,829.08,629.85
2017,3,22,15,30,801.0,118.0,4.7,26.0,630.0,789.09,604.67
2017,3,22,15,45,780.5,114.0,4.7,26.0,582.0,741.74,572.7
2017,3,22,16,0,760.0,110.0,4.7,26.0,534.0,695.7,541.31
2017,3,22,16,15,732.0,105.5,4.55,25.5,481.0,640.56,502.47
2017,3,22,16,30,704.0,101.0,4.4,25.0,428.0,585.54,461.99
2017,3,22,16,45,663.0,95.0,4.3,25.0,372.5,521.42,412.88
2017,3,22,17,0,622.0,89.0,4.2,25.0,317.0,459.42,364.08
2017,3,22,17,15,565.5,81.0,3.85,24.0,261.5,389.88,308.97
2017,3,22,17,30,509.0,73.0,3.5,23.0,206.0,324.91,255.62
2017,3,22,17,45,420.0,61.5,3.2,22.5,153.0,248.3,191.36
2017,3,22,18,0,331.0,50.0,2.9,22.0,100.0,180.5,133.44
2017,3,22,18,15,202.5,33.0,2.95,21.5,59.0,106.79,70.47
2017,3,22,18,30,74.0,16.0,3.0,21.0,18.0,32.37,0.0
2017,3,22,18,45,37.0,8.0,3.15,21.0,9.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,6,45,129.5,17.0,5.3,17.5,29.5,16.71,0.0
2017,3,23,7,0,259.0,34.0,5.5,18.0,59.0,26.38,15.72
2017,3,23,7,15,373.5,47.0,5.75,18.5,110.0,35.9,25.32
2017,3,23,7,30,488.0,60.0,6.0,19.0,161.0,66.75,37.68
2017,3,23,7,45,568.0,67.0,6.3,19.5,219.0,112.78,64.8
2017,3,23,8,0,648.0,74.0,6.6,20.0,277.0,168.57,106.8
2017,3,23,8,15,693.5,79.5,6.7,20.5,335.0,224.65,154.51
2017,3,23,8,30,739.0,85.0,6.8,21.0,393.0,285.6,207.76
2017,3,23,8,45,777.0,87.5,6.95,21.5,450.5,347.53,262.09
2017,3,23,9,0,815.0,90.0,7.1,22.0,508.0,410.67,316.61
2017,3,23,9,15,837.0,93.5,7.2,22.5,560.0,470.42,367.37
2017,3,23,9,30,859.0,97.0,7.3,23.0,612.0,530.99,417.33
2017,3,23,9,45,878.0,98.0,7.4,23.5,659.5,588.73,463.78
2017,3,23,10,0,897.0,99.0,7.5,24.0,707.0,645.14,507.99
2017,3,23,10,15,908.5,101.0,7.6,24.0,747.0,697.07,548.75
2017,3,23,10,30,920.0,103.0,7.7,24.0,787.0,747.51,586.58
2017,3,23,10,45,929.0,104.0,7.8,24.5,820.0,793.36,618.38
2017,3,23,11,0,938.0,105.0,7.9,25.0,853.0,837.0,648.27
2017,3,23,11,15,943.5,106.5,7.95,25.0,877.5,875.86,675.66
2017,3,23,11,30,949.0,108.0,8.0,25.0,902.0,911.86,700.93
2017,3,23,11,45,954.0,107.5,8.05,25.5,918.0,942.34,720.8
2017,3,23,12,0,959.0,107.0,8.1,26.0,934.0,969.57,738.32
2017,3,23,12,15,960.0,107.5,8.1,26.0,940.5,990.77,752.89
2017,3,23,12,30,961.0,108.0,8.1,26.0,947.0,1008.3,765.0
2017,3,23,12,45,958.5,108.5,8.15,26.5,944.0,1018.81,770.96
2017,3,23,13,0,956.0,109.0,8.2,27.0,941.0,1025.45,774.37
2017,3,23,13,15,953.5,108.5,8.2,27.0,929.5,1027.18,775.86
2017,3,23,13,30,951.0,108.0,8.2,27.0,918.0,1025.04,774.81
2017,3,23,13,45,945.5,108.0,8.25,27.0,897.5,1016.74,769.84
2017,3,23,14,0,940.0,108.0,8.3,27.0,877.0,1004.7,762.4
2017,3,23,14,15,933.5,106.5,8.3,26.5,849.0,986.46,752.03
2017,3,23,14,30,927.0,105.0,8.3,26.0,821.0,964.7,739.22
2017,3,23,14,45,915.5,104.0,8.3,26.0,784.5,935.64,719.76
2017,3,23,15,0,904.0,103.0,8.3,26.0,748.0,903.59,698.17
2017,3,23,15,15,891.0,100.5,8.25,25.5,705.0,865.86,673.61
2017,3,23,15,30,878.0,98.0,8.2,25.0,662.0,825.68,647.05
2017,3,23,15,45,858.0,96.0,8.2,25.0,612.5,782.99,617.26
2017,3,23,16,0,838.0,94.0,8.2,25.0,563.0,734.09,582.55
2017,3,23,16,15,813.0,90.5,8.05,24.5,509.0,678.88,543.41
2017,3,23,16,30,788.0,87.0,7.9,24.0,455.0,623.29,501.81
2017,3,23,16,45,748.5,82.5,7.75,23.5,397.5,557.75,450.75
2017,3,23,17,0,709.0,78.0,7.6,23.0,340.0,496.2,401.32
2017,3,23,17,15,655.0,71.5,7.35,22.5,281.5,425.2,342.77
2017,3,23,17,30,601.0,65.0,7.1,22.0,223.0,358.39,285.86
2017,3,23,17,45,511.0,56.0,6.9,21.5,167.5,279.11,217.68
2017,3,23,18,0,421.0,47.0,6.7,21.0,112.0,208.95,156.1
2017,3,23,18,15,275.0,32.0,6.65,20.5,67.0,126.72,84.93
2017,3,23,18,30,129.0,17.0,6.6,20.0,22.0,53.05,0.0
2017,3,23,18,45,64.5,8.5,6.55,20.0,11.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,5.0,3.3,18.0,5.0,4.82,0.0
2017,3,24,7,0,0.0,10.0,3.3,18.0,10.0,9.64,2.27
2017,3,24,7,15,0.0,19.5,3.25,18.0,19.5,18.81,10.68
2017,3,24,7,30,0.0,29.0,3.2,18.0,29.0,27.99,17.87
2017,3,24,7,45,0.0,40.5,3.2,18.5,40.5,39.11,27.3
2017,3,24,8,0,0.0,52.0,3.2,19.0,52.0,50.23,36.57
