Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,8,15,0.0,38.5,3.3,19.5,38.5,37.17,25.51
2017,3,24,8,30,0.0,25.0,3.4,20.0,25.0,24.13,14.51
2017,3,24,8,45,97.5,127.0,3.55,20.5,177.5,153.42,118.65
2017,3,24,9,0,195.0,229.0,3.7,21.0,330.0,292.37,227.81
2017,3,24,9,15,109.0,228.5,3.8,21.0,286.5,265.75,207.47
2017,3,24,9,30,23.0,228.0,3.9,21.0,243.0,230.02,178.98
2017,3,24,9,45,11.5,189.5,4.0,21.5,197.0,188.91,146.02
2017,3,24,10,0,0.0,151.0,4.1,22.0,151.0,145.88,111.39
2017,3,24,10,15,0.5,153.5,4.1,22.0,154.0,148.77,113.48
2017,3,24,10,30,1.0,156.0,4.1,22.0,157.0,151.7,115.56
2017,3,24,10,45,7.5,207.0,4.15,22.5,213.0,206.12,157.74
2017,3,24,11,0,14.0,258.0,4.2,23.0,269.0,261.34,199.72
2017,3,24,11,15,7.0,148.0,4.2,23.0,153.5,149.27,112.8
2017,3,24,11,30,0.0,38.0,4.2,23.0,38.0,36.8,23.81
2017,3,24,11,45,0.0,38.5,4.25,23.5,38.5,37.29,24.16
2017,3,24,12,0,0.0,39.0,4.3,24.0,39.0,37.77,24.47
2017,3,24,12,15,244.0,201.0,4.35,24.5,415.0,437.28,339.69
2017,3,24,12,30,488.0,363.0,4.4,25.0,791.0,836.7,625.73
2017,3,24,12,45,627.0,289.5,4.5,25.5,838.0,902.31,671.96
2017,3,24,13,0,766.0,216.0,4.6,26.0,885.0,966.94,716.92
2017,3,24,13,15,765.0,215.0,4.6,26.0,876.0,969.8,718.67
2017,3,24,13,30,764.0,214.0,4.6,26.0,867.0,969.42,718.83
2017,3,24,13,45,788.5,195.0,4.7,26.0,855.5,970.97,721.25
2017,3,24,14,0,813.0,176.0,4.8,26.0,844.0,964.62,718.47
2017,3,24,14,15,806.5,173.5,4.85,26.0,817.5,947.08,707.87
2017,3,24,14,30,800.0,171.0,4.9,26.0,791.0,926.4,695.25
2017,3,24,14,45,822.0,152.0,4.95,26.5,764.0,910.87,684.85
2017,3,24,15,0,844.0,133.0,5.0,27.0,737.0,890.8,671.39
2017,3,24,15,15,830.5,129.5,4.9,26.5,695.0,853.04,647.45
2017,3,24,15,30,817.0,126.0,4.8,26.0,653.0,812.99,621.81
2017,3,24,15,45,565.0,182.0,4.75,26.0,534.0,649.72,503.34
2017,3,24,16,0,313.0,238.0,4.7,26.0,415.0,496.03,385.4
2017,3,24,16,15,528.5,170.0,4.2,25.5,433.5,567.66,444.42
2017,3,24,16,30,744.0,102.0,3.7,25.0,452.0,614.44,482.41
2017,3,24,16,45,716.0,94.0,3.25,24.5,396.5,553.95,436.16
2017,3,24,17,0,688.0,86.0,2.8,24.0,341.0,494.25,389.72
2017,3,24,17,15,632.5,78.5,2.55,22.5,282.5,422.26,334.04
2017,3,24,17,30,577.0,71.0,2.3,21.0,224.0,354.64,279.48
2017,3,24,17,45,491.5,60.0,2.05,20.0,168.0,276.07,213.96
2017,3,24,18,0,406.0,49.0,1.8,19.0,112.0,206.21,154.03
2017,3,24,18,15,261.5,33.5,1.8,18.5,67.5,124.55,84.41
2017,3,24,18,30,117.0,18.0,1.8,18.0,23.0,51.85,0.0
2017,3,24,18,45,58.5,9.0,1.8,17.5,11.5,8.85,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,171.0,16.5,3.8,11.5,34.0,12.75,0.0
2017,3,25,7,0,342.0,33.0,4.1,12.0,68.0,25.64,16.1
2017,3,25,7,15,451.5,43.5,4.25,12.5,121.0,31.97,22.66
2017,3,25,7,30,561.0,54.0,4.4,13.0,174.0,68.02,36.18
2017,3,25,7,45,628.5,60.5,4.6,13.5,233.0,117.4,67.25
2017,3,25,8,0,696.0,67.0,4.8,14.0,292.0,174.84,112.61
2017,3,25,8,15,738.0,72.0,4.65,14.5,350.5,234.85,165.04
2017,3,25,8,30,780.0,77.0,4.5,15.0,409.0,296.97,220.38
2017,3,25,8,45,810.5,80.5,4.4,16.0,465.5,357.71,274.03
2017,3,25,9,0,841.0,84.0,4.3,17.0,522.0,420.82,328.06
2017,3,25,9,15,862.0,87.0,4.15,17.5,574.5,481.09,378.7
2017,3,25,9,30,883.0,90.0,4.0,18.0,627.0,543.25,429.02
2017,3,25,9,45,899.0,92.0,3.9,18.5,674.5,600.32,473.86
2017,3,25,10,0,915.0,94.0,3.8,19.0,722.0,656.83,516.72
2017,3,25,10,15,926.5,96.0,3.7,19.5,762.0,709.51,555.32
2017,3,25,10,30,938.0,98.0,3.6,20.0,802.0,760.64,589.99
2017,3,25,10,45,946.0,99.5,3.55,20.5,835.0,806.86,620.13
2017,3,25,11,0,954.0,101.0,3.5,21.0,868.0,850.73,648.18
2017,3,25,11,15,959.5,102.0,3.45,21.5,892.5,889.5,672.31
2017,3,25,11,30,965.0,103.0,3.4,22.0,917.0,925.33,694.16
2017,3,25,11,45,969.0,103.0,3.4,23.0,933.5,955.72,711.09
2017,3,25,12,0,973.0,103.0,3.4,24.0,950.0,982.76,725.64
2017,3,25,12,15,974.5,103.5,3.4,24.0,956.5,1004.51,739.51
2017,3,25,12,30,976.0,104.0,3.4,24.0,963.0,1022.56,751.05
2017,3,25,12,45,975.0,104.0,3.45,24.5,960.5,1033.94,757.26
2017,3,25,13,0,974.0,104.0,3.5,25.0,958.0,1041.42,761.09
2017,3,25,13,15,972.0,103.5,3.45,25.0,946.5,1043.5,762.29
2017,3,25,13,30,970.0,103.0,3.4,25.0,935.0,1041.63,761.12
2017,3,25,13,45,966.0,102.0,3.35,25.5,914.5,1033.41,754.51
2017,3,25,14,0,962.0,101.0,3.3,26.0,894.0,1021.33,745.6
2017,3,25,14,15,955.5,99.5,3.15,26.0,865.5,1002.6,733.22
2017,3,25,14,30,949.0,98.0,3.0,26.0,837.0,980.28,718.63
2017,3,25,14,45,941.0,95.5,2.95,26.5,800.5,952.04,699.68
2017,3,25,15,0,933.0,93.0,2.9,27.0,764.0,920.56,678.71
2017,3,25,15,15,920.5,91.0,2.7,26.5,720.5,882.78,655.09
2017,3,25,15,30,908.0,89.0,2.5,26.0,677.0,842.43,629.61
2017,3,25,15,45,892.0,86.0,2.35,26.0,627.0,795.92,598.87
2017,3,25,16,0,876.0,83.0,2.2,26.0,577.0,747.61,566.67
2017,3,25,16,15,852.0,79.5,1.9,25.5,522.5,695.64,531.59
2017,3,25,16,30,828.0,76.0,1.6,25.0,468.0,638.92,491.8
2017,3,25,16,45,795.0,72.0,1.35,25.0,410.0,575.97,444.59
2017,3,25,17,0,762.0,68.0,1.1,25.0,352.0,514.07,396.9
2017,3,25,17,15,711.5,62.5,1.05,23.5,293.0,443.02,344.07
2017,3,25,17,30,661.0,57.0,1.0,22.0,234.0,375.65,291.34
2017,3,25,17,45,578.5,49.0,1.0,21.0,177.0,299.12,228.76
2017,3,25,18,0,496.0,41.0,1.0,20.0,120.0,229.0,169.17
2017,3,25,18,15,347.0,29.0,1.05,19.0,73.0,144.5,97.64
2017,3,25,18,30,198.0,17.0,1.1,18.0,26.0,70.13,0.0
2017,3,25,18,45,99.0,8.5,1.2,17.5,13.0,8.36,0.0
2017,3,25,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,26,6,45,102.0,20.5,3.25,16.0,31.5,16.08,0.0
2017,3,26,7,0,204.0,41.0,3.7,17.0,63.0,31.78,21.02
2017,3,26,7,15,305.0,57.0,4.05,17.5,112.5,42.97,31.75
2017,3,26,7,30,406.0,73.0,4.4,18.0,162.0,78.6,48.09
2017,3,26,7,45,473.0,84.0,4.75,19.0,217.0,123.08,76.92
2017,3,26,8,0,540.0,95.0,5.1,20.0,272.0,175.95,117.56
2017,3,26,8,15,586.5,103.5,5.25,20.5,328.0,228.89,162.09
2017,3,26,8,30,633.0,112.0,5.4,21.0,384.0,287.0,211.89
2017,3,26,8,45,664.0,119.0,5.6,22.0,437.5,343.09,259.89
2017,3,26,9,0,695.0,126.0,5.8,23.0,491.0,401.87,309.05
2017,3,26,9,15,719.0,131.0,5.85,23.5,541.0,457.9,355.38
2017,3,26,9,30,743.0,136.0,5.9,24.0,591.0,515.21,401.44
2017,3,26,9,45,756.0,142.5,6.0,24.5,635.0,568.67,443.38
2017,3,26,10,0,769.0,149.0,6.1,25.0,679.0,621.71,483.89
2017,3,26,10,15,782.0,152.0,6.1,25.5,717.0,671.08,520.51
2017,3,26,10,30,795.0,155.0,6.1,26.0,755.0,718.72,555.0
2017,3,26,10,45,801.0,159.0,6.15,26.5,785.5,760.88,584.54
2017,3,26,11,0,807.0,163.0,6.2,27.0,816.0,801.03,611.31
2017,3,26,11,15,813.5,165.0,6.15,27.0,839.0,837.43,636.04
2017,3,26,11,30,820.0,167.0,6.1,27.0,862.0,871.47,658.99
2017,3,26,11,45,831.0,163.5,6.1,27.5,878.5,901.4,677.86
2017,3,26,12,0,842.0,160.0,6.1,28.0,895.0,928.75,694.87
2017,3,26,12,15,843.0,160.5,6.0,28.0,901.0,948.2,707.31
2017,3,26,12,30,844.0,161.0,5.9,28.0,907.0,964.4,717.59
2017,3,26,12,45,839.5,163.0,5.85,28.5,903.0,973.61,722.01
2017,3,26,13,0,835.0,165.0,5.8,29.0,899.0,979.36,724.21
2017,3,26,13,15,831.5,164.0,5.7,29.0,887.5,979.48,723.93
2017,3,26,13,30,828.0,163.0,5.6,29.0,876.0,976.15,721.48
2017,3,26,13,45,484.0,290.5,5.55,29.0,705.5,780.74,582.97
2017,3,26,14,0,140.0,418.0,5.5,29.0,535.0,571.49,424.64
2017,3,26,14,15,465.5,289.0,5.45,28.5,657.0,754.92,568.14
2017,3,26,14,30,791.0,160.0,5.4,28.0,779.0,909.1,681.84
2017,3,26,14,45,775.0,159.5,5.35,28.0,742.5,879.04,661.09
2017,3,26,15,0,759.0,159.0,5.3,28.0,706.0,850.47,642.39
2017,3,26,15,15,743.0,155.0,5.3,27.5,664.5,812.28,618.4
2017,3,26,15,30,727.0,151.0,5.3,27.0,623.0,772.25,592.87
2017,3,26,15,45,705.5,145.5,5.3,27.0,575.5,724.71,560.41
2017,3,26,16,0,684.0,140.0,5.3,27.0,528.0,676.28,526.18
2017,3,26,16,15,654.5,133.5,5.15,26.5,476.0,620.57,486.04
2017,3,26,16,30,625.0,127.0,5.0,26.0,424.0,565.27,445.32
2017,3,26,16,45,585.5,118.5,4.85,26.0,370.0,502.5,397.06
2017,3,26,17,0,546.0,110.0,4.7,26.0,316.0,441.82,349.32
2017,3,26,17,15,489.0,99.5,4.4,25.0,261.0,370.79,293.34
2017,3,26,17,30,432.0,89.0,4.1,24.0,206.0,307.36,241.73
2017,3,26,17,45,345.0,74.5,3.85,23.5,153.5,232.84,179.8
2017,3,26,18,0,258.0,60.0,3.6,23.0,101.0,167.75,124.89
2017,3,26,18,15,129.0,40.0,3.65,22.5,60.5,89.52,60.61
2017,3,26,18,30,0.0,20.0,3.7,22.0,20.0,20.28,0.0
2017,3,26,18,45,0.0,10.0,3.75,21.5,10.0,9.83,0.0
2017,3,26,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,62.0,23.5,2.05,18.5,30.5,19.65,1.75
2017,3,27,7,0,124.0,47.0,2.3,19.0,61.0,38.14,26.33
2017,3,27,7,15,211.5,68.5,2.4,19.0,109.0,54.46,41.52
2017,3,27,7,30,299.0,90.0,2.5,19.0,157.0,90.88,60.82
2017,3,27,7,45,371.0,104.5,2.65,19.5,211.5,130.68,87.11
2017,3,27,8,0,443.0,119.0,2.8,20.0,266.0,181.31,125.61
2017,3,27,8,15,221.5,105.5,2.85,20.5,179.0,148.23,108.92
2017,3,27,8,30,0.0,92.0,2.9,21.0,92.0,88.65,67.46
2017,3,27,8,45,11.5,145.5,2.95,21.5,152.0,143.08,110.92
2017,3,27,9,0,23.0,199.0,3.0,22.0,212.0,198.84,154.46
2017,3,27,9,15,125.0,241.0,2.9,22.5,318.0,285.71,221.42
2017,3,27,9,30,227.0,283.0,2.8,23.0,424.0,386.36,297.78
2017,3,27,9,45,273.5,297.5,2.7,23.5,479.0,440.53,337.75
2017,3,27,10,0,320.0,312.0,2.6,24.0,534.0,499.1,380.38
2017,3,27,10,15,282.0,340.0,2.4,24.5,543.5,517.9,391.63
2017,3,27,10,30,244.0,368.0,2.2,25.0,553.0,531.38,398.7
2017,3,27,10,45,312.5,367.0,2.05,25.5,614.0,596.17,444.26
2017,3,27,11,0,381.0,366.0,1.9,26.0,675.0,663.72,490.18
2017,3,27,11,15,610.5,263.0,1.8,26.0,774.5,770.58,567.59
2017,3,27,11,30,840.0,160.0,1.7,26.0,874.0,883.54,642.77
2017,3,27,11,45,861.0,150.0,1.6,26.5,893.5,916.14,659.63
2017,3,27,12,0,882.0,140.0,1.5,27.0,913.0,942.47,673.02
2017,3,27,12,15,883.0,140.5,1.4,27.0,918.5,962.06,683.36
2017,3,27,12,30,884.0,141.0,1.3,27.0,924.0,978.28,691.58
2017,3,27,12,45,884.0,140.0,1.25,27.5,921.5,988.6,695.59
2017,3,27,13,0,884.0,139.0,1.2,28.0,919.0,995.39,697.55
2017,3,27,13,15,881.0,138.0,1.1,28.0,907.0,995.73,696.21
2017,3,27,13,30,878.0,137.0,1.0,28.0,895.0,992.48,692.82
2017,3,27,13,45,871.5,136.5,0.95,28.5,874.5,982.86,685.27
2017,3,27,14,0,865.0,136.0,0.9,29.0,854.0,969.8,675.86
2017,3,27,14,15,856.5,134.0,0.8,29.0,825.5,955.81,666.44
2017,3,27,14,30,848.0,132.0,0.7,29.0,797.0,932.72,651.57
2017,3,27,14,45,614.5,223.0,0.6,29.0,693.5,807.4,572.17
2017,3,27,15,0,381.0,314.0,0.5,29.0,590.0,675.59,482.11
2017,3,27,15,15,568.0,226.5,0.55,28.5,610.5,738.54,532.46
2017,3,27,15,30,755.0,139.0,0.6,28.0,631.0,782.71,565.97
2017,3,27,15,45,728.5,136.0,0.65,28.0,582.0,733.01,535.24
2017,3,27,16,0,702.0,133.0,0.7,28.0,533.0,682.72,504.32
2017,3,27,16,15,672.5,127.0,0.85,27.5,480.5,626.78,469.7
2017,3,27,16,30,643.0,121.0,1.0,27.0,428.0,571.24,433.62
2017,3,27,16,45,599.5,114.5,1.2,27.0,373.0,507.32,389.08
2017,3,27,17,0,556.0,108.0,1.4,27.0,318.0,445.85,344.25
2017,3,27,17,15,499.0,97.5,1.3,26.0,263.0,373.98,289.95
2017,3,27,17,30,442.0,87.0,1.2,25.0,208.0,309.93,239.61
2017,3,27,17,45,356.0,73.0,1.2,24.0,155.5,235.7,179.99
2017,3,27,18,0,270.0,59.0,1.2,23.0,103.0,170.79,126.47
2017,3,27,18,15,165.5,39.0,1.2,22.5,62.5,103.36,70.47
2017,3,27,18,30,61.0,19.0,1.2,22.0,22.0,38.01,0.0
2017,3,27,18,45,30.5,9.5,1.3,22.0,11.0,14.64,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,28,6,45,52.5,24.0,3.7,19.5,30.0,21.13,4.97
2017,3,28,7,0,105.0,48.0,3.9,20.0,60.0,38.92,27.01
2017,3,28,7,15,181.0,71.5,4.15,20.5,107.0,56.65,43.19
2017,3,28,7,30,257.0,95.0,4.4,21.0,154.0,93.61,63.62
2017,3,28,7,45,333.0,109.5,4.65,21.5,208.0,131.82,89.04
2017,3,28,8,0,409.0,124.0,4.9,22.0,262.0,181.12,126.33
2017,3,28,8,15,204.5,100.0,5.05,22.5,169.0,140.03,102.37
2017,3,28,8,30,0.0,76.0,5.2,23.0,76.0,73.49,54.64
2017,3,28,8,45,0.0,79.0,5.4,23.5,79.0,76.4,56.71
2017,3,28,9,0,0.0,82.0,5.6,24.0,82.0,79.32,58.73
2017,3,28,9,15,11.0,157.0,5.75,24.0,164.0,156.01,119.76
2017,3,28,9,30,22.0,232.0,5.9,24.0,246.0,233.6,180.36
2017,3,28,9,45,24.0,250.0,6.05,24.5,266.0,253.69,195.14
2017,3,28,10,0,26.0,268.0,6.2,25.0,286.0,273.98,210.03
2017,3,28,10,15,22.5,271.0,6.35,25.5,287.0,276.43,211.06
2017,3,28,10,30,19.0,274.0,6.5,26.0,288.0,278.42,211.77
2017,3,28,10,45,30.5,314.0,6.65,26.5,338.5,328.85,249.56
2017,3,28,11,0,42.0,354.0,6.8,27.0,389.0,379.55,287.01
2017,3,28,11,15,97.0,395.0,6.95,27.0,477.5,468.36,354.33
2017,3,28,11,30,152.0,436.0,7.1,27.0,566.0,564.68,426.15
2017,3,28,11,45,105.0,423.0,7.25,27.0,513.5,512.49,386.41
2017,3,28,12,0,58.0,410.0,7.4,27.0,461.0,460.99,347.04
2017,3,28,12,15,51.0,403.0,7.5,27.0,448.0,450.17,338.92
2017,3,28,12,30,44.0,396.0,7.6,27.0,435.0,438.77,330.32
2017,3,28,12,45,64.5,416.5,7.7,27.0,474.0,481.46,362.7
2017,3,28,13,0,85.0,437.0,7.8,27.0,513.0,524.62,395.18
2017,3,28,13,15,84.5,431.0,7.8,27.0,505.5,519.88,391.82
2017,3,28,13,30,84.0,425.0,7.8,27.0,498.0,514.73,388.31
2017,3,28,13,45,252.5,391.0,7.85,27.0,603.0,658.36,499.97
2017,3,28,14,0,421.0,357.0,7.9,27.0,708.0,789.31,599.93
2017,3,28,14,15,271.5,373.0,7.85,27.0,597.0,655.48,498.95
2017,3,28,14,30,122.0,389.0,7.8,27.0,486.0,523.47,397.78
2017,3,28,14,45,137.0,372.0,7.8,27.0,476.0,517.89,395.21
2017,3,28,15,0,152.0,355.0,7.8,27.0,466.0,511.02,391.44
2017,3,28,15,15,191.0,330.5,7.7,26.5,461.5,514.84,397.2
2017,3,28,15,30,230.0,306.0,7.6,26.0,457.0,515.54,400.57
2017,3,28,15,45,115.5,234.5,7.55,26.0,310.0,340.49,265.4
2017,3,28,16,0,1.0,163.0,7.5,26.0,163.0,161.55,123.19
2017,3,28,16,15,175.0,175.0,7.4,25.5,259.0,310.1,245.87
2017,3,28,16,30,349.0,187.0,7.3,25.0,355.0,439.52,350.45
2017,3,28,16,45,309.0,174.5,7.2,25.0,309.5,386.05,307.88
2017,3,28,17,0,269.0,162.0,7.1,25.0,264.0,335.79,267.57
2017,3,28,17,15,289.0,136.5,6.8,24.5,230.0,304.78,242.83
2017,3,28,17,30,309.0,111.0,6.5,24.0,196.0,270.93,214.47
2017,3,28,17,45,249.5,89.0,6.25,23.5,147.5,206.34,160.37
2017,3,28,18,0,190.0,67.0,6.0,23.0,99.0,148.05,110.94
2017,3,28,18,15,111.5,42.0,5.8,22.5,59.0,86.75,59.51
2017,3,28,18,30,33.0,17.0,5.6,22.0,19.0,26.72,0.0
2017,3,28,18,45,16.5,8.5,5.4,21.5,9.5,11.23,0.0
2017,3,28,19,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,115.0,23.0,2.6,17.0,37.0,17.89,5.08
2017,3,29,7,0,230.0,46.0,2.6,17.0,74.0,35.49,24.62
2017,3,29,7,15,331.5,60.5,2.5,17.0,125.0,45.28,34.01
2017,3,29,7,30,433.0,75.0,2.4,17.0,176.0,86.4,52.49
2017,3,29,7,45,251.0,105.5,2.3,17.5,167.5,121.94,85.62
2017,3,29,8,0,69.0,136.0,2.2,18.0,159.0,136.89,105.6
2017,3,29,8,15,129.5,162.5,2.3,18.5,216.0,179.16,138.0
2017,3,29,8,30,190.0,189.0,2.4,19.0,273.0,230.99,178.48
2017,3,29,8,45,503.5,143.5,2.5,19.5,405.5,313.78,240.16
2017,3,29,9,0,817.0,98.0,2.6,20.0,538.0,434.89,334.13
2017,3,29,9,15,839.5,101.5,2.9,20.5,591.0,495.17,383.53
2017,3,29,9,30,862.0,105.0,3.2,21.0,644.0,556.29,432.42
2017,3,29,9,45,885.0,105.0,3.5,22.0,693.0,614.8,477.2
2017,3,29,10,0,908.0,105.0,3.8,23.0,742.0,673.89,521.05
2017,3,29,10,15,919.0,107.0,3.95,23.5,782.0,725.84,559.02
2017,3,29,10,30,930.0,109.0,4.1,24.0,822.0,776.2,593.28
2017,3,29,10,45,940.0,109.5,4.25,24.5,855.0,822.47,623.89
2017,3,29,11,0,950.0,110.0,4.4,25.0,888.0,866.56,652.7
2017,3,29,11,15,954.5,111.0,4.45,25.0,911.5,904.15,677.7
2017,3,29,11,30,959.0,112.0,4.5,25.0,935.0,938.76,700.54
2017,3,29,11,45,963.5,111.5,4.6,25.5,950.0,968.7,719.34
2017,3,29,12,0,968.0,111.0,4.7,26.0,965.0,995.32,735.92
2017,3,29,12,15,968.0,111.0,4.7,26.0,970.5,1014.8,748.45
2017,3,29,12,30,968.0,111.0,4.7,26.0,976.0,1030.55,758.64
2017,3,29,12,45,965.5,111.5,4.75,26.0,972.0,1040.64,765.67
2017,3,29,13,0,963.0,112.0,4.8,26.0,968.0,1046.84,770.31
2017,3,29,13,15,959.5,111.5,4.75,26.0,955.0,1047.16,770.34
2017,3,29,13,30,956.0,111.0,4.7,26.0,942.0,1043.58,767.98
2017,3,29,13,45,948.0,111.0,4.7,26.5,919.5,1032.36,759.65
2017,3,29,14,0,940.0,111.0,4.7,27.0,897.0,1017.44,749.06
2017,3,29,14,15,932.5,109.5,4.65,27.0,867.5,997.79,736.59
2017,3,29,14,30,925.0,108.0,4.6,27.0,838.0,974.67,721.92
2017,3,29,14,45,912.5,107.0,4.6,27.0,800.0,944.25,702.83
2017,3,29,15,0,900.0,106.0,4.6,27.0,762.0,910.93,681.75
2017,3,29,15,15,885.5,103.5,4.5,26.5,718.0,871.59,657.21
2017,3,29,15,30,871.0,101.0,4.4,26.0,674.0,829.93,630.94
2017,3,29,15,45,850.5,99.0,4.3,26.0,623.5,786.63,602.04
2017,3,29,16,0,830.0,97.0,4.2,26.0,573.0,737.21,568.51
2017,3,29,16,15,804.0,93.0,3.9,25.5,519.0,680.64,529.8
2017,3,29,16,30,778.0,89.0,3.6,25.0,465.0,623.84,489.05
2017,3,29,16,45,739.5,85.0,3.3,24.5,407.0,559.48,440.81
2017,3,29,17,0,701.0,81.0,3.0,24.0,349.0,499.02,394.07
2017,3,29,17,15,648.5,74.5,2.8,23.0,291.0,428.71,339.19
2017,3,29,17,30,596.0,68.0,2.6,22.0,233.0,362.49,285.44
2017,3,29,17,45,508.0,59.0,2.45,21.0,176.5,283.66,220.09
2017,3,29,18,0,420.0,50.0,2.3,20.0,120.0,213.79,160.46
2017,3,29,18,15,283.0,35.5,2.6,19.5,74.5,133.7,92.89
2017,3,29,18,30,146.0,21.0,2.9,19.0,29.0,63.66,11.91
2017,3,29,18,45,73.0,10.5,3.25,18.5,14.5,23.11,0.0
2017,3,29,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,6,45,196.0,18.5,3.7,10.5,43.5,13.67,3.68
2017,3,30,7,0,392.0,37.0,3.8,11.0,87.0,28.01,18.87
2017,3,30,7,15,489.5,46.5,3.95,12.0,141.0,34.65,25.32
2017,3,30,7,30,587.0,56.0,4.1,13.0,195.0,81.24,43.16
2017,3,30,7,45,644.0,63.5,4.3,14.0,253.5,132.86,78.85
2017,3,30,8,0,701.0,71.0,4.5,15.0,312.0,191.21,126.46
2017,3,30,8,15,742.0,76.0,4.5,15.5,371.5,251.93,179.78
2017,3,30,8,30,783.0,81.0,4.5,16.0,431.0,314.51,235.33
2017,3,30,8,45,810.5,85.5,4.55,17.0,487.5,375.59,288.88
2017,3,30,9,0,838.0,90.0,4.6,18.0,544.0,438.68,342.48
2017,3,30,9,15,859.0,93.0,4.5,18.5,596.5,498.89,392.59
2017,3,30,9,30,880.0,96.0,4.4,19.0,649.0,560.98,442.29
2017,3,30,9,45,895.5,98.5,4.3,19.5,696.5,618.06,486.51
2017,3,30,10,0,911.0,101.0,4.2,20.0,744.0,674.52,528.89
2017,3,30,10,15,922.0,103.0,4.1,20.5,783.5,726.54,566.69
2017,3,30,10,30,933.0,105.0,4.0,21.0,823.0,776.95,600.21
2017,3,30,10,45,941.0,106.5,3.9,21.5,855.5,822.74,629.75
2017,3,30,11,0,949.0,108.0,3.8,22.0,888.0,866.18,657.17
2017,3,30,11,15,954.0,109.0,3.65,22.0,912.0,904.07,681.37
2017,3,30,11,30,959.0,110.0,3.5,22.0,936.0,939.01,703.29
2017,3,30,11,45,964.0,109.0,3.4,22.5,951.0,968.8,720.47
2017,3,30,12,0,969.0,108.0,3.3,23.0,966.0,995.29,735.3
2017,3,30,12,15,969.5,108.5,3.15,23.0,972.0,1015.66,747.04
2017,3,30,12,30,970.0,109.0,3.0,23.0,978.0,1032.32,756.34
2017,3,30,12,45,967.0,109.5,2.95,23.5,974.0,1041.85,760.47
2017,3,30,13,0,964.0,110.0,2.9,24.0,970.0,1047.49,762.23
2017,3,30,13,15,961.5,109.5,2.85,24.0,957.5,1048.67,762.78
2017,3,30,13,30,959.0,109.0,2.8,24.0,945.0,1045.97,761.0
2017,3,30,13,45,950.5,110.0,2.75,24.5,923.0,1035.21,752.74
2017,3,30,14,0,942.0,111.0,2.7,25.0,901.0,1020.77,742.34
2017,3,30,14,15,935.0,109.5,2.7,25.0,872.0,1001.48,730.91
2017,3,30,14,30,928.0,108.0,2.7,25.0,843.0,978.71,717.31
2017,3,30,14,45,914.0,108.0,2.75,25.0,805.0,947.88,698.9
2017,3,30,15,0,900.0,108.0,2.8,25.0,767.0,914.23,678.55
2017,3,30,15,15,886.5,105.5,2.8,25.0,723.0,875.68,654.4
2017,3,30,15,30,873.0,103.0,2.8,25.0,679.0,839.53,631.73
2017,3,30,15,45,853.5,100.5,2.85,25.0,629.0,791.56,600.94
2017,3,30,16,0,834.0,98.0,2.9,25.0,579.0,742.15,568.72
2017,3,30,16,15,809.0,94.0,2.7,24.5,524.5,686.05,531.0
2017,3,30,16,30,784.0,90.0,2.5,24.0,470.0,629.63,491.18
2017,3,30,16,45,749.5,85.0,2.3,24.0,412.5,566.29,443.51
2017,3,30,17,0,715.0,80.0,2.1,24.0,355.0,506.37,397.08
2017,3,30,17,15,663.0,73.5,2.0,22.5,296.0,435.54,343.31
2017,3,30,17,30,611.0,67.0,1.9,21.0,237.0,368.74,290.22
2017,3,30,17,45,530.0,58.0,1.8,20.0,181.0,291.86,226.61
2017,3,30,18,0,449.0,49.0,1.7,19.0,125.0,223.18,167.82
2017,3,30,18,15,310.5,35.0,1.9,18.5,78.0,141.37,98.77
2017,3,30,18,30,172.0,21.0,2.1,18.0,31.0,70.0,18.3
2017,3,30,18,45,86.0,10.5,2.3,17.5,15.5,25.44,0.0
2017,3,30,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,31,6,15,30.5,4.5,4.2,11.5,5.5,0.0,0.0
2017,3,31,6,30,61.0,9.0,4.3,12.0,11.0,8.85,0.0
2017,3,31,6,45,227.0,24.0,4.4,13.0,51.0,18.61,7.83
2017,3,31,7,0,393.0,39.0,4.5,14.0,91.0,29.62,20.07
2017,3,31,7,15,489.0,49.0,4.55,14.5,145.5,38.59,28.54
2017,3,31,7,30,585.0,59.0,4.6,15.0,200.0,85.79,46.16
2017,3,31,7,45,644.0,65.5,4.7,16.0,258.5,136.83,81.53
2017,3,31,8,0,703.0,72.0,4.8,17.0,317.0,194.83,128.66
2017,3,31,8,15,741.5,77.0,5.1,18.0,375.5,255.17,181.26
2017,3,31,8,30,780.0,82.0,5.4,19.0,434.0,317.04,235.66
2017,3,31,8,45,806.0,86.0,5.7,20.0,489.5,376.97,288.14
2017,3,31,9,0,832.0,90.0,6.0,21.0,545.0,438.72,340.75
2017,3,31,9,15,851.5,93.0,6.15,21.5,596.0,497.89,390.43
2017,3,31,9,30,871.0,96.0,6.3,22.0,647.0,558.79,439.95
2017,3,31,9,45,884.5,99.0,6.45,23.0,692.5,614.7,483.41
2017,3,31,10,0,898.0,102.0,6.6,24.0,738.0,669.82,524.9
2017,3,31,10,15,908.0,104.0,6.65,24.5,777.0,720.53,562.77
2017,3,31,10,30,918.0,106.0,6.7,25.0,816.0,769.57,596.54
2017,3,31,10,45,924.5,107.5,6.75,25.5,847.0,813.56,626.22
2017,3,31,11,0,931.0,109.0,6.8,26.0,878.0,855.14,653.89
2017,3,31,11,15,935.5,110.0,6.8,26.0,901.0,891.94,679.11
2017,3,31,11,30,940.0,111.0,6.8,26.0,924.0,925.82,702.19
2017,3,31,11,45,942.5,112.0,6.8,26.5,938.5,954.83,720.39
2017,3,31,12,0,945.0,113.0,6.8,27.0,953.0,980.51,736.22
2017,3,31,12,15,946.0,113.0,6.75,27.0,959.0,1000.33,749.25
2017,3,31,12,30,947.0,113.0,6.7,27.0,965.0,1016.54,759.9
2017,3,31,12,45,946.0,113.0,6.65,27.5,961.5,1027.14,765.28
2017,3,31,13,0,945.0,113.0,6.6,28.0,958.0,1033.98,768.2
2017,3,31,13,15,942.0,112.5,6.55,28.0,946.0,1034.55,768.58
2017,3,31,13,30,939.0,112.0,6.5,28.0,934.0,1031.31,766.54
2017,3,31,13,45,934.0,111.5,6.45,28.0,913.0,1022.37,760.8
2017,3,31,14,0,929.0,111.0,6.4,28.0,892.0,1009.73,752.71
2017,3,31,14,15,922.0,109.5,6.35,28.0,863.0,990.54,740.28
2017,3,31,14,30,915.0,108.0,6.3,28.0,834.0,967.9,725.62
2017,3,31,14,45,898.5,109.0,6.25,28.0,796.0,936.08,704.68
2017,3,31,15,0,882.0,110.0,6.2,28.0,758.0,901.62,681.93
2017,3,31,15,15,868.0,107.5,6.15,27.5,714.5,863.09,657.59
2017,3,31,15,30,854.0,105.0,6.1,27.0,671.0,827.08,634.86
2017,3,31,15,45,829.5,104.5,6.05,27.0,620.5,778.0,601.21
2017,3,31,16,0,805.0,104.0,6.0,27.0,570.0,727.89,566.53
2017,3,31,16,15,780.0,99.5,5.85,26.5,516.5,672.36,528.16
2017,3,31,16,30,755.0,95.0,5.7,26.0,463.0,616.59,487.48
2017,3,31,16,45,713.0,91.5,5.6,25.5,405.5,553.8,439.91
2017,3,31,17,0,671.0,88.0,5.5,25.0,348.0,491.05,391.05
2017,3,31,17,15,619.5,80.5,5.4,24.0,290.5,421.49,336.06
2017,3,31,17,30,568.0,73.0,5.3,23.0,233.0,355.96,282.28
2017,3,31,17,45,482.0,63.5,5.2,22.5,177.5,278.68,217.12
2017,3,31,18,0,396.0,54.0,5.1,22.0,122.0,210.1,157.99
2017,3,31,18,15,267.5,38.5,5.05,21.5,76.5,132.07,92.15
2017,3,31,18,30,139.0,23.0,5.0,21.0,31.0,65.14,20.38
2017,3,31,18,45,69.5,11.5,4.95,20.5,15.5,23.57,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.5,3.8,16.0,3.5,0.0,0.0
2017,4,1,6,30,0.0,7.0,3.9,16.0,7.0,6.88,0.0
2017,4,1,6,45,82.5,31.0,4.05,16.5,42.5,25.68,13.6
2017,4,1,7,0,165.0,55.0,4.2,17.0,78.0,44.3,32.47
2017,4,1,7,15,247.0,75.0,4.4,17.5,127.0,62.33,44.67
2017,4,1,7,30,329.0,95.0,4.6,18.0,176.0,100.59,66.67
2017,4,1,7,45,164.5,89.0,4.85,18.5,129.5,99.54,70.58
2017,4,1,8,0,0.0,83.0,5.1,19.0,83.0,79.67,61.01
2017,4,1,8,15,0.0,108.5,5.3,19.5,108.5,103.68,80.52
2017,4,1,8,30,0.0,134.0,5.5,20.0,134.0,127.82,99.79
2017,4,1,8,45,0.0,132.5,5.75,20.5,132.5,127.03,98.57
2017,4,1,9,0,0.0,131.0,6.0,21.0,131.0,125.99,97.2
2017,4,1,9,15,0.0,123.0,6.05,21.5,123.0,118.64,90.76
2017,4,1,9,30,0.0,115.0,6.1,22.0,115.0,111.12,84.28
2017,4,1,9,45,0.0,95.0,6.2,22.5,95.0,91.97,68.57
2017,4,1,10,0,0.0,75.0,6.3,23.0,75.0,72.6,52.79
2017,4,1,10,15,3.5,137.0,6.3,23.5,140.0,134.92,102.07
2017,4,1,10,30,7.0,199.0,6.3,24.0,205.0,197.57,150.67
2017,4,1,10,45,18.0,266.0,6.35,24.5,281.5,271.36,207.19
2017,4,1,11,0,29.0,333.0,6.4,25.0,358.0,348.7,265.31
2017,4,1,11,15,14.5,230.0,6.35,25.0,242.5,235.48,178.66
2017,4,1,11,30,0.0,127.0,6.3,25.0,127.0,123.22,91.38
2017,4,1,11,45,0.0,130.0,6.3,25.5,130.0,126.2,93.52
2017,4,1,12,0,0.0,133.0,6.3,26.0,133.0,129.19,95.59
2017,4,1,12,15,0.0,111.5,6.25,26.0,111.5,108.26,79.31
2017,4,1,12,30,0.0,90.0,6.2,26.0,90.0,87.32,62.99
2017,4,1,12,45,3.0,129.5,6.2,26.0,132.5,128.8,95.41
2017,4,1,13,0,6.0,169.0,6.2,26.0,175.0,170.58,127.8
2017,4,1,13,15,10.5,223.0,6.15,26.0,233.0,228.53,172.37
2017,4,1,13,30,15.0,277.0,6.1,26.0,291.0,287.09,216.95
2017,4,1,13,45,14.0,267.5,6.05,26.0,280.0,276.85,209.24
2017,4,1,14,0,13.0,258.0,6.0,26.0,269.0,266.53,201.6
2017,4,1,14,15,11.5,242.0,5.95,25.5,251.5,249.12,188.94
2017,4,1,14,30,10.0,226.0,5.9,25.0,234.0,231.69,176.18
2017,4,1,14,45,9.0,217.0,5.85,25.0,224.0,221.78,168.83
2017,4,1,15,0,8.0,208.0,5.8,25.0,214.0,211.89,161.49
2017,4,1,15,15,10.5,217.0,5.7,25.0,224.5,223.39,170.83
2017,4,1,15,30,13.0,226.0,5.6,25.0,235.0,234.98,180.26
2017,4,1,15,45,20.0,225.0,5.6,25.0,237.5,239.84,184.77
2017,4,1,16,0,27.0,224.0,5.6,25.0,240.0,244.38,189.07
2017,4,1,16,15,40.5,213.0,5.45,24.5,234.0,249.75,194.57
2017,4,1,16,30,54.0,202.0,5.3,24.0,228.0,246.73,193.45
2017,4,1,16,45,46.5,178.5,5.2,23.5,199.0,215.42,169.38
2017,4,1,17,0,39.0,155.0,5.1,23.0,170.0,184.69,145.41
2017,4,1,17,15,216.5,128.5,4.85,22.5,192.0,258.27,206.56
2017,4,1,17,30,394.0,102.0,4.6,22.0,214.0,305.94,243.46
2017,4,1,17,45,311.5,86.0,4.45,22.0,162.0,233.17,182.15
2017,4,1,18,0,229.0,70.0,4.3,22.0,110.0,165.03,124.58
2017,4,1,18,15,136.0,47.0,4.25,21.5,68.5,99.7,70.11
2017,4,1,18,30,43.0,24.0,4.2,21.0,27.0,38.14,12.22
2017,4,1,18,45,21.5,12.0,4.2,20.5,13.5,15.6,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,2.5,3.1,17.5,2.5,2.41,0.0
2017,4,2,7,0,0.0,5.0,3.2,18.0,5.0,4.82,0.0
2017,4,2,7,15,0.0,8.5,3.25,18.0,8.5,8.19,1.22
2017,4,2,7,30,0.0,12.0,3.3,18.0,12.0,11.57,4.13
2017,4,2,7,45,0.0,16.0,3.35,18.5,16.0,15.43,7.39
2017,4,2,8,0,0.0,20.0,3.4,19.0,20.0,19.3,10.6
2017,4,2,8,15,0.0,16.5,3.35,19.0,16.5,15.92,7.72
2017,4,2,8,30,0.0,13.0,3.3,19.0,13.0,12.55,4.85
2017,4,2,8,45,0.0,19.0,3.3,19.5,19.0,18.35,9.62
2017,4,2,9,0,0.0,25.0,3.3,20.0,25.0,24.15,14.33
2017,4,2,9,15,0.0,34.0,3.3,20.5,34.0,32.86,21.38
2017,4,2,9,30,0.0,43.0,3.3,21.0,43.0,41.58,28.35
2017,4,2,9,45,0.0,44.0,3.35,21.5,44.0,42.55,28.98
2017,4,2,10,0,0.0,45.0,3.4,22.0,45.0,43.53,29.62
2017,4,2,10,15,0.0,51.5,3.45,22.5,51.5,49.84,34.55
2017,4,2,10,30,0.0,58.0,3.5,23.0,58.0,56.15,39.43
2017,4,2,10,45,42.5,230.5,3.6,23.5,266.0,257.05,197.15
2017,4,2,11,0,85.0,403.0,3.7,24.0,474.0,462.2,349.56
2017,4,2,11,15,192.5,415.0,3.75,24.0,581.0,571.76,430.98
2017,4,2,11,30,300.0,427.0,3.8,24.0,688.0,688.74,516.06
2017,4,2,11,45,553.5,305.0,3.85,24.5,797.0,808.79,606.17
2017,4,2,12,0,807.0,183.0,3.9,25.0,906.0,932.35,692.49
2017,4,2,12,15,809.5,183.0,4.05,25.0,912.0,951.68,705.16
2017,4,2,12,30,812.0,183.0,4.2,25.0,918.0,967.95,716.65
2017,4,2,12,45,834.5,168.0,4.35,25.5,921.0,984.95,727.33
2017,4,2,13,0,857.0,153.0,4.5,26.0,924.0,998.67,735.89
2017,4,2,13,15,855.5,152.0,4.65,26.0,913.0,1000.22,738.21
2017,4,2,13,30,854.0,151.0,4.8,26.0,902.0,998.24,738.57
2017,4,2,13,45,864.0,141.0,4.95,26.0,886.5,988.33,733.72
2017,4,2,14,0,874.0,131.0,5.1,26.0,871.0,980.77,730.56
2017,4,2,14,15,611.0,249.5,5.15,25.5,758.5,857.01,646.8
2017,4,2,14,30,348.0,368.0,5.2,25.0,646.0,719.25,544.02
2017,4,2,14,45,383.0,337.5,5.3,25.0,631.0,712.53,542.48
2017,4,2,15,0,418.0,307.0,5.4,25.0,616.0,710.28,543.35
2017,4,2,15,15,363.0,302.5,5.4,25.0,560.0,640.12,492.32
2017,4,2,15,30,308.0,298.0,5.4,25.0,504.0,579.78,447.84
2017,4,2,15,45,195.5,279.0,5.45,25.0,406.0,452.45,351.47
2017,4,2,16,0,83.0,260.0,5.5,25.0,308.0,333.41,258.96
2017,4,2,16,15,191.0,230.5,5.45,24.5,328.0,383.3,301.76
2017,4,2,16,30,299.0,201.0,5.4,24.0,348.0,422.79,335.48
2017,4,2,16,45,488.0,144.5,5.4,23.5,350.5,471.13,376.79
2017,4,2,17,0,677.0,88.0,5.4,23.0,353.0,495.45,397.67
2017,4,2,17,15,624.5,80.5,5.45,22.0,295.0,424.96,341.56
2017,4,2,17,30,572.0,73.0,5.5,21.0,237.0,358.62,286.92
2017,4,2,17,45,479.5,64.5,5.55,20.0,180.5,279.4,220.25
2017,4,2,18,0,387.0,56.0,5.6,19.0,124.0,209.54,159.99
2017,4,2,18,15,264.5,40.0,5.8,18.5,78.5,133.06,94.7
2017,4,2,18,30,142.0,24.0,6.0,18.0,33.0,67.72,27.87
2017,4,2,18,45,71.0,12.0,6.2,17.5,16.5,24.42,0.0
2017,4,2,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,49.0,6.5,4.45,10.5,8.0,0.0,0.0
2017,4,3,6,30,98.0,13.0,4.7,11.0,16.0,12.78,0.0
2017,4,3,6,45,254.0,28.0,4.95,11.5,59.0,21.72,11.93
2017,4,3,7,0,410.0,43.0,5.2,12.0,102.0,32.53,23.01
2017,4,3,7,15,500.0,52.5,5.15,13.0,157.5,46.96,28.18
2017,4,3,7,30,590.0,62.0,5.1,14.0,213.0,94.83,52.37
2017,4,3,7,45,649.5,68.5,5.05,15.0,272.0,146.75,89.9
2017,4,3,8,0,709.0,75.0,5.0,16.0,331.0,205.68,138.59
2017,4,3,8,15,746.0,80.0,5.05,17.0,389.5,266.32,191.79
2017,4,3,8,30,783.0,85.0,5.1,18.0,448.0,328.22,246.21
2017,4,3,8,45,810.5,88.5,5.15,19.0,504.0,388.52,298.62
2017,4,3,9,0,838.0,92.0,5.2,20.0,560.0,450.78,351.06
2017,4,3,9,15,856.5,95.0,5.25,20.5,611.0,509.8,400.1
