Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,9,30,875.0,98.0,5.3,21.0,662.0,570.42,448.79
2017,4,3,9,45,890.0,100.0,5.35,22.0,708.0,626.39,491.6
2017,4,3,10,0,905.0,102.0,5.4,23.0,754.0,681.66,532.46
2017,4,3,10,15,915.0,104.0,5.3,23.5,792.5,732.53,568.92
2017,4,3,10,30,925.0,106.0,5.2,24.0,831.0,781.72,601.56
2017,4,3,10,45,932.5,107.0,5.15,25.0,862.5,826.07,629.17
2017,4,3,11,0,940.0,108.0,5.1,26.0,894.0,868.04,654.59
2017,4,3,11,15,945.0,109.0,4.95,26.0,917.5,905.34,678.43
2017,4,3,11,30,950.0,110.0,4.8,26.0,941.0,939.71,699.99
2017,4,3,11,45,953.0,111.0,4.7,26.5,955.5,969.18,716.95
2017,4,3,12,0,956.0,112.0,4.6,27.0,970.0,995.32,731.51
2017,4,3,12,15,957.0,112.0,4.5,27.0,976.0,1015.09,743.6
2017,4,3,12,30,958.0,112.0,4.4,27.0,982.0,1031.22,753.39
2017,4,3,12,45,957.5,112.0,4.3,27.5,978.5,1042.18,758.38
2017,4,3,13,0,957.0,112.0,4.2,28.0,975.0,1049.33,760.99
2017,4,3,13,15,954.0,111.5,4.1,28.0,962.5,1049.69,760.84
2017,4,3,13,30,951.0,111.0,4.0,28.0,950.0,1046.2,758.37
2017,4,3,13,45,946.0,110.0,3.9,28.0,929.0,1036.43,752.0
2017,4,3,14,0,941.0,109.0,3.8,28.0,908.0,1022.92,743.37
2017,4,3,14,15,934.0,107.5,3.7,28.0,878.5,1003.33,730.94
2017,4,3,14,30,927.0,106.0,3.6,28.0,849.0,980.27,716.37
2017,4,3,14,45,914.0,106.0,3.5,28.0,811.0,950.05,697.17
2017,4,3,15,0,901.0,106.0,3.4,28.0,773.0,916.98,676.13
2017,4,3,15,15,887.5,103.5,3.2,28.0,729.5,878.12,650.58
2017,4,3,15,30,874.0,101.0,3.0,28.0,686.0,836.91,623.38
2017,4,3,15,45,856.0,98.5,2.85,28.0,636.0,794.55,595.59
2017,4,3,16,0,838.0,96.0,2.7,28.0,586.0,745.95,563.26
2017,4,3,16,15,813.5,92.0,2.45,27.5,531.5,689.84,525.85
2017,4,3,16,30,789.0,88.0,2.2,27.0,477.0,633.38,486.68
2017,4,3,16,45,755.0,83.5,2.0,26.5,420.0,570.48,440.98
2017,4,3,17,0,721.0,79.0,1.8,26.0,363.0,510.76,396.18
2017,4,3,17,15,671.5,73.0,1.65,25.0,304.5,441.27,343.4
2017,4,3,17,30,622.0,67.0,1.5,24.0,246.0,375.55,291.4
2017,4,3,17,45,544.0,58.5,1.35,23.0,189.5,299.57,229.61
2017,4,3,18,0,466.0,50.0,1.2,22.0,133.0,231.45,172.26
2017,4,3,18,15,336.0,37.0,1.2,21.0,85.0,151.67,106.09
2017,4,3,18,30,206.0,24.0,1.2,20.0,37.0,83.55,37.35
2017,4,3,18,45,103.0,12.0,1.3,19.5,18.5,30.18,0.0
2017,4,3,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,3.0,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,3.2,14.0,17.0,16.71,0.0
2017,4,4,6,45,164.5,34.0,3.45,14.5,58.5,26.4,15.9
2017,4,4,7,0,329.0,51.0,3.7,15.0,100.0,38.68,28.13
2017,4,4,7,15,418.0,63.5,3.65,15.5,153.5,57.24,36.59
2017,4,4,7,30,507.0,76.0,3.6,16.0,207.0,102.88,61.49
2017,4,4,7,45,306.5,113.0,3.55,17.0,198.0,141.81,99.86
2017,4,4,8,0,106.0,150.0,3.5,18.0,189.0,156.13,120.11
2017,4,4,8,15,249.5,160.5,3.75,18.5,272.0,209.94,159.81
2017,4,4,8,30,393.0,171.0,4.0,19.0,355.0,281.01,215.15
2017,4,4,8,45,411.5,190.5,4.25,19.5,403.5,330.88,256.5
2017,4,4,9,0,430.0,210.0,4.5,20.0,452.0,382.46,298.52
2017,4,4,9,15,420.5,235.5,4.7,20.5,489.5,427.31,334.36
2017,4,4,9,30,411.0,261.0,4.9,21.0,527.0,470.89,368.2
2017,4,4,9,45,473.0,256.5,5.1,22.0,583.0,526.82,410.85
2017,4,4,10,0,535.0,252.0,5.3,23.0,639.0,587.9,456.63
2017,4,4,10,15,691.0,196.0,5.4,23.5,723.0,669.35,519.53
2017,4,4,10,30,847.0,140.0,5.5,24.0,807.0,760.73,587.91
2017,4,4,10,45,666.0,238.0,5.65,24.5,775.0,752.22,577.1
2017,4,4,11,0,485.0,336.0,5.8,25.0,743.0,727.39,553.52
2017,4,4,11,15,478.5,350.0,5.8,25.5,761.0,754.83,571.61
2017,4,4,11,30,472.0,364.0,5.8,26.0,779.0,780.36,587.88
2017,4,4,11,45,491.5,353.5,5.85,26.5,791.5,803.23,603.45
2017,4,4,12,0,511.0,343.0,5.9,27.0,804.0,824.99,618.18
2017,4,4,12,15,700.5,243.0,5.8,27.0,878.5,916.0,686.42
2017,4,4,12,30,890.0,143.0,5.7,27.0,953.0,999.37,742.25
2017,4,4,12,45,888.5,143.0,5.65,27.5,949.5,1008.74,746.28
2017,4,4,13,0,887.0,143.0,5.6,28.0,946.0,1014.56,748.44
2017,4,4,13,15,884.0,142.5,5.45,28.0,934.0,1014.84,747.86
2017,4,4,13,30,881.0,142.0,5.3,28.0,922.0,1011.55,745.02
2017,4,4,13,45,877.5,139.5,5.15,28.5,902.0,1002.17,736.75
2017,4,4,14,0,874.0,137.0,5.0,29.0,882.0,989.27,726.33
2017,4,4,14,15,653.5,235.5,4.8,29.0,782.0,884.13,654.99
2017,4,4,14,30,433.0,334.0,4.6,29.0,682.0,770.07,570.26
2017,4,4,14,45,631.5,234.0,4.4,29.0,716.5,839.77,625.17
2017,4,4,15,0,830.0,134.0,4.2,29.0,751.0,890.73,660.84
2017,4,4,15,15,816.0,131.0,4.0,28.5,708.0,852.75,636.45
2017,4,4,15,30,802.0,128.0,3.8,28.0,665.0,812.62,610.99
2017,4,4,15,45,790.0,121.0,3.6,28.0,618.0,767.85,580.91
2017,4,4,16,0,778.0,114.0,3.4,28.0,571.0,721.29,549.37
2017,4,4,16,15,752.5,109.5,3.0,27.5,518.5,668.7,513.31
2017,4,4,16,30,727.0,105.0,2.6,27.0,466.0,613.67,473.38
2017,4,4,16,45,699.0,97.5,2.25,26.5,410.5,553.99,429.34
2017,4,4,17,0,671.0,90.0,1.9,26.0,355.0,495.19,384.71
2017,4,4,17,15,620.5,82.5,1.7,25.0,298.0,425.93,331.92
2017,4,4,17,30,570.0,75.0,1.5,24.0,241.0,360.62,280.2
2017,4,4,17,45,492.5,65.0,1.35,23.0,186.0,285.88,219.57
2017,4,4,18,0,415.0,55.0,1.2,22.0,131.0,218.96,163.51
2017,4,4,18,15,290.5,40.5,1.2,21.5,84.0,141.33,99.21
2017,4,4,18,30,166.0,26.0,1.2,21.0,37.0,76.53,36.36
2017,4,4,18,45,83.0,13.0,1.3,20.5,18.5,27.64,0.0
2017,4,4,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,8.5,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,20.08,0.0
2017,4,5,6,45,215.0,33.5,5.4,9.5,66.5,25.87,16.13
2017,4,5,7,0,430.0,45.0,5.5,10.0,111.0,33.82,24.47
2017,4,5,7,15,516.5,54.5,5.65,10.5,167.0,52.53,30.78
2017,4,5,7,30,603.0,64.0,5.8,11.0,223.0,101.66,57.54
2017,4,5,7,45,663.0,69.5,5.95,11.5,283.0,153.89,96.69
2017,4,5,8,0,723.0,75.0,6.1,12.0,343.0,213.16,147.12
2017,4,5,8,15,759.5,80.0,6.2,12.5,401.5,274.61,202.59
2017,4,5,8,30,796.0,85.0,6.3,13.0,460.0,337.28,259.4
2017,4,5,8,45,833.0,84.5,6.45,13.5,518.5,398.26,314.24
2017,4,5,9,0,870.0,84.0,6.6,14.0,577.0,464.23,371.95
2017,4,5,9,15,888.5,87.0,6.6,14.5,629.0,524.63,423.64
2017,4,5,9,30,907.0,90.0,6.6,15.0,681.0,585.24,473.9
2017,4,5,9,45,925.5,90.0,6.65,16.0,728.5,642.85,519.54
2017,4,5,10,0,944.0,90.0,6.7,17.0,776.0,700.02,563.37
2017,4,5,10,15,954.0,91.5,6.65,17.5,816.0,751.99,601.4
2017,4,5,10,30,964.0,93.0,6.6,18.0,856.0,802.16,636.34
2017,4,5,10,45,973.0,93.0,6.55,18.5,888.5,848.02,667.59
2017,4,5,11,0,982.0,93.0,6.5,19.0,921.0,891.48,696.69
2017,4,5,11,15,986.5,94.0,6.45,19.0,944.0,929.52,722.96
2017,4,5,11,30,991.0,95.0,6.4,19.0,967.0,964.45,746.89
2017,4,5,11,45,980.5,104.0,6.35,19.5,978.5,990.67,763.06
2017,4,5,12,0,970.0,113.0,6.3,20.0,990.0,1012.85,776.36
2017,4,5,12,15,971.0,113.0,6.2,20.0,995.5,1032.73,789.29
2017,4,5,12,30,972.0,113.0,6.1,20.0,1001.0,1048.9,799.68
2017,4,5,12,45,970.5,113.5,6.1,20.5,997.5,1059.41,805.32
2017,4,5,13,0,969.0,114.0,6.1,21.0,994.0,1066.05,808.44
2017,4,5,13,15,966.5,113.5,6.05,21.0,981.5,1066.79,808.9
2017,4,5,13,30,964.0,113.0,6.0,21.0,969.0,1063.63,806.86
2017,4,5,13,45,960.0,112.0,5.95,21.0,948.0,1054.62,800.96
2017,4,5,14,0,956.0,111.0,5.9,21.0,927.0,1041.81,792.62
2017,4,5,14,15,949.5,109.5,5.8,21.0,897.5,1022.38,779.48
2017,4,5,14,30,943.0,108.0,5.7,21.0,868.0,999.4,764.04
2017,4,5,14,45,932.0,107.5,5.6,21.0,830.5,970.0,744.21
2017,4,5,15,0,921.0,107.0,5.5,21.0,793.0,937.59,722.33
2017,4,5,15,15,909.0,104.5,5.35,21.0,749.0,899.35,696.02
2017,4,5,15,30,897.0,102.0,5.2,21.0,705.0,858.59,667.9
2017,4,5,15,45,883.0,98.0,5.1,21.0,655.5,812.33,635.96
2017,4,5,16,0,869.0,94.0,5.0,21.0,606.0,768.42,605.52
2017,4,5,16,15,846.0,90.0,4.75,20.5,551.0,712.0,565.94
2017,4,5,16,30,823.0,86.0,4.5,20.0,496.0,655.04,524.79
2017,4,5,16,45,793.0,81.0,4.3,19.5,438.0,592.41,477.05
2017,4,5,17,0,763.0,76.0,4.1,19.0,380.0,530.6,428.69
2017,4,5,17,15,716.0,70.5,3.55,18.0,320.0,460.59,372.35
2017,4,5,17,30,669.0,65.0,3.0,17.0,260.0,396.0,318.32
2017,4,5,17,45,597.0,56.5,2.5,16.0,202.0,319.79,253.37
2017,4,5,18,0,525.0,48.0,2.0,15.0,144.0,250.76,192.57
2017,4,5,18,15,395.0,36.5,1.85,14.5,94.0,168.99,121.94
2017,4,5,18,30,265.0,25.0,1.7,14.0,44.0,99.66,51.68
2017,4,5,18,45,132.5,12.5,1.6,13.5,22.0,36.13,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,105.5,8.5,0.3,10.5,13.0,8.36,0.0
2017,4,6,6,30,211.0,17.0,0.3,11.0,26.0,13.34,0.0
2017,4,6,6,45,359.0,29.0,0.35,11.5,73.5,21.94,13.0
2017,4,6,7,0,507.0,41.0,0.4,12.0,121.0,29.87,20.94
2017,4,6,7,15,588.0,49.0,0.55,12.5,178.5,51.31,27.22
2017,4,6,7,30,669.0,57.0,0.7,13.0,236.0,105.91,57.52
2017,4,6,7,45,718.5,62.5,0.85,14.0,296.0,160.46,98.15
2017,4,6,8,0,768.0,68.0,1.0,15.0,356.0,220.78,148.48
2017,4,6,8,15,801.0,72.5,1.3,16.0,415.0,281.16,201.39
2017,4,6,8,30,834.0,77.0,1.6,17.0,474.0,344.68,256.68
2017,4,6,8,45,856.0,81.0,1.9,18.0,529.5,406.32,309.56
2017,4,6,9,0,878.0,85.0,2.2,19.0,585.0,471.23,363.26
2017,4,6,9,15,895.0,87.5,2.15,19.5,636.5,530.84,410.93
2017,4,6,9,30,912.0,90.0,2.1,20.0,688.0,590.46,456.77
2017,4,6,9,45,923.5,92.5,2.05,20.5,733.5,646.5,498.24
2017,4,6,10,0,935.0,95.0,2.0,21.0,779.0,701.42,537.38
2017,4,6,10,15,944.5,97.0,1.95,21.0,817.5,753.1,572.81
2017,4,6,10,30,954.0,99.0,1.9,21.0,856.0,802.95,605.23
2017,4,6,10,45,960.0,100.5,1.9,21.5,887.5,847.53,632.81
2017,4,6,11,0,966.0,102.0,1.9,22.0,919.0,889.54,658.31
2017,4,6,11,15,970.5,103.0,1.85,22.0,942.0,927.02,681.26
2017,4,6,11,30,975.0,104.0,1.8,22.0,965.0,961.44,702.02
2017,4,6,11,45,982.0,101.5,1.8,22.5,980.5,991.37,719.0
2017,4,6,12,0,989.0,99.0,1.8,23.0,996.0,1018.01,733.83
2017,4,6,12,15,989.5,99.5,1.8,23.0,1001.0,1038.1,745.96
2017,4,6,12,30,990.0,100.0,1.8,23.0,1006.0,1054.42,755.86
2017,4,6,12,45,988.0,100.5,1.8,23.5,1002.0,1064.46,760.51
2017,4,6,13,0,986.0,101.0,1.8,24.0,998.0,1070.57,762.88
2017,4,6,13,15,983.5,100.5,1.8,24.0,985.5,1071.19,763.51
2017,4,6,13,30,981.0,100.0,1.8,24.0,973.0,1067.84,761.9
2017,4,6,13,45,974.5,100.0,1.85,24.0,951.0,1057.21,756.64
2017,4,6,14,0,968.0,100.0,1.9,24.0,929.0,1042.78,749.17
2017,4,6,14,15,961.5,99.0,1.9,24.0,899.0,1023.57,738.12
2017,4,6,14,30,955.0,98.0,1.9,24.0,869.0,1000.79,724.91
2017,4,6,14,45,941.0,98.5,1.9,24.0,830.5,969.37,706.21
2017,4,6,15,0,927.0,99.0,1.9,24.0,792.0,935.07,685.65
2017,4,6,15,15,739.5,159.0,1.9,23.5,692.0,821.93,613.57
2017,4,6,15,30,552.0,219.0,1.9,23.0,592.0,704.87,533.91
2017,4,6,15,45,568.0,195.0,1.9,23.0,554.5,672.68,514.02
2017,4,6,16,0,584.0,171.0,1.9,23.0,517.0,640.55,492.93
2017,4,6,16,15,562.5,162.0,1.85,22.5,470.0,588.28,456.69
2017,4,6,16,30,541.0,153.0,1.8,22.0,423.0,539.51,422.12
2017,4,6,16,45,647.5,114.0,1.8,22.0,400.0,541.1,425.14
2017,4,6,17,0,754.0,75.0,1.8,22.0,377.0,524.86,413.38
2017,4,6,17,15,707.5,69.5,1.6,21.0,318.0,455.55,359.57
2017,4,6,17,30,661.0,64.0,1.4,20.0,259.0,391.53,308.02
2017,4,6,17,45,585.0,56.5,1.25,19.0,201.0,315.21,245.15
2017,4,6,18,0,509.0,49.0,1.1,18.0,143.0,246.49,186.45
2017,4,6,18,15,385.5,37.0,1.15,17.5,93.5,166.93,119.07
2017,4,6,18,30,262.0,25.0,1.2,17.0,44.0,99.53,53.05
2017,4,6,18,45,131.0,12.5,1.25,16.5,22.0,35.94,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,76.5,9.5,1.5,10.5,13.0,9.34,0.0
2017,4,7,6,30,153.0,19.0,1.8,11.0,26.0,14.88,0.0
2017,4,7,6,45,290.0,33.5,2.1,12.0,71.5,25.98,16.49
2017,4,7,7,0,427.0,48.0,2.4,13.0,117.0,36.04,26.25
2017,4,7,7,15,509.0,57.5,2.45,14.0,172.5,58.43,33.57
2017,4,7,7,30,591.0,67.0,2.5,15.0,228.0,107.2,61.05
2017,4,7,7,45,644.5,74.0,2.55,16.0,286.5,159.36,100.15
2017,4,7,8,0,698.0,81.0,2.6,17.0,345.0,217.78,148.69
2017,4,7,8,15,734.0,86.0,2.95,18.0,403.0,275.58,199.08
2017,4,7,8,30,770.0,91.0,3.3,19.0,461.0,339.06,253.91
2017,4,7,8,45,796.0,95.5,3.65,20.0,516.0,399.09,305.2
2017,4,7,9,0,822.0,100.0,4.0,21.0,571.0,460.93,356.43
2017,4,7,9,15,841.0,103.0,4.05,21.0,621.5,519.31,404.58
2017,4,7,9,30,860.0,106.0,4.1,21.0,672.0,578.08,451.67
2017,4,7,9,45,872.5,109.0,4.15,21.5,717.0,633.85,494.28
2017,4,7,10,0,885.0,112.0,4.2,22.0,762.0,687.51,534.11
2017,4,7,10,15,895.5,114.5,4.2,22.5,800.5,738.14,570.05
2017,4,7,10,30,906.0,117.0,4.2,23.0,839.0,787.16,602.54
2017,4,7,10,45,912.0,119.0,4.25,23.5,869.5,830.36,630.67
2017,4,7,11,0,918.0,121.0,4.3,24.0,900.0,871.13,656.84
2017,4,7,11,15,923.0,122.0,4.3,24.0,923.0,907.46,680.81
2017,4,7,11,30,928.0,123.0,4.3,24.0,946.0,940.94,702.75
2017,4,7,11,45,931.0,123.5,4.35,24.5,960.0,969.09,719.9
2017,4,7,12,0,934.0,124.0,4.4,25.0,974.0,993.98,734.86
2017,4,7,12,15,935.0,124.0,4.35,25.0,979.0,1013.09,746.89
2017,4,7,12,30,936.0,124.0,4.3,25.0,984.0,1028.65,756.66
2017,4,7,12,45,933.5,125.0,4.3,25.0,979.5,1038.2,762.89
2017,4,7,13,0,931.0,126.0,4.3,25.0,975.0,1044.04,766.85
2017,4,7,13,15,928.0,125.0,4.3,25.0,962.5,1043.59,766.83
2017,4,7,13,30,925.0,124.0,4.3,25.0,950.0,1039.41,764.54
2017,4,7,13,45,918.5,123.5,4.3,25.5,928.0,1028.62,756.57
2017,4,7,14,0,912.0,123.0,4.3,26.0,906.0,1014.25,746.43
2017,4,7,14,15,905.0,121.5,4.25,25.5,877.0,994.87,735.72
2017,4,7,14,30,898.0,120.0,4.2,25.0,848.0,972.13,722.85
2017,4,7,14,45,887.0,118.5,4.2,25.0,810.5,942.54,704.23
2017,4,7,15,0,876.0,117.0,4.2,25.0,773.0,910.1,683.69
2017,4,7,15,15,862.5,114.5,4.15,25.0,729.5,876.84,662.28
2017,4,7,15,30,849.0,112.0,4.1,25.0,686.0,836.06,635.56
2017,4,7,15,45,829.5,109.0,4.05,25.0,636.5,787.93,603.48
2017,4,7,16,0,810.0,106.0,4.0,25.0,587.0,738.47,570.12
2017,4,7,16,15,785.5,101.5,3.85,24.5,533.0,682.77,532.48
2017,4,7,16,30,761.0,97.0,3.7,24.0,479.0,626.8,492.74
2017,4,7,16,45,725.5,92.0,3.55,23.5,422.0,565.61,447.24
2017,4,7,17,0,690.0,87.0,3.4,23.0,365.0,503.96,400.06
2017,4,7,17,15,641.5,80.0,3.0,22.0,307.0,435.24,346.08
2017,4,7,17,30,593.0,73.0,2.6,21.0,249.0,370.23,293.17
2017,4,7,17,45,517.5,64.0,2.25,20.0,193.5,296.02,231.44
2017,4,7,18,0,442.0,55.0,1.9,19.0,138.0,229.37,174.31
2017,4,7,18,15,323.5,41.0,1.9,18.5,90.0,152.85,109.58
2017,4,7,18,30,205.0,27.0,1.9,18.0,42.0,88.15,48.59
2017,4,7,18,45,102.5,13.5,1.95,17.5,21.0,31.85,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,6,15,42.0,10.0,3.2,12.5,12.0,9.83,0.0
2017,4,8,6,30,84.0,20.0,3.4,13.0,24.0,16.88,0.0
2017,4,8,6,45,200.5,38.5,3.65,14.0,66.5,29.64,19.57
2017,4,8,7,0,317.0,57.0,3.9,15.0,109.0,42.92,32.07
2017,4,8,7,15,398.5,70.0,4.35,16.0,162.0,67.17,42.2
2017,4,8,7,30,480.0,83.0,4.8,17.0,215.0,112.79,69.56
2017,4,8,7,45,539.5,91.5,5.3,18.0,272.0,161.01,105.6
2017,4,8,8,0,599.0,100.0,5.8,19.0,329.0,215.85,150.67
2017,4,8,8,15,638.0,107.0,5.95,19.5,385.0,270.48,198.16
2017,4,8,8,30,677.0,114.0,6.1,20.0,441.0,329.2,249.15
2017,4,8,8,45,705.0,119.5,6.3,21.0,494.5,385.97,297.65
2017,4,8,9,0,733.0,125.0,6.5,22.0,548.0,444.92,346.65
2017,4,8,9,15,500.0,213.5,6.45,22.5,513.5,451.5,353.02
2017,4,8,9,30,267.0,302.0,6.4,23.0,479.0,432.99,336.91
2017,4,8,9,45,255.0,326.5,6.35,23.5,505.0,464.68,360.27
2017,4,8,10,0,243.0,351.0,6.3,24.0,531.0,494.73,381.7
2017,4,8,10,15,251.0,369.5,6.2,24.0,563.5,531.89,409.14
2017,4,8,10,30,259.0,388.0,6.1,24.0,596.0,569.14,436.27
2017,4,8,10,45,214.0,409.5,6.1,24.5,586.0,566.4,431.79
2017,4,8,11,0,169.0,431.0,6.1,25.0,576.0,560.89,425.21
2017,4,8,11,15,514.5,291.5,6.05,25.0,746.5,731.87,559.83
2017,4,8,11,30,860.0,152.0,6.0,25.0,917.0,914.56,693.14
2017,4,8,11,45,872.5,147.5,5.95,25.5,933.5,941.41,708.75
2017,4,8,12,0,885.0,143.0,5.9,26.0,950.0,968.94,725.5
2017,4,8,12,15,886.5,143.0,5.85,26.0,955.5,987.66,737.64
2017,4,8,12,30,888.0,143.0,5.8,26.0,961.0,1003.04,747.6
2017,4,8,12,45,529.0,308.0,5.75,26.5,795.5,840.85,630.18
2017,4,8,13,0,170.0,473.0,5.7,27.0,630.0,652.15,484.33
2017,4,8,13,15,245.0,453.0,5.65,27.0,675.0,707.72,527.11
2017,4,8,13,30,320.0,433.0,5.6,27.0,720.0,769.85,572.98
2017,4,8,13,45,596.0,285.0,5.6,27.5,804.0,893.31,667.36
2017,4,8,14,0,872.0,137.0,5.6,28.0,888.0,991.26,735.17
2017,4,8,14,15,864.5,135.5,5.5,27.5,859.0,971.95,723.25
2017,4,8,14,30,857.0,134.0,5.4,27.0,830.0,955.26,713.83
2017,4,8,14,45,845.5,132.0,5.35,27.0,793.5,925.43,694.35
2017,4,8,15,0,834.0,130.0,5.3,27.0,757.0,892.88,673.06
2017,4,8,15,15,819.5,127.0,5.2,27.0,714.0,854.15,647.15
2017,4,8,15,30,805.0,124.0,5.1,27.0,671.0,813.32,619.69
2017,4,8,15,45,785.5,120.5,5.1,27.0,622.0,766.12,588.02
2017,4,8,16,0,766.0,117.0,5.1,27.0,573.0,717.72,555.12
2017,4,8,16,15,740.0,112.5,5.0,26.5,520.0,665.14,519.2
2017,4,8,16,30,714.0,108.0,4.9,26.0,467.0,610.18,479.35
2017,4,8,16,45,678.5,102.0,4.8,25.5,411.5,547.98,432.94
2017,4,8,17,0,643.0,96.0,4.7,25.0,356.0,487.43,386.45
2017,4,8,17,15,593.0,88.0,4.4,24.5,299.5,419.12,332.14
2017,4,8,17,30,543.0,80.0,4.1,24.0,243.0,354.76,279.52
2017,4,8,17,45,468.5,69.5,3.8,23.5,188.5,281.94,218.94
2017,4,8,18,0,394.0,59.0,3.5,23.0,134.0,215.55,162.41
2017,4,8,18,15,279.0,44.0,3.6,22.0,88.0,142.26,101.33
2017,4,8,18,30,164.0,29.0,3.7,21.0,42.0,81.23,45.79
2017,4,8,18,45,82.0,14.5,3.8,20.5,21.0,29.17,0.0
2017,4,8,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,42.5,11.5,4.3,16.5,14.0,11.3,0.0
2017,4,9,6,30,85.0,23.0,4.5,17.0,28.0,19.28,2.65
2017,4,9,6,45,199.5,42.5,4.7,17.5,71.5,32.83,22.06
2017,4,9,7,0,314.0,62.0,4.9,18.0,115.0,46.83,35.09
2017,4,9,7,15,395.0,75.5,5.25,18.5,168.5,72.94,46.03
2017,4,9,7,30,476.0,89.0,5.6,19.0,222.0,119.05,74.19
2017,4,9,7,45,238.0,70.0,5.95,19.5,136.5,96.47,64.71
2017,4,9,8,0,0.0,51.0,6.3,20.0,51.0,49.27,35.46
2017,4,9,8,15,2.5,105.0,6.35,20.5,106.0,101.41,78.14
2017,4,9,8,30,5.0,159.0,6.4,21.0,161.0,152.76,119.32
2017,4,9,8,45,26.5,200.0,6.45,22.0,215.0,200.12,156.1
2017,4,9,9,0,48.0,241.0,6.5,23.0,269.0,248.05,192.86
2017,4,9,9,15,31.0,234.0,6.5,23.5,253.0,237.42,183.72
2017,4,9,9,30,14.0,227.0,6.5,24.0,237.0,225.32,173.35
2017,4,9,9,45,11.0,218.5,6.55,24.5,227.0,216.76,165.95
2017,4,9,10,0,8.0,210.0,6.6,25.0,217.0,207.66,158.19
2017,4,9,10,15,10.0,226.5,6.55,25.0,235.0,225.61,171.79
2017,4,9,10,30,12.0,243.0,6.5,25.0,253.0,243.78,185.5
2017,4,9,10,45,16.5,279.0,6.5,25.5,293.0,282.97,214.82
2017,4,9,11,0,21.0,315.0,6.5,26.0,333.0,322.68,244.18
2017,4,9,11,15,41.5,367.0,6.45,26.5,404.5,395.01,297.96
2017,4,9,11,30,62.0,419.0,6.4,27.0,476.0,467.29,350.69
2017,4,9,11,45,46.0,395.5,6.35,27.5,438.0,432.7,323.81
2017,4,9,12,0,30.0,372.0,6.3,28.0,400.0,396.82,296.22
2017,4,9,12,15,23.0,332.5,6.2,28.0,354.0,347.31,259.5
2017,4,9,12,30,16.0,293.0,6.1,28.0,308.0,302.23,225.83
2017,4,9,12,45,71.0,381.5,6.05,28.0,447.5,451.74,338.14
2017,4,9,13,0,126.0,470.0,6.0,28.0,587.0,605.96,450.18
2017,4,9,13,15,104.5,454.5,5.9,28.0,550.5,563.77,418.98
2017,4,9,13,30,83.0,439.0,5.8,28.0,514.0,527.99,392.8
2017,4,9,13,45,473.0,290.0,5.7,28.5,700.0,777.55,583.55
2017,4,9,14,0,863.0,141.0,5.6,29.0,886.0,987.59,730.27
2017,4,9,14,15,533.0,273.5,5.5,29.0,729.0,809.54,604.31
2017,4,9,14,30,203.0,406.0,5.4,29.0,572.0,616.83,459.06
2017,4,9,14,45,234.5,382.0,5.35,29.0,565.5,617.28,461.92
2017,4,9,15,0,266.0,358.0,5.3,29.0,559.0,623.86,468.31
2017,4,9,15,15,200.5,340.5,5.2,28.5,487.5,533.82,403.38
2017,4,9,15,30,135.0,323.0,5.1,28.0,416.0,455.59,345.95
2017,4,9,15,45,202.5,293.5,5.0,28.0,420.5,473.8,362.47
2017,4,9,16,0,270.0,264.0,4.9,28.0,425.0,494.12,379.88
2017,4,9,16,15,305.0,232.0,4.75,27.5,398.5,473.87,367.05
2017,4,9,16,30,340.0,200.0,4.6,27.0,372.0,449.54,350.82
2017,4,9,16,45,443.0,160.0,4.5,27.0,357.0,461.72,361.86
2017,4,9,17,0,546.0,120.0,4.4,27.0,342.0,455.25,357.63
2017,4,9,17,15,493.5,110.0,4.15,26.0,287.0,388.87,306.09
2017,4,9,17,30,441.0,100.0,3.9,25.0,232.0,327.05,256.7
2017,4,9,17,45,360.5,86.5,3.65,24.5,179.0,254.72,197.36
2017,4,9,18,0,280.0,73.0,3.4,24.0,126.0,191.02,144.11
2017,4,9,18,15,184.5,52.0,3.5,23.5,82.0,119.2,84.94
2017,4,9,18,30,89.0,31.0,3.6,23.0,38.0,62.01,35.23
2017,4,9,18,45,44.5,15.5,3.75,22.5,19.0,23.36,0.0
2017,4,9,19,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,17.5,11.0,3.0,19.0,12.5,10.81,0.0
2017,4,10,6,30,35.0,22.0,3.1,19.0,25.0,19.6,4.81
2017,4,10,6,45,124.5,46.5,3.25,19.5,66.5,37.81,26.18
2017,4,10,7,0,214.0,71.0,3.4,20.0,108.0,56.31,43.01
2017,4,10,7,15,107.0,51.5,3.5,20.5,70.0,47.42,31.16
2017,4,10,7,30,0.0,32.0,3.6,21.0,32.0,30.88,20.16
2017,4,10,7,45,0.0,48.5,3.7,21.5,48.5,46.85,33.35
2017,4,10,8,0,0.0,65.0,3.8,22.0,65.0,62.82,46.34
2017,4,10,8,15,0.0,74.0,3.85,22.5,74.0,71.55,53.18
2017,4,10,8,30,0.0,83.0,3.9,23.0,83.0,80.28,59.94
2017,4,10,8,45,0.5,124.0,4.0,23.5,124.5,119.41,90.97
2017,4,10,9,0,1.0,165.0,4.1,24.0,166.0,158.54,121.39
2017,4,10,9,15,3.5,178.0,4.0,24.5,181.0,172.57,131.69
2017,4,10,9,30,6.0,191.0,3.9,25.0,196.0,186.89,142.17
2017,4,10,9,45,5.5,188.5,3.85,25.5,193.0,184.9,139.97
2017,4,10,10,0,5.0,186.0,3.8,26.0,190.0,182.75,137.71
2017,4,10,10,15,4.5,175.0,3.65,26.0,178.5,172.3,129.38
2017,4,10,10,30,4.0,164.0,3.5,26.0,167.0,161.68,120.99
2017,4,10,10,45,46.0,290.5,3.4,26.0,330.0,318.5,240.59
2017,4,10,11,0,88.0,417.0,3.3,26.0,493.0,479.07,357.78
2017,4,10,11,15,57.5,384.0,3.15,26.0,434.0,425.38,317.11
2017,4,10,11,30,27.0,351.0,3.0,26.0,375.0,369.06,275.02
2017,4,10,11,45,20.0,306.0,2.95,26.5,324.0,316.5,235.89
2017,4,10,12,0,13.0,261.0,2.9,27.0,273.0,266.62,198.46
2017,4,10,12,15,14.5,261.0,2.8,26.5,274.5,268.6,200.43
2017,4,10,12,30,16.0,261.0,2.7,26.0,276.0,270.57,202.27
2017,4,10,12,45,95.5,368.5,2.65,26.0,456.5,468.85,349.59
2017,4,10,13,0,175.0,476.0,2.6,26.0,637.0,660.26,483.99
2017,4,10,13,15,293.0,435.0,2.5,26.0,700.5,743.83,543.41
2017,4,10,13,30,411.0,394.0,2.4,26.0,764.0,825.07,600.53
2017,4,10,13,45,375.0,401.0,2.35,26.0,732.5,790.78,576.21
2017,4,10,14,0,339.0,408.0,2.3,26.0,701.0,761.73,556.11
2017,4,10,14,15,302.5,402.5,2.25,26.0,657.5,718.36,526.49
2017,4,10,14,30,266.0,397.0,2.2,26.0,614.0,674.81,496.58
2017,4,10,14,45,331.5,360.0,2.15,26.0,618.5,691.15,510.93
2017,4,10,15,0,397.0,323.0,2.1,26.0,623.0,702.86,521.58
2017,4,10,15,15,218.5,303.0,2.05,25.5,467.0,508.58,383.1
2017,4,10,15,30,40.0,283.0,2.0,25.0,311.0,324.65,245.69
2017,4,10,15,45,49.5,270.0,1.95,25.0,302.0,318.21,242.57
2017,4,10,16,0,59.0,257.0,1.9,25.0,293.0,310.99,238.11
2017,4,10,16,15,72.5,238.0,1.9,24.5,278.0,299.17,230.79
2017,4,10,16,30,86.0,219.0,1.9,24.0,263.0,286.04,222.28
2017,4,10,16,45,78.0,194.5,1.9,24.0,230.5,251.88,196.41
2017,4,10,17,0,70.0,170.0,1.9,24.0,198.0,218.26,170.58
2017,4,10,17,15,60.0,144.5,1.75,23.5,166.0,183.05,143.18
2017,4,10,17,30,50.0,119.0,1.6,23.0,134.0,148.67,115.84
2017,4,10,17,45,34.0,94.0,1.45,23.0,103.5,113.25,86.89
2017,4,10,18,0,18.0,69.0,1.3,23.0,73.0,79.32,58.83
2017,4,10,18,15,9.0,45.5,1.4,22.5,47.5,48.64,33.3
2017,4,10,18,30,0.0,22.0,1.5,22.0,22.0,21.24,9.6
2017,4,10,18,45,0.0,11.0,1.6,22.0,11.0,10.81,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,4.5,0.8,19.0,4.5,4.42,0.0
2017,4,11,6,30,0.0,9.0,0.9,19.0,9.0,8.68,0.0
2017,4,11,6,45,0.0,23.0,1.0,19.5,23.0,22.2,13.18
2017,4,11,7,0,0.0,37.0,1.1,20.0,37.0,35.73,25.38
2017,4,11,7,15,0.0,53.5,1.15,20.0,53.5,51.47,37.34
2017,4,11,7,30,0.0,70.0,1.2,20.0,70.0,67.01,50.34
2017,4,11,7,45,0.0,37.5,1.25,20.0,37.5,36.2,24.7
2017,4,11,8,0,0.0,5.0,1.3,20.0,5.0,4.82,0.0
2017,4,11,8,15,0.0,48.5,1.25,20.0,48.5,46.86,33.4
2017,4,11,8,30,0.0,92.0,1.2,20.0,92.0,88.85,67.62
2017,4,11,8,45,0.0,61.5,1.15,20.5,61.5,59.46,43.27
2017,4,11,9,0,0.0,31.0,1.1,21.0,31.0,29.96,18.98
2017,4,11,9,15,0.0,28.5,0.95,21.0,28.5,27.55,16.96
2017,4,11,9,30,0.0,26.0,0.8,21.0,26.0,25.13,14.94
2017,4,11,9,45,0.0,55.0,0.7,21.5,55.0,53.22,37.57
2017,4,11,10,0,0.0,84.0,0.6,22.0,84.0,81.34,59.78
2017,4,11,10,15,0.0,101.5,0.55,22.0,101.5,98.29,72.95
2017,4,11,10,30,0.0,119.0,0.5,22.0,119.0,115.24,86.01
2017,4,11,10,45,0.0,97.0,0.5,22.0,97.0,93.99,69.22
2017,4,11,11,0,0.0,75.0,0.5,22.0,75.0,72.68,52.42
2017,4,11,11,15,0.0,101.5,0.55,22.0,101.5,98.41,72.62
2017,4,11,11,30,0.0,128.0,0.6,22.0,128.0,124.2,92.56
2017,4,11,11,45,0.0,119.0,0.7,22.5,119.0,115.5,85.54
2017,4,11,12,0,0.0,110.0,0.8,23.0,110.0,106.79,78.62
2017,4,11,12,15,0.0,87.0,1.0,23.0,87.0,84.42,61.22
2017,4,11,12,30,0.0,64.0,1.2,23.0,64.0,62.06,43.7
2017,4,11,12,45,0.0,64.5,1.4,23.5,64.5,62.55,44.02
2017,4,11,13,0,0.0,65.0,1.6,24.0,65.0,63.03,44.32
2017,4,11,13,15,0.0,59.0,1.8,24.0,59.0,57.2,39.75
2017,4,11,13,30,0.0,53.0,2.0,24.0,53.0,51.37,35.18
2017,4,11,13,45,0.0,68.0,2.2,24.0,68.0,65.91,46.7
2017,4,11,14,0,0.0,83.0,2.4,24.0,83.0,80.45,58.19
2017,4,11,14,15,0.0,99.0,2.45,23.5,99.0,96.06,70.66
2017,4,11,14,30,0.0,115.0,2.5,23.0,115.0,111.74,83.22
2017,4,11,14,45,14.0,206.0,2.65,23.0,217.0,215.08,164.29
2017,4,11,15,0,28.0,297.0,2.8,23.0,319.0,328.78,251.18
2017,4,11,15,15,119.0,310.0,2.8,22.5,393.0,430.2,330.85
2017,4,11,15,30,210.0,323.0,2.8,22.0,467.0,517.77,398.87
2017,4,11,15,45,275.0,287.0,2.85,22.0,461.0,532.44,412.16
2017,4,11,16,0,340.0,251.0,2.9,22.0,455.0,532.87,415.31
2017,4,11,16,15,249.0,237.5,2.8,21.5,380.0,439.85,345.2
2017,4,11,16,30,158.0,224.0,2.7,21.0,305.0,346.84,273.83
2017,4,11,16,45,140.0,203.0,2.6,21.0,268.5,306.6,243.04
2017,4,11,17,0,122.0,182.0,2.5,21.0,232.0,267.78,212.68
2017,4,11,17,15,106.5,156.0,2.3,20.5,195.0,226.09,179.86
2017,4,11,17,30,91.0,130.0,2.1,20.0,158.0,180.73,143.37
2017,4,11,17,45,71.0,103.5,1.9,20.0,122.5,139.79,109.45
2017,4,11,18,0,51.0,77.0,1.7,20.0,87.0,100.73,76.62
2017,4,11,18,15,25.5,51.5,1.5,19.5,56.5,62.98,45.01
2017,4,11,18,30,0.0,26.0,1.3,19.0,26.0,25.83,13.37
2017,4,11,18,45,0.0,13.0,1.15,19.0,13.0,12.78,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,10.5,2.45,15.0,10.5,10.32,0.0
2017,4,12,6,30,0.0,21.0,2.5,15.0,21.0,20.17,8.05
2017,4,12,6,45,16.5,44.0,2.65,15.5,47.0,39.72,28.54
2017,4,12,7,0,33.0,67.0,2.8,16.0,73.0,58.97,46.17
2017,4,12,7,15,54.5,90.0,2.8,16.5,104.0,82.24,62.12
2017,4,12,7,30,76.0,113.0,2.8,17.0,135.0,109.56,83.22
2017,4,12,7,45,50.0,130.5,2.85,17.5,146.5,127.24,98.66
2017,4,12,8,0,24.0,148.0,2.9,18.0,158.0,144.15,113.27
2017,4,12,8,15,13.5,153.0,2.9,18.0,159.0,148.55,116.91
2017,4,12,8,30,3.0,158.0,2.9,18.0,160.0,151.32,119.0
2017,4,12,8,45,10.0,184.5,2.9,18.5,190.5,179.58,141.0
2017,4,12,9,0,17.0,211.0,2.9,19.0,221.0,208.77,163.43
2017,4,12,9,15,35.0,251.0,2.9,19.5,274.0,255.33,199.25
2017,4,12,9,30,53.0,291.0,2.9,20.0,327.0,305.88,237.56
2017,4,12,9,45,47.5,304.5,2.9,20.5,338.5,319.47,246.81
2017,4,12,10,0,42.0,318.0,2.9,21.0,350.0,332.44,255.57
2017,4,12,10,15,43.0,333.5,2.95,21.5,367.5,351.35,268.9
2017,4,12,10,30,44.0,349.0,3.0,22.0,385.0,370.33,282.16
2017,4,12,10,45,29.5,313.0,3.1,22.5,337.5,327.34,248.93
2017,4,12,11,0,15.0,277.0,3.2,23.0,290.0,280.92,213.11
2017,4,12,11,15,420.0,228.0,3.2,23.0,605.5,591.55,455.38
2017,4,12,11,30,825.0,179.0,3.2,23.0,921.0,916.13,684.37
2017,4,12,11,45,600.0,301.0,3.25,23.5,845.5,856.35,636.88
2017,4,12,12,0,375.0,423.0,3.3,24.0,770.0,779.59,576.52
2017,4,12,12,15,343.0,440.0,3.25,24.0,758.5,776.03,573.21
2017,4,12,12,30,311.0,457.0,3.2,24.0,747.0,770.27,567.88
2017,4,12,12,45,370.5,428.5,3.2,24.5,772.5,805.46,592.98
2017,4,12,13,0,430.0,400.0,3.2,25.0,798.0,845.14,620.45
2017,4,12,13,15,635.5,284.0,3.2,25.0,863.0,933.95,686.94
2017,4,12,13,30,841.0,168.0,3.2,25.0,928.0,1013.44,740.31
2017,4,12,13,45,840.5,163.0,3.25,25.0,908.0,1004.28,734.63
2017,4,12,14,0,840.0,158.0,3.3,25.0,888.0,991.65,727.55
2017,4,12,14,15,715.5,221.0,3.3,25.0,828.5,932.78,689.52
2017,4,12,14,30,591.0,284.0,3.3,25.0,769.0,868.12,644.68
2017,4,12,14,45,543.0,282.5,3.3,25.0,713.0,811.0,606.22
2017,4,12,15,0,495.0,281.0,3.3,25.0,657.0,753.91,567.13
2017,4,12,15,15,474.0,271.5,3.3,24.5,615.0,712.31,540.1
2017,4,12,15,30,453.0,262.0,3.3,24.0,573.0,670.15,512.1
2017,4,12,15,45,340.0,267.0,3.35,24.0,491.0,562.39,433.19
2017,4,12,16,0,227.0,272.0,3.4,24.0,409.0,462.42,358.16
2017,4,12,16,15,300.0,233.5,3.25,23.5,397.5,471.99,368.86
2017,4,12,16,30,373.0,195.0,3.1,23.0,386.0,466.36,367.34
2017,4,12,16,45,350.5,178.0,3.0,23.0,341.0,416.99,329.67
2017,4,12,17,0,328.0,161.0,2.9,23.0,296.0,368.94,292.41
2017,4,12,17,15,306.5,138.5,2.65,22.5,250.0,316.74,251.47
2017,4,12,17,30,285.0,116.0,2.4,22.0,204.0,266.12,210.63
2017,4,12,17,45,244.0,95.0,2.15,21.5,159.5,210.91,165.02
2017,4,12,18,0,203.0,74.0,1.9,21.0,115.0,159.91,121.96
2017,4,12,18,15,142.0,52.5,1.9,20.5,76.5,106.66,77.23
2017,4,12,18,30,81.0,31.0,1.9,20.0,38.0,60.08,36.46
2017,4,12,18,45,40.5,15.5,1.9,20.0,19.0,22.72,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,37.0,13.0,2.2,17.5,16.0,12.78,0.0
2017,4,13,6,30,74.0,26.0,2.5,18.0,32.0,21.74,9.86
2017,4,13,6,45,140.5,46.5,2.85,18.5,68.5,37.89,26.7
2017,4,13,7,0,207.0,67.0,3.2,19.0,105.0,53.41,40.84
2017,4,13,7,15,254.0,85.0,3.35,19.5,148.5,82.59,55.83
2017,4,13,7,30,301.0,103.0,3.5,20.0,192.0,120.95,82.13
2017,4,13,7,45,205.0,135.0,3.65,20.5,201.0,152.29,111.53
2017,4,13,8,0,109.0,167.0,3.8,21.0,210.0,175.01,133.99
2017,4,13,8,15,166.0,191.0,3.9,21.0,268.5,221.51,170.22
2017,4,13,8,30,223.0,215.0,4.0,21.0,327.0,274.76,212.21
2017,4,13,8,45,343.5,214.5,4.1,21.5,408.5,336.69,260.26
2017,4,13,9,0,464.0,214.0,4.2,22.0,490.0,412.09,319.13
2017,4,13,9,15,478.5,227.5,4.25,22.5,533.0,459.48,356.04
2017,4,13,9,30,493.0,241.0,4.3,23.0,576.0,507.59,392.66
2017,4,13,9,45,535.0,246.0,4.35,23.5,630.5,565.3,435.86
2017,4,13,10,0,577.0,251.0,4.4,24.0,685.0,625.82,480.24
2017,4,13,10,15,564.0,274.0,4.4,24.0,715.5,666.77,509.37
2017,4,13,10,30,551.0,297.0,4.4,24.0,746.0,705.28,536.29
2017,4,13,10,45,396.5,364.0,4.45,24.5,693.5,670.15,506.24
2017,4,13,11,0,242.0,431.0,4.5,25.0,641.0,622.34,466.82
2017,4,13,11,15,221.5,446.0,4.5,25.0,642.0,629.94,471.49
2017,4,13,11,30,201.0,461.0,4.5,25.0,643.0,635.68,474.54
2017,4,13,11,45,348.0,426.0,4.5,25.5,746.0,747.02,556.0
