Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,12,0,495.0,391.0,4.5,26.0,849.0,864.01,638.45
2017,4,13,12,15,422.0,417.5,4.5,26.0,809.5,832.75,614.24
2017,4,13,12,30,349.0,444.0,4.5,26.0,770.0,794.09,585.77
2017,4,13,12,45,302.0,456.5,4.5,26.0,738.0,767.35,566.22
2017,4,13,13,0,255.0,469.0,4.5,26.0,706.0,738.65,545.15
2017,4,13,13,15,265.0,460.0,4.45,26.0,703.0,742.53,548.49
2017,4,13,13,30,275.0,451.0,4.4,26.0,700.0,745.07,550.83
2017,4,13,13,45,279.5,438.5,4.4,26.0,686.5,737.11,546.06
2017,4,13,14,0,284.0,426.0,4.4,26.0,673.0,727.7,540.39
2017,4,13,14,15,337.5,393.0,4.35,25.5,677.5,741.97,553.97
2017,4,13,14,30,391.0,360.0,4.3,25.0,682.0,752.84,565.12
2017,4,13,14,45,458.5,316.0,4.25,25.0,677.5,768.85,579.2
2017,4,13,15,0,526.0,272.0,4.2,25.0,673.0,772.29,584.64
2017,4,13,15,15,362.5,299.0,4.15,24.5,568.0,637.33,486.52
2017,4,13,15,30,199.0,326.0,4.1,24.0,463.0,511.75,392.62
2017,4,13,15,45,373.5,257.0,4.05,24.0,491.5,578.25,448.11
2017,4,13,16,0,548.0,188.0,4.0,24.0,520.0,630.46,491.18
2017,4,13,16,15,451.0,194.0,3.8,23.5,451.0,544.92,426.95
2017,4,13,16,30,354.0,200.0,3.6,23.0,382.0,459.18,362.02
2017,4,13,16,45,319.5,186.0,3.45,23.0,336.0,406.54,321.75
2017,4,13,17,0,285.0,172.0,3.3,23.0,290.0,356.53,282.66
2017,4,13,17,15,256.0,150.0,3.15,22.5,244.0,303.28,240.93
2017,4,13,17,30,227.0,128.0,3.0,22.0,198.0,252.56,200.15
2017,4,13,17,45,189.0,104.5,2.85,22.0,154.5,199.1,155.88
2017,4,13,18,0,151.0,81.0,2.7,22.0,111.0,149.54,114.15
2017,4,13,18,15,98.5,56.5,2.75,21.5,73.5,94.53,68.4
2017,4,13,18,30,46.0,32.0,2.8,21.0,36.0,49.04,29.61
2017,4,13,18,45,23.0,16.0,2.85,20.5,18.0,20.0,0.0
2017,4,13,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,63.5,15.0,2.2,16.5,20.0,14.74,0.0
2017,4,14,6,30,127.0,30.0,2.5,17.0,40.0,23.42,11.86
2017,4,14,6,45,231.0,48.0,2.8,17.5,85.0,36.67,25.87
2017,4,14,7,0,335.0,66.0,3.1,18.0,130.0,49.21,37.4
2017,4,14,7,15,167.5,54.5,3.2,18.5,86.5,54.7,35.18
2017,4,14,7,30,0.0,43.0,3.3,19.0,43.0,41.52,29.28
2017,4,14,7,45,0.0,30.5,3.45,19.5,30.5,29.44,19.07
2017,4,14,8,0,0.0,18.0,3.6,20.0,18.0,17.37,8.88
2017,4,14,8,15,3.0,91.5,3.65,20.5,93.0,89.1,67.92
2017,4,14,8,30,6.0,165.0,3.7,21.0,168.0,158.87,123.76
2017,4,14,8,45,112.0,217.5,3.75,21.5,284.0,247.54,192.48
2017,4,14,9,0,218.0,270.0,3.8,22.0,400.0,352.3,273.05
2017,4,14,9,15,263.5,286.5,3.8,22.0,457.0,403.93,312.77
2017,4,14,9,30,309.0,303.0,3.8,22.0,514.0,461.48,356.72
2017,4,14,9,45,172.5,307.5,3.85,22.5,427.0,399.6,307.96
2017,4,14,10,0,36.0,312.0,3.9,23.0,340.0,322.9,246.76
2017,4,14,10,15,75.0,357.0,3.9,23.5,418.0,396.54,302.13
2017,4,14,10,30,114.0,402.0,3.9,24.0,496.0,473.9,358.7
2017,4,14,10,45,141.5,421.0,3.9,24.5,542.0,521.86,392.8
2017,4,14,11,0,169.0,440.0,3.9,25.0,588.0,570.81,427.26
2017,4,14,11,15,244.0,438.5,3.9,25.0,657.5,642.25,479.62
2017,4,14,11,30,319.0,437.0,3.9,25.0,727.0,720.4,535.71
2017,4,14,11,45,580.0,304.5,3.9,25.5,839.5,843.09,627.12
2017,4,14,12,0,841.0,172.0,3.9,26.0,952.0,968.8,712.7
2017,4,14,12,15,842.0,172.5,3.85,26.0,957.0,986.96,723.25
2017,4,14,12,30,843.0,173.0,3.8,26.0,962.0,1001.89,732.55
2017,4,14,12,45,840.5,173.5,3.8,26.0,957.5,1010.11,737.87
2017,4,14,13,0,838.0,174.0,3.8,26.0,953.0,1014.92,741.14
2017,4,14,13,15,834.5,173.5,3.75,26.0,940.0,1014.3,740.68
2017,4,14,13,30,831.0,173.0,3.7,26.0,927.0,1010.25,738.16
2017,4,14,13,45,568.0,297.5,3.65,26.5,807.5,880.3,647.84
2017,4,14,14,0,305.0,422.0,3.6,27.0,688.0,743.92,546.45
2017,4,14,14,15,553.0,294.0,3.55,27.0,757.0,851.98,629.81
2017,4,14,14,30,801.0,166.0,3.5,27.0,826.0,940.57,692.53
2017,4,14,14,45,789.0,163.0,3.45,27.0,789.5,910.18,672.4
2017,4,14,15,0,777.0,160.0,3.4,27.0,753.0,877.29,651.48
2017,4,14,15,15,762.0,156.5,3.35,26.5,710.5,842.42,630.41
2017,4,14,15,30,747.0,153.0,3.3,26.0,668.0,802.26,605.49
2017,4,14,15,45,725.5,148.5,3.25,26.0,620.0,754.22,573.61
2017,4,14,16,0,704.0,144.0,3.2,26.0,572.0,705.32,540.66
2017,4,14,16,15,677.0,138.0,3.05,25.5,519.5,650.31,502.31
2017,4,14,16,30,650.0,132.0,2.9,25.0,467.0,595.54,463.27
2017,4,14,16,45,609.0,126.0,2.75,25.0,411.5,532.58,416.18
2017,4,14,17,0,568.0,120.0,2.6,25.0,356.0,471.85,369.7
2017,4,14,17,15,518.5,109.5,2.35,24.0,300.5,402.47,316.58
2017,4,14,17,30,469.0,99.0,2.1,23.0,245.0,340.01,267.06
2017,4,14,17,45,398.5,86.0,1.85,22.5,192.0,270.59,210.23
2017,4,14,18,0,328.0,73.0,1.6,22.0,139.0,208.58,158.24
2017,4,14,18,15,232.0,54.0,1.7,21.5,93.0,139.94,101.38
2017,4,14,18,30,136.0,35.0,1.8,21.0,47.0,78.48,49.28
2017,4,14,18,45,68.0,17.5,1.9,21.0,23.5,29.88,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,6,15,59.0,16.0,3.1,17.5,21.0,15.73,0.0
2017,4,15,6,30,118.0,32.0,3.3,18.0,42.0,26.49,14.7
2017,4,15,6,45,224.0,50.0,3.55,18.5,87.0,38.18,27.1
2017,4,15,7,0,330.0,68.0,3.8,19.0,132.0,50.64,38.53
2017,4,15,7,15,165.0,84.5,3.95,19.5,116.5,79.13,55.23
2017,4,15,7,30,0.0,101.0,4.1,20.0,101.0,94.45,73.05
2017,4,15,7,45,299.0,104.0,4.3,20.5,226.0,140.83,98.51
2017,4,15,8,0,598.0,107.0,4.5,21.0,351.0,234.15,165.37
2017,4,15,8,15,401.5,163.5,4.55,21.5,338.0,263.73,197.93
2017,4,15,8,30,205.0,220.0,4.6,22.0,325.0,274.01,211.35
2017,4,15,8,45,313.0,225.0,4.7,22.5,404.0,335.26,258.94
2017,4,15,9,0,421.0,230.0,4.8,23.0,483.0,408.8,316.22
2017,4,15,9,15,462.5,235.0,4.8,23.5,534.0,460.22,356.11
2017,4,15,9,30,504.0,240.0,4.8,24.0,585.0,515.11,397.95
2017,4,15,9,45,456.0,278.5,4.85,24.5,606.5,548.63,421.8
2017,4,15,10,0,408.0,317.0,4.9,25.0,628.0,576.73,440.81
2017,4,15,10,15,349.0,354.5,4.85,25.0,629.5,590.8,449.42
2017,4,15,10,30,290.0,392.0,4.8,25.0,631.0,599.28,453.55
2017,4,15,10,45,286.0,409.0,4.8,25.5,651.5,626.73,471.82
2017,4,15,11,0,282.0,426.0,4.8,26.0,672.0,653.19,489.04
2017,4,15,11,15,265.0,441.5,4.75,26.0,677.0,665.99,496.93
2017,4,15,11,30,248.0,457.0,4.7,26.0,682.0,674.03,501.52
2017,4,15,11,45,263.0,449.5,4.7,26.5,691.5,693.04,514.16
2017,4,15,12,0,278.0,442.0,4.7,27.0,701.0,708.59,524.34
2017,4,15,12,15,340.5,429.5,4.65,27.0,748.5,763.91,564.2
2017,4,15,12,30,403.0,417.0,4.6,27.0,796.0,819.61,603.63
2017,4,15,12,45,232.5,428.5,4.6,27.0,647.0,670.81,496.03
2017,4,15,13,0,62.0,440.0,4.6,27.0,498.0,504.66,373.38
2017,4,15,13,15,83.0,448.0,4.55,27.0,525.0,535.49,396.83
2017,4,15,13,30,104.0,456.0,4.5,27.0,552.0,566.1,419.28
2017,4,15,13,45,468.0,305.5,4.45,27.0,718.0,790.76,589.79
2017,4,15,14,0,832.0,155.0,4.4,27.0,884.0,982.63,724.14
2017,4,15,14,15,573.5,272.0,4.35,26.5,766.5,848.72,631.93
2017,4,15,14,30,315.0,389.0,4.3,26.0,649.0,712.4,531.44
2017,4,15,14,45,315.5,370.0,4.25,26.0,621.0,687.39,515.55
2017,4,15,15,0,316.0,351.0,4.2,26.0,593.0,660.98,497.98
2017,4,15,15,15,351.0,320.0,4.1,26.0,574.5,650.16,492.41
2017,4,15,15,30,386.0,289.0,4.0,26.0,556.0,635.74,484.11
2017,4,15,15,45,481.0,234.5,3.95,26.0,543.5,648.08,496.63
2017,4,15,16,0,576.0,180.0,3.9,26.0,531.0,643.44,496.67
2017,4,15,16,15,619.5,151.5,3.75,25.5,498.5,623.71,484.57
2017,4,15,16,30,663.0,123.0,3.6,25.0,466.0,594.85,465.36
2017,4,15,16,45,536.0,132.5,3.5,25.0,389.5,490.79,386.01
2017,4,15,17,0,409.0,142.0,3.4,25.0,313.0,401.58,316.47
2017,4,15,17,15,369.5,127.5,3.35,24.5,265.0,344.0,271.71
2017,4,15,17,30,330.0,113.0,3.3,24.0,217.0,289.82,228.27
2017,4,15,17,45,346.0,90.5,3.25,23.5,179.5,253.77,197.75
2017,4,15,18,0,362.0,68.0,3.2,23.0,142.0,215.31,163.44
2017,4,15,18,15,261.5,51.5,3.3,22.5,96.0,146.01,105.55
2017,4,15,18,30,161.0,35.0,3.4,22.0,50.0,88.58,56.42
2017,4,15,18,45,80.5,17.5,3.5,22.0,25.0,32.27,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,21.5,15.0,3.15,19.0,17.0,14.74,0.0
2017,4,16,6,30,43.0,30.0,3.3,19.0,34.0,26.38,15.02
2017,4,16,6,45,92.0,53.0,3.5,19.5,69.0,45.08,32.94
2017,4,16,7,0,141.0,76.0,3.7,20.0,104.0,59.96,46.45
2017,4,16,7,15,183.0,95.5,3.8,20.5,144.5,89.4,62.74
2017,4,16,7,30,225.0,115.0,3.9,21.0,185.0,124.66,87.91
2017,4,16,7,45,112.5,72.0,4.0,21.5,107.0,84.07,59.35
2017,4,16,8,0,0.0,29.0,4.1,22.0,29.0,28.0,17.55
2017,4,16,8,15,3.0,98.0,4.0,22.0,100.0,95.23,72.45
2017,4,16,8,30,6.0,167.0,3.9,22.0,171.0,160.8,124.77
2017,4,16,8,45,17.0,200.0,3.85,22.5,210.5,196.95,152.52
2017,4,16,9,0,28.0,233.0,3.8,23.0,250.0,232.45,179.48
2017,4,16,9,15,77.0,279.0,3.75,23.0,331.0,303.24,233.92
2017,4,16,9,30,126.0,325.0,3.7,23.0,412.0,378.54,291.04
2017,4,16,9,45,69.5,284.0,3.65,23.5,332.5,314.42,240.92
2017,4,16,10,0,13.0,243.0,3.6,24.0,253.0,242.61,184.52
2017,4,16,10,15,26.0,296.0,3.55,24.0,317.0,303.68,230.89
2017,4,16,10,30,39.0,349.0,3.5,24.0,381.0,366.65,277.62
2017,4,16,10,45,126.0,395.0,3.5,24.5,504.0,484.86,365.57
2017,4,16,11,0,213.0,441.0,3.5,25.0,627.0,608.75,454.59
2017,4,16,11,15,112.5,342.5,3.5,25.0,441.0,435.19,327.54
2017,4,16,11,30,12.0,244.0,3.5,25.0,255.0,247.87,186.05
2017,4,16,11,45,87.0,363.0,3.5,25.5,444.0,437.94,328.99
2017,4,16,12,0,162.0,482.0,3.5,26.0,633.0,635.41,469.04
2017,4,16,12,15,102.5,449.0,3.5,26.0,544.5,545.58,403.33
2017,4,16,12,30,43.0,416.0,3.5,26.0,456.0,457.4,338.87
2017,4,16,12,45,238.5,410.0,3.55,26.0,632.5,657.84,488.31
2017,4,16,13,0,434.0,404.0,3.6,26.0,809.0,854.32,627.12
2017,4,16,13,15,390.5,418.5,3.65,25.5,779.0,824.07,605.79
2017,4,16,13,30,347.0,433.0,3.7,25.0,749.0,797.67,588.33
2017,4,16,13,45,306.0,433.0,3.75,25.0,707.5,757.5,560.48
2017,4,16,14,0,265.0,433.0,3.8,25.0,666.0,716.64,531.95
2017,4,16,14,15,282.5,413.5,3.8,25.0,654.5,711.08,529.72
2017,4,16,14,30,300.0,394.0,3.8,25.0,643.0,703.6,525.99
2017,4,16,14,45,299.5,375.0,3.8,25.0,614.5,678.0,509.09
2017,4,16,15,0,299.0,356.0,3.8,25.0,586.0,651.12,491.28
2017,4,16,15,15,327.5,327.0,3.75,25.0,565.5,637.36,483.53
2017,4,16,15,30,356.0,298.0,3.7,25.0,545.0,620.48,473.39
2017,4,16,15,45,380.5,268.5,3.65,25.0,516.0,596.54,457.95
2017,4,16,16,0,405.0,239.0,3.6,25.0,487.0,569.36,439.92
2017,4,16,16,15,345.5,227.0,3.45,24.5,425.5,497.58,387.22
2017,4,16,16,30,286.0,215.0,3.3,24.0,364.0,429.94,336.74
2017,4,16,16,45,274.0,193.0,3.2,24.0,322.5,385.77,303.57
2017,4,16,17,0,262.0,171.0,3.1,24.0,281.0,342.04,269.95
2017,4,16,17,15,242.0,147.5,2.9,23.5,237.5,292.97,231.7
2017,4,16,17,30,222.0,124.0,2.7,23.0,194.0,245.45,193.68
2017,4,16,17,45,194.0,101.0,2.55,22.5,153.5,196.87,153.83
2017,4,16,18,0,166.0,78.0,2.4,22.0,113.0,151.04,115.32
2017,4,16,18,15,115.5,56.0,2.35,21.5,76.5,102.42,74.58
2017,4,16,18,30,65.0,34.0,2.3,21.0,40.0,55.7,35.03
2017,4,16,18,45,32.5,17.0,2.25,21.0,20.0,24.79,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.5,1.5,18.0,11.5,11.3,0.0
2017,4,17,6,30,0.0,23.0,1.7,18.0,23.0,22.21,12.16
2017,4,17,6,45,3.5,46.5,1.9,18.5,47.0,43.46,31.8
2017,4,17,7,0,7.0,70.0,2.1,19.0,71.0,64.18,50.35
2017,4,17,7,15,21.0,93.0,2.1,19.0,99.0,84.46,64.23
2017,4,17,7,30,35.0,116.0,2.1,19.0,127.0,108.99,83.74
2017,4,17,7,45,104.0,144.5,2.1,19.5,186.0,147.33,111.94
2017,4,17,8,0,173.0,173.0,2.1,20.0,245.0,197.17,149.86
2017,4,17,8,15,157.5,200.0,2.15,20.0,272.5,228.71,176.17
2017,4,17,8,30,142.0,227.0,2.2,20.0,300.0,258.56,200.52
2017,4,17,8,45,178.0,251.0,2.25,20.5,353.0,305.53,236.71
2017,4,17,9,0,214.0,275.0,2.3,21.0,406.0,356.47,275.51
2017,4,17,9,15,257.5,292.5,2.3,21.5,462.0,407.92,314.16
2017,4,17,9,30,301.0,310.0,2.3,22.0,518.0,465.16,356.5
2017,4,17,9,45,287.5,335.0,2.35,22.5,544.0,497.49,379.17
2017,4,17,10,0,274.0,360.0,2.4,23.0,570.0,528.12,400.16
2017,4,17,10,15,236.0,386.0,2.45,23.0,573.0,540.18,407.7
2017,4,17,10,30,198.0,412.0,2.5,23.0,576.0,548.41,412.31
2017,4,17,10,45,227.5,423.0,2.6,23.5,618.0,592.89,443.74
2017,4,17,11,0,257.0,434.0,2.7,24.0,660.0,640.67,476.85
2017,4,17,11,15,323.0,421.5,2.75,24.0,712.0,697.24,517.73
2017,4,17,11,30,389.0,409.0,2.8,24.0,764.0,756.45,559.92
2017,4,17,11,45,332.5,438.5,2.85,24.5,745.0,746.48,549.8
2017,4,17,12,0,276.0,468.0,2.9,25.0,726.0,733.03,537.75
2017,4,17,12,15,173.0,461.0,2.9,25.0,623.0,630.52,464.46
2017,4,17,12,30,70.0,454.0,2.9,25.0,520.0,522.25,385.66
2017,4,17,12,45,74.5,456.0,2.95,25.0,525.5,531.2,392.88
2017,4,17,13,0,79.0,458.0,3.0,25.0,531.0,539.9,399.37
2017,4,17,13,15,58.5,425.0,2.95,25.0,479.0,487.21,361.44
2017,4,17,13,30,38.0,392.0,2.9,25.0,427.0,433.96,322.96
2017,4,17,13,45,25.0,319.5,2.9,25.0,342.5,346.91,259.82
2017,4,17,14,0,12.0,247.0,2.9,25.0,258.0,254.24,191.1
2017,4,17,14,15,6.0,189.0,2.85,24.5,194.5,190.62,143.44
2017,4,17,14,30,0.0,131.0,2.8,24.0,131.0,127.48,95.0
2017,4,17,14,45,0.5,142.0,2.8,24.0,142.5,138.81,104.11
2017,4,17,15,0,1.0,153.0,2.8,24.0,154.0,150.2,113.19
2017,4,17,15,15,0.5,150.0,2.75,23.5,150.5,146.84,110.99
2017,4,17,15,30,0.0,147.0,2.7,23.0,147.0,143.52,108.87
2017,4,17,15,45,5.0,173.5,2.65,23.0,176.5,174.37,133.57
2017,4,17,16,0,10.0,200.0,2.6,23.0,206.0,205.54,158.39
2017,4,17,16,15,5.0,176.5,2.5,22.5,179.5,178.0,137.36
2017,4,17,16,30,0.0,153.0,2.4,22.0,153.0,150.86,116.49
2017,4,17,16,45,56.0,165.0,2.35,22.0,188.5,204.63,161.04
2017,4,17,17,0,112.0,177.0,2.3,22.0,224.0,255.52,202.2
2017,4,17,17,15,93.0,154.0,2.1,21.5,189.0,210.36,166.43
2017,4,17,17,30,74.0,131.0,1.9,21.0,154.0,172.92,136.45
2017,4,17,17,45,59.0,105.0,1.7,20.5,121.0,135.54,105.92
2017,4,17,18,0,44.0,79.0,1.5,20.0,88.0,99.53,75.96
2017,4,17,18,15,22.0,54.5,1.4,19.5,59.0,64.47,46.62
2017,4,17,18,30,0.0,30.0,1.3,19.0,30.0,29.84,17.57
2017,4,17,18,45,0.0,15.0,1.25,18.5,15.0,14.55,0.0
2017,4,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,63.5,18.5,1.65,16.0,24.5,15.58,0.0
2017,4,18,6,30,127.0,37.0,1.8,16.0,49.0,30.43,19.25
2017,4,18,6,45,228.0,55.5,1.95,16.5,95.5,42.27,31.1
2017,4,18,7,0,329.0,74.0,2.1,17.0,142.0,56.24,43.87
2017,4,18,7,15,198.5,98.0,2.1,17.5,143.0,93.74,66.24
2017,4,18,7,30,68.0,122.0,2.1,18.0,144.0,118.15,90.18
2017,4,18,7,45,72.5,149.5,2.1,18.5,177.0,148.69,114.75
2017,4,18,8,0,77.0,177.0,2.1,19.0,210.0,180.11,139.86
2017,4,18,8,15,62.0,193.5,2.1,19.5,222.5,196.99,153.53
2017,4,18,8,30,47.0,210.0,2.1,20.0,235.0,211.93,165.21
2017,4,18,8,45,255.5,215.0,2.1,20.5,369.5,304.49,235.75
2017,4,18,9,0,464.0,220.0,2.1,21.0,504.0,422.9,325.98
2017,4,18,9,15,472.5,237.0,2.1,21.5,546.0,470.28,361.57
2017,4,18,9,30,481.0,254.0,2.1,22.0,588.0,517.8,396.58
2017,4,18,9,45,495.0,264.0,2.1,22.5,626.0,562.24,428.57
2017,4,18,10,0,509.0,274.0,2.1,23.0,664.0,606.94,459.97
2017,4,18,10,15,340.0,340.0,2.1,23.0,606.0,572.28,431.55
2017,4,18,10,30,171.0,406.0,2.1,23.0,548.0,522.39,391.6
2017,4,18,10,45,174.5,419.5,2.15,23.5,568.5,547.37,408.77
2017,4,18,11,0,178.0,433.0,2.2,24.0,589.0,572.19,425.18
2017,4,18,11,15,169.5,451.5,2.2,24.0,603.0,591.24,437.65
2017,4,18,11,30,161.0,470.0,2.2,24.0,617.0,609.43,449.47
2017,4,18,11,45,260.5,454.0,2.25,24.5,696.0,695.72,510.96
2017,4,18,12,0,360.0,438.0,2.3,25.0,775.0,782.47,570.88
2017,4,18,12,15,409.0,425.0,2.3,25.0,809.5,825.9,600.46
2017,4,18,12,30,458.0,412.0,2.3,25.0,844.0,873.31,632.63
2017,4,18,12,45,665.5,279.0,2.35,25.5,904.0,951.8,690.1
2017,4,18,13,0,873.0,146.0,2.4,26.0,964.0,1018.03,731.73
2017,4,18,13,15,869.5,145.0,2.45,26.0,950.5,1016.38,730.85
2017,4,18,13,30,866.0,144.0,2.5,26.0,937.0,1011.27,728.58
2017,4,18,13,45,441.0,215.0,2.55,26.0,618.5,672.9,501.87
2017,4,18,14,0,16.0,286.0,2.6,26.0,300.0,297.25,221.14
2017,4,18,14,15,429.5,210.5,2.6,26.0,568.0,645.54,488.74
2017,4,18,14,30,843.0,135.0,2.6,26.0,836.0,949.12,696.01
2017,4,18,14,45,625.5,229.0,2.65,26.0,736.5,834.62,618.0
2017,4,18,15,0,408.0,323.0,2.7,26.0,637.0,713.42,530.94
2017,4,18,15,15,589.5,229.0,2.7,25.5,655.0,768.14,577.17
2017,4,18,15,30,771.0,135.0,2.7,25.0,673.0,801.24,604.06
2017,4,18,15,45,614.0,180.0,2.75,25.0,589.5,699.85,533.53
2017,4,18,16,0,457.0,225.0,2.8,25.0,506.0,601.75,461.5
2017,4,18,16,15,230.5,195.0,2.75,24.5,337.0,379.54,295.73
2017,4,18,16,30,4.0,165.0,2.7,24.0,168.0,165.91,127.21
2017,4,18,16,45,80.0,171.5,2.7,24.0,206.0,226.77,177.74
2017,4,18,17,0,156.0,178.0,2.7,24.0,244.0,282.09,222.18
2017,4,18,17,15,141.0,153.5,2.45,23.5,207.0,240.51,189.49
2017,4,18,17,30,126.0,129.0,2.2,23.0,170.0,200.16,157.35
2017,4,18,17,45,101.5,105.0,1.95,22.5,133.5,157.72,122.8
2017,4,18,18,0,77.0,81.0,1.7,22.0,97.0,117.74,89.68
2017,4,18,18,15,48.0,57.5,1.6,21.5,66.5,75.95,54.96
2017,4,18,18,30,19.0,34.0,1.5,21.0,36.0,40.83,25.45
2017,4,18,18,45,9.5,17.0,1.45,20.5,18.0,19.07,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,97.0,17.5,1.8,17.5,27.0,13.73,0.0
2017,4,19,6,30,194.0,35.0,2.0,18.0,54.0,27.07,16.58
2017,4,19,6,45,292.5,50.0,2.25,18.5,100.5,37.66,26.91
2017,4,19,7,0,391.0,65.0,2.5,19.0,147.0,50.49,38.54
2017,4,19,7,15,459.0,76.0,2.55,19.5,200.5,90.55,53.84
2017,4,19,7,30,527.0,87.0,2.6,20.0,254.0,138.35,86.34
2017,4,19,7,45,263.5,107.5,2.65,20.5,191.0,143.98,102.51
2017,4,19,8,0,0.0,128.0,2.7,21.0,128.0,121.38,94.13
2017,4,19,8,15,0.0,120.5,2.7,21.5,120.5,115.3,88.72
2017,4,19,8,30,0.0,113.0,2.7,22.0,113.0,108.71,82.91
2017,4,19,8,45,17.0,178.5,2.75,22.5,189.0,177.36,136.89
2017,4,19,9,0,34.0,244.0,2.8,23.0,265.0,245.5,189.16
2017,4,19,9,15,18.5,210.0,2.8,23.5,222.0,210.75,161.36
2017,4,19,9,30,3.0,176.0,2.8,24.0,179.0,171.09,129.86
2017,4,19,9,45,136.0,270.0,2.85,24.5,375.5,343.28,263.05
2017,4,19,10,0,269.0,364.0,2.9,25.0,572.0,529.29,399.9
2017,4,19,10,15,565.0,245.0,2.95,25.0,707.0,646.1,489.54
2017,4,19,10,30,861.0,126.0,3.0,25.0,842.0,782.57,588.9
2017,4,19,10,45,514.5,286.5,3.05,25.5,719.0,695.23,520.47
2017,4,19,11,0,168.0,447.0,3.1,26.0,596.0,577.47,427.15
2017,4,19,11,15,526.0,289.5,3.15,26.0,769.5,748.11,557.95
2017,4,19,11,30,884.0,132.0,3.2,26.0,943.0,927.63,682.17
2017,4,19,11,45,618.5,287.5,3.25,26.5,859.0,865.19,635.63
2017,4,19,12,0,353.0,443.0,3.3,27.0,775.0,781.09,569.46
2017,4,19,12,15,393.5,428.0,3.35,27.0,799.0,814.29,593.88
2017,4,19,12,30,434.0,413.0,3.4,27.0,823.0,851.17,619.8
2017,4,19,12,45,647.0,283.0,3.5,27.5,892.0,938.04,684.16
2017,4,19,13,0,860.0,153.0,3.6,28.0,961.0,1012.84,732.81
2017,4,19,13,15,857.0,152.0,3.6,28.0,948.0,1011.66,731.76
2017,4,19,13,30,854.0,151.0,3.6,28.0,935.0,1007.08,729.25
2017,4,19,13,45,852.0,148.0,3.65,28.0,914.5,998.04,724.35
2017,4,19,14,0,850.0,145.0,3.7,28.0,894.0,985.62,717.37
2017,4,19,14,15,842.0,143.0,3.7,28.0,865.0,971.11,708.81
2017,4,19,14,30,834.0,141.0,3.7,28.0,836.0,947.48,694.33
2017,4,19,14,45,486.0,259.0,3.75,28.0,659.5,734.92,547.88
2017,4,19,15,0,138.0,377.0,3.8,28.0,483.0,520.63,387.84
2017,4,19,15,15,464.0,252.0,3.8,27.5,581.5,683.81,517.0
2017,4,19,15,30,790.0,127.0,3.8,27.0,680.0,808.87,610.76
2017,4,19,15,45,773.5,122.5,3.8,27.0,632.5,763.26,579.67
2017,4,19,16,0,757.0,118.0,3.8,27.0,585.0,716.32,548.4
2017,4,19,16,15,733.0,113.5,3.7,26.5,532.5,665.1,514.31
2017,4,19,16,30,709.0,109.0,3.6,26.0,480.0,611.63,476.32
2017,4,19,16,45,678.0,102.5,3.55,26.0,425.5,551.76,431.79
2017,4,19,17,0,647.0,96.0,3.5,26.0,371.0,493.16,387.03
2017,4,19,17,15,601.5,89.0,3.25,25.5,315.5,427.93,336.23
2017,4,19,17,30,556.0,82.0,3.0,25.0,260.0,366.18,286.61
2017,4,19,17,45,494.0,71.5,2.75,24.5,206.5,297.57,230.27
2017,4,19,18,0,432.0,61.0,2.5,24.0,153.0,235.08,177.47
2017,4,19,18,15,332.0,47.5,2.45,23.0,105.5,163.09,117.67
2017,4,19,18,30,232.0,34.0,2.4,22.0,58.0,104.6,68.11
2017,4,19,18,45,116.0,17.0,2.4,21.5,29.0,44.56,0.0
2017,4,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,115.0,17.5,3.0,19.5,29.0,13.67,0.0
2017,4,20,6,30,230.0,35.0,3.2,20.0,58.0,26.97,16.51
2017,4,20,6,45,333.5,48.5,3.45,20.5,106.5,36.35,25.59
2017,4,20,7,0,437.0,62.0,3.7,21.0,155.0,49.82,37.65
2017,4,20,7,15,218.5,65.5,3.8,21.5,112.0,66.45,41.77
2017,4,20,7,30,0.0,69.0,3.9,22.0,69.0,66.47,49.48
2017,4,20,7,45,0.0,80.5,4.05,22.5,80.5,77.47,58.28
2017,4,20,8,0,0.0,92.0,4.2,23.0,92.0,88.49,66.92
2017,4,20,8,15,0.0,104.5,4.2,23.0,104.5,100.47,76.34
2017,4,20,8,30,0.0,117.0,4.2,23.0,117.0,112.47,85.67
2017,4,20,8,45,0.0,122.5,4.2,23.5,122.5,117.91,89.51
2017,4,20,9,0,0.0,128.0,4.2,24.0,128.0,123.32,93.31
2017,4,20,9,15,3.5,164.0,4.15,24.5,166.5,159.52,121.28
2017,4,20,9,30,7.0,200.0,4.1,25.0,205.0,196.17,149.13
2017,4,20,9,45,18.0,252.5,4.05,25.5,266.0,253.67,192.6
2017,4,20,10,0,29.0,305.0,4.0,26.0,327.0,311.76,235.64
2017,4,20,10,15,36.5,333.5,3.95,26.0,363.5,346.93,261.4
2017,4,20,10,30,44.0,362.0,3.9,26.0,400.0,382.93,287.62
2017,4,20,10,45,94.0,404.5,3.85,26.5,487.5,467.37,349.36
2017,4,20,11,0,144.0,447.0,3.8,27.0,575.0,557.44,413.44
2017,4,20,11,15,513.0,291.0,3.75,27.0,760.5,738.84,551.54
2017,4,20,11,30,882.0,135.0,3.7,27.0,946.0,929.81,683.94
2017,4,20,11,45,625.0,285.0,3.7,27.5,863.5,869.34,638.5
2017,4,20,12,0,368.0,435.0,3.7,28.0,781.0,787.51,573.79
2017,4,20,12,15,330.0,453.5,3.65,28.0,765.0,779.01,567.0
2017,4,20,12,30,292.0,472.0,3.6,28.0,749.0,768.22,558.21
2017,4,20,12,45,586.0,306.0,3.6,28.5,859.0,901.13,656.59
2017,4,20,13,0,880.0,140.0,3.6,29.0,969.0,1020.26,734.91
2017,4,20,13,15,877.0,139.5,3.6,29.0,956.0,1019.49,733.77
2017,4,20,13,30,874.0,139.0,3.6,29.0,943.0,1015.24,731.49
2017,4,20,13,45,865.5,140.0,3.6,29.0,920.5,1003.66,724.63
2017,4,20,14,0,857.0,141.0,3.6,29.0,898.0,988.79,715.81
2017,4,20,14,15,506.5,279.5,3.6,29.0,723.0,793.31,583.22
2017,4,20,14,30,156.0,418.0,3.6,29.0,548.0,584.61,429.53
2017,4,20,14,45,484.0,277.5,3.65,29.0,657.0,752.78,559.21
2017,4,20,15,0,812.0,137.0,3.7,29.0,766.0,886.55,654.92
2017,4,20,15,15,797.5,134.0,3.7,28.5,723.0,848.07,630.61
2017,4,20,15,30,783.0,131.0,3.7,28.0,680.0,807.62,605.88
2017,4,20,15,45,765.0,127.0,3.7,28.0,632.5,761.58,575.75
2017,4,20,16,0,747.0,123.0,3.7,28.0,585.0,716.71,546.1
2017,4,20,16,15,722.5,118.0,3.65,27.5,533.0,662.8,510.2
2017,4,20,16,30,698.0,113.0,3.6,27.0,481.0,608.88,472.21
2017,4,20,16,45,664.5,107.0,3.6,27.0,426.0,548.49,427.55
2017,4,20,17,0,631.0,101.0,3.6,27.0,371.0,489.62,382.83
2017,4,20,17,15,585.0,93.5,3.3,26.5,315.5,424.35,332.15
2017,4,20,17,30,539.0,86.0,3.0,26.0,260.0,362.64,282.76
2017,4,20,17,45,473.5,75.5,2.75,25.5,206.5,293.41,226.31
2017,4,20,18,0,408.0,65.0,2.5,25.0,153.0,229.29,172.67
2017,4,20,18,15,310.0,50.5,2.4,24.5,105.5,159.93,115.1
2017,4,20,18,30,212.0,36.0,2.3,24.0,58.0,102.02,66.52
2017,4,20,18,45,106.0,18.0,2.25,23.5,29.0,44.06,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,21,6,15,97.0,19.0,4.15,19.5,29.5,14.85,0.0
2017,4,21,6,30,194.0,38.0,4.3,20.0,59.0,29.34,18.62
2017,4,21,6,45,296.5,53.0,4.45,20.5,106.5,39.83,28.6
2017,4,21,7,0,399.0,68.0,4.6,21.0,154.0,55.4,36.8
2017,4,21,7,15,199.5,70.5,4.65,21.5,113.5,73.95,48.51
2017,4,21,7,30,0.0,73.0,4.7,22.0,73.0,70.15,52.5
2017,4,21,7,45,192.5,112.0,4.8,22.5,194.5,135.56,98.06
2017,4,21,8,0,385.0,151.0,4.9,23.0,316.0,228.56,167.46
2017,4,21,8,15,230.5,188.5,4.95,23.5,291.0,240.81,182.89
2017,4,21,8,30,76.0,226.0,5.0,24.0,266.0,237.11,182.85
2017,4,21,8,45,199.5,244.5,5.05,24.5,365.0,310.71,239.06
2017,4,21,9,0,323.0,263.0,5.1,25.0,464.0,398.29,306.09
2017,4,21,9,15,340.5,282.5,5.15,25.0,508.5,445.17,342.22
2017,4,21,9,30,358.0,302.0,5.2,25.0,553.0,493.38,378.9
2017,4,21,9,45,303.5,336.5,5.3,25.5,559.0,510.92,390.49
2017,4,21,10,0,249.0,371.0,5.4,26.0,565.0,522.93,397.43
2017,4,21,10,15,539.5,257.0,5.45,26.5,701.5,640.48,489.42
2017,4,21,10,30,830.0,143.0,5.5,27.0,838.0,778.56,592.09
2017,4,21,10,45,433.0,258.5,5.6,27.5,622.5,603.93,459.23
2017,4,21,11,0,36.0,374.0,5.7,28.0,407.0,394.25,293.93
2017,4,21,11,15,42.0,394.5,5.7,28.0,433.5,422.23,314.77
2017,4,21,11,30,48.0,415.0,5.7,28.0,460.0,450.67,335.32
2017,4,21,11,45,240.0,413.0,5.75,28.5,639.5,636.54,474.41
2017,4,21,12,0,432.0,411.0,5.8,29.0,819.0,827.55,611.08
2017,4,21,12,15,282.0,450.5,5.75,29.0,717.5,729.85,537.91
2017,4,21,12,30,132.0,490.0,5.7,29.0,616.0,624.8,459.34
2017,4,21,12,45,110.5,479.5,5.7,29.0,584.5,590.55,435.02
2017,4,21,13,0,89.0,469.0,5.7,29.0,553.0,560.87,413.51
2017,4,21,13,15,476.0,307.5,5.65,29.0,747.0,802.08,597.45
2017,4,21,13,30,863.0,146.0,5.6,29.0,941.0,1011.97,744.27
2017,4,21,13,45,456.5,272.5,5.55,29.5,692.5,746.05,556.14
2017,4,21,14,0,50.0,399.0,5.5,30.0,444.0,454.47,335.18
2017,4,21,14,15,190.5,394.5,5.45,30.0,555.5,594.0,441.3
2017,4,21,14,30,331.0,390.0,5.4,30.0,667.0,728.49,539.7
2017,4,21,14,45,578.0,260.5,5.35,30.0,718.5,821.72,612.72
2017,4,21,15,0,825.0,131.0,5.3,30.0,770.0,892.09,663.95
2017,4,21,15,15,623.0,206.5,5.2,29.5,674.0,777.04,585.2
2017,4,21,15,30,421.0,282.0,5.1,29.0,578.0,665.22,502.57
2017,4,21,15,45,591.0,199.5,5.05,29.0,583.5,702.29,535.16
2017,4,21,16,0,761.0,117.0,5.0,29.0,589.0,718.88,550.44
2017,4,21,16,15,737.0,112.5,4.85,28.5,537.0,667.41,515.4
2017,4,21,16,30,713.0,108.0,4.7,28.0,485.0,613.76,477.03
2017,4,21,16,45,680.0,102.5,4.55,28.0,430.0,553.56,431.78
2017,4,21,17,0,647.0,97.0,4.4,28.0,375.0,494.8,386.65
2017,4,21,17,15,602.0,90.0,3.95,27.5,319.5,429.83,335.99
2017,4,21,17,30,557.0,83.0,3.5,27.0,264.0,368.28,286.58
2017,4,21,17,45,490.5,73.5,3.05,26.5,210.0,298.74,229.75
2017,4,21,18,0,424.0,64.0,2.6,26.0,156.0,235.76,176.96
2017,4,21,18,15,325.5,50.0,2.4,25.0,108.5,164.22,118.01
2017,4,21,18,30,227.0,36.0,2.2,24.0,61.0,105.74,69.22
2017,4,21,18,45,113.5,18.0,2.05,23.5,30.5,45.72,0.21
2017,4,21,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,22,6,15,57.5,21.5,5.35,13.5,28.0,18.06,0.0
2017,4,22,6,30,115.0,43.0,5.4,13.0,56.0,35.1,24.28
2017,4,22,6,45,199.5,64.5,5.45,13.0,102.0,51.51,39.88
2017,4,22,7,0,284.0,86.0,5.5,13.0,148.0,72.57,53.09
2017,4,22,7,15,142.0,67.0,5.45,13.0,98.0,67.39,46.69
2017,4,22,7,30,0.0,48.0,5.4,13.0,48.0,46.36,34.16
2017,4,22,7,45,0.0,59.0,5.4,13.5,59.0,57.01,43.07
2017,4,22,8,0,0.0,70.0,5.4,14.0,70.0,67.67,51.83
2017,4,22,8,15,0.0,88.5,5.4,14.5,88.5,85.49,66.46
2017,4,22,8,30,0.0,107.0,5.4,15.0,107.0,103.1,80.69
2017,4,22,8,45,0.0,113.0,5.4,15.5,113.0,108.95,85.05
2017,4,22,9,0,0.0,119.0,5.4,16.0,119.0,114.79,89.38
2017,4,22,9,15,18.5,203.5,5.4,16.0,217.0,204.8,162.25
2017,4,22,9,30,37.0,288.0,5.4,16.0,315.0,294.74,233.55
2017,4,22,9,45,35.0,302.0,5.45,16.5,329.0,309.92,244.42
2017,4,22,10,0,33.0,316.0,5.5,17.0,343.0,324.87,255.14
2017,4,22,10,15,69.0,363.5,5.5,17.0,421.0,398.99,312.97
2017,4,22,10,30,105.0,411.0,5.5,17.0,499.0,476.55,372.48
2017,4,22,10,45,69.0,388.5,5.5,17.5,447.0,431.93,336.38
2017,4,22,11,0,33.0,366.0,5.5,18.0,395.0,383.94,297.84
2017,4,22,11,15,24.5,331.5,5.45,18.0,353.5,345.32,267.91
2017,4,22,11,30,16.0,297.0,5.4,18.0,312.0,303.16,235.08
2017,4,22,11,45,37.0,369.5,5.4,18.5,405.0,398.23,307.92
2017,4,22,12,0,58.0,442.0,5.4,19.0,498.0,492.7,378.38
2017,4,22,12,15,46.0,421.5,5.35,19.0,466.0,463.29,355.64
2017,4,22,12,30,34.0,401.0,5.3,19.0,434.0,433.03,332.57
2017,4,22,12,45,26.5,365.0,5.3,19.5,390.5,390.79,300.12
2017,4,22,13,0,19.0,329.0,5.3,20.0,347.0,341.92,262.56
2017,4,22,13,15,20.5,333.5,5.2,20.0,352.5,348.39,267.68
2017,4,22,13,30,22.0,338.0,5.1,20.0,358.0,354.81,272.67
2017,4,22,13,45,17.0,288.5,5.1,20.0,304.0,300.47,231.37
2017,4,22,14,0,12.0,239.0,5.1,20.0,250.0,246.17,189.72
2017,4,22,14,15,13.0,253.0,5.05,20.0,264.5,261.2,201.68
2017,4,22,14,30,14.0,267.0,5.0,20.0,279.0,276.3,213.61
2017,4,22,14,45,12.5,251.5,4.95,20.0,262.0,259.32,200.71
2017,4,22,15,0,11.0,236.0,4.9,20.0,245.0,242.34,187.84
2017,4,22,15,15,8.5,213.5,4.9,20.0,220.5,217.43,168.7
2017,4,22,15,30,6.0,191.0,4.9,20.0,196.0,192.65,149.52
2017,4,22,15,45,8.0,196.0,4.9,20.0,201.5,199.47,155.44
2017,4,22,16,0,10.0,201.0,4.9,20.0,207.0,206.34,161.4
2017,4,22,16,15,14.5,197.0,4.85,19.5,205.0,205.79,161.91
2017,4,22,16,30,19.0,193.0,4.8,19.0,203.0,205.0,162.25
2017,4,22,16,45,312.0,153.5,4.8,19.0,289.0,365.99,297.53
2017,4,22,17,0,605.0,114.0,4.8,19.0,375.0,489.03,396.89
2017,4,22,17,15,559.0,105.0,4.6,18.5,319.5,423.36,343.36
2017,4,22,17,30,513.0,96.0,4.4,18.0,264.0,359.12,290.26
2017,4,22,17,45,450.5,84.0,4.25,17.5,210.5,291.48,233.1
2017,4,22,18,0,388.0,72.0,4.1,17.0,157.0,230.23,179.98
2017,4,22,18,15,293.5,56.0,3.85,16.5,109.0,161.37,120.83
2017,4,22,18,30,199.0,40.0,3.6,16.0,61.0,103.48,70.94
2017,4,22,18,45,99.5,20.0,3.4,15.5,30.5,45.67,4.75
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,158.0,19.0,3.65,8.5,36.5,14.64,0.89
2017,4,23,6,30,316.0,38.0,3.8,9.0,73.0,29.9,20.37
2017,4,23,6,45,421.5,49.5,4.0,10.0,125.5,36.95,27.46
2017,4,23,7,0,527.0,61.0,4.2,11.0,178.0,54.04,33.9
2017,4,23,7,15,593.0,69.0,4.35,12.0,236.0,99.51,56.73
2017,4,23,7,30,659.0,77.0,4.5,13.0,294.0,153.02,95.33
2017,4,23,7,45,704.0,82.5,4.65,14.0,354.0,207.96,141.27
2017,4,23,8,0,749.0,88.0,4.8,15.0,414.0,267.93,193.69
2017,4,23,8,15,779.5,92.5,4.85,15.5,471.5,329.56,248.61
2017,4,23,8,30,810.0,97.0,4.9,16.0,529.0,391.28,302.9
2017,4,23,8,45,834.0,100.0,5.0,16.5,584.0,451.27,354.75
2017,4,23,9,0,858.0,103.0,5.1,17.0,639.0,512.67,406.24
2017,4,23,9,15,874.0,106.0,5.0,17.5,689.0,570.85,453.27
2017,4,23,9,30,890.0,109.0,4.9,18.0,739.0,630.35,499.62
2017,4,23,9,45,904.0,110.5,4.85,18.5,783.5,685.02,541.1
2017,4,23,10,0,918.0,112.0,4.8,19.0,828.0,738.8,580.54
2017,4,23,10,15,927.0,114.0,4.7,19.5,865.5,788.24,613.49
2017,4,23,10,30,936.0,116.0,4.6,20.0,903.0,835.84,644.48
2017,4,23,10,45,943.5,116.5,4.55,20.5,933.0,878.7,671.89
