Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,11,0,951.0,117.0,4.5,21.0,963.0,919.14,697.22
2017,4,23,11,15,955.0,118.0,4.4,21.0,984.5,954.37,719.75
2017,4,23,11,30,959.0,119.0,4.3,21.0,1006.0,986.59,740.33
2017,4,23,11,45,961.0,120.0,4.25,21.5,1019.0,1013.8,756.26
2017,4,23,12,0,963.0,121.0,4.2,22.0,1032.0,1037.63,769.87
2017,4,23,12,15,963.5,121.0,4.15,22.0,1036.0,1055.54,781.06
2017,4,23,12,30,964.0,121.0,4.1,22.0,1040.0,1069.83,789.96
2017,4,23,12,45,964.5,120.0,4.1,22.5,1035.5,1079.44,794.71
2017,4,23,13,0,965.0,119.0,4.1,23.0,1031.0,1085.3,797.13
2017,4,23,13,15,962.0,118.5,4.05,23.0,1017.5,1084.39,796.49
2017,4,23,13,30,959.0,118.0,4.0,23.0,1004.0,1079.67,793.54
2017,4,23,13,45,955.5,116.5,3.95,23.0,982.5,1069.66,787.29
2017,4,23,14,0,952.0,115.0,3.9,23.0,961.0,1055.93,778.77
2017,4,23,14,15,945.5,113.5,3.85,23.0,931.0,1035.66,766.08
2017,4,23,14,30,939.0,112.0,3.8,23.0,901.0,1011.95,751.23
2017,4,23,14,45,927.5,111.5,3.75,23.0,862.5,981.39,731.86
2017,4,23,15,0,916.0,111.0,3.7,23.0,824.0,947.95,710.59
2017,4,23,15,15,904.0,108.5,3.6,23.0,780.0,909.27,685.39
2017,4,23,15,30,892.0,106.0,3.5,23.0,736.0,868.19,658.46
2017,4,23,15,45,876.5,103.0,3.45,23.0,686.0,821.59,627.78
2017,4,23,16,0,861.0,100.0,3.4,23.0,636.0,777.41,598.53
2017,4,23,16,15,839.5,96.0,3.3,22.5,581.5,722.09,561.78
2017,4,23,16,30,818.0,92.0,3.2,22.0,527.0,666.2,523.67
2017,4,23,16,45,789.0,87.5,3.1,22.0,469.5,604.76,477.74
2017,4,23,17,0,760.0,83.0,3.0,22.0,412.0,544.12,431.15
2017,4,23,17,15,717.5,77.5,2.6,21.0,353.0,477.96,379.61
2017,4,23,17,30,675.0,72.0,2.2,20.0,294.0,413.28,327.47
2017,4,23,17,45,611.5,64.5,1.8,19.0,236.0,340.84,267.53
2017,4,23,18,0,548.0,57.0,1.4,18.0,178.0,274.5,210.75
2017,4,23,18,15,443.0,46.5,1.3,17.0,125.5,198.57,146.42
2017,4,23,18,30,338.0,36.0,1.2,16.0,73.0,134.44,91.09
2017,4,23,18,45,169.0,18.0,1.2,15.5,36.5,57.98,11.19
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,155.5,19.5,1.65,10.5,37.5,15.08,2.46
2017,4,24,6,30,311.0,39.0,1.9,11.0,75.0,30.63,20.95
2017,4,24,6,45,406.5,51.5,2.2,12.0,126.5,38.58,28.74
2017,4,24,7,0,502.0,64.0,2.5,13.0,178.0,57.64,36.16
2017,4,24,7,15,516.0,75.0,2.6,14.0,220.5,100.22,59.51
2017,4,24,7,30,530.0,86.0,2.7,15.0,263.0,144.58,93.03
2017,4,24,7,45,617.0,92.0,2.8,16.0,335.0,200.69,137.38
2017,4,24,8,0,704.0,98.0,2.9,17.0,407.0,266.92,192.14
2017,4,24,8,15,735.0,103.5,3.0,17.5,463.5,324.61,242.59
2017,4,24,8,30,766.0,109.0,3.1,18.0,520.0,385.18,294.6
2017,4,24,8,45,783.5,115.5,3.25,19.0,572.5,445.63,344.75
2017,4,24,9,0,801.0,122.0,3.4,20.0,625.0,504.41,391.96
2017,4,24,9,15,818.0,125.5,3.4,20.5,674.0,560.6,436.16
2017,4,24,9,30,835.0,129.0,3.4,21.0,723.0,616.96,479.05
2017,4,24,9,45,845.5,133.5,3.4,21.5,765.5,670.0,518.12
2017,4,24,10,0,856.0,138.0,3.4,22.0,808.0,722.03,555.31
2017,4,24,10,15,865.0,140.5,3.45,22.5,844.0,769.78,587.87
2017,4,24,10,30,874.0,143.0,3.5,23.0,880.0,815.9,617.91
2017,4,24,10,45,878.0,146.0,3.55,23.5,908.0,855.06,642.79
2017,4,24,11,0,882.0,149.0,3.6,24.0,936.0,892.72,666.45
2017,4,24,11,15,705.0,264.5,3.65,24.0,902.5,883.29,658.53
2017,4,24,11,30,528.0,380.0,3.7,24.0,869.0,858.34,635.73
2017,4,24,11,45,719.0,262.0,3.75,24.5,938.0,936.21,693.69
2017,4,24,12,0,910.0,144.0,3.8,25.0,1007.0,1010.71,741.19
2017,4,24,12,15,910.0,144.0,3.85,25.0,1010.0,1027.3,751.63
2017,4,24,12,30,910.0,144.0,3.9,25.0,1013.0,1040.48,760.41
2017,4,24,12,45,905.0,146.0,4.0,25.5,1007.0,1047.22,763.96
2017,4,24,13,0,900.0,148.0,4.1,26.0,1001.0,1050.42,765.35
2017,4,24,13,15,896.5,147.0,4.2,26.0,987.0,1048.55,765.1
2017,4,24,13,30,893.0,146.0,4.3,26.0,973.0,1043.14,762.67
2017,4,24,13,45,884.5,146.5,4.4,26.5,950.0,1030.8,754.33
2017,4,24,14,0,876.0,147.0,4.5,27.0,927.0,1015.13,743.92
2017,4,24,14,15,657.0,246.0,4.55,27.0,820.5,906.34,672.15
2017,4,24,14,30,438.0,345.0,4.6,27.0,714.0,789.34,586.96
2017,4,24,14,45,639.5,240.5,4.65,27.0,753.0,860.5,644.36
2017,4,24,15,0,841.0,136.0,4.7,27.0,792.0,912.72,682.07
2017,4,24,15,15,826.5,133.0,4.7,26.5,748.5,873.36,657.51
2017,4,24,15,30,812.0,130.0,4.7,26.0,705.0,831.96,631.8
2017,4,24,15,45,784.0,126.5,4.75,26.0,650.5,777.37,595.43
2017,4,24,16,0,756.0,123.0,4.8,26.0,596.0,722.29,558.17
2017,4,24,16,15,742.5,118.0,4.7,25.5,548.5,678.26,528.81
2017,4,24,16,30,729.0,113.0,4.6,25.0,501.0,630.96,494.97
2017,4,24,16,45,699.0,106.0,4.55,25.0,445.5,570.25,449.36
2017,4,24,17,0,669.0,99.0,4.5,25.0,390.0,510.66,403.47
2017,4,24,17,15,624.0,92.0,4.2,24.0,333.5,444.55,352.24
2017,4,24,17,30,579.0,85.0,3.9,23.0,277.0,381.81,302.04
2017,4,24,17,45,518.5,75.0,3.65,22.0,222.0,313.03,245.52
2017,4,24,18,0,458.0,65.0,3.4,21.0,167.0,250.11,192.12
2017,4,24,18,15,358.5,52.0,3.2,20.0,117.5,177.15,130.58
2017,4,24,18,30,259.0,39.0,3.0,19.0,68.0,117.43,79.74
2017,4,24,18,45,129.5,19.5,2.85,18.5,34.0,51.36,12.53
2017,4,24,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,95.5,23.0,4.15,16.5,34.5,19.33,5.82
2017,4,25,6,30,191.0,46.0,4.4,17.0,69.0,35.54,24.6
2017,4,25,6,45,286.0,62.0,4.7,17.5,117.0,46.58,35.02
2017,4,25,7,0,381.0,78.0,5.0,18.0,165.0,67.66,44.93
2017,4,25,7,15,190.5,69.5,5.25,18.5,113.0,74.74,49.69
2017,4,25,7,30,0.0,61.0,5.5,19.0,61.0,58.95,43.81
2017,4,25,7,45,0.0,75.0,5.8,20.0,75.0,72.47,54.72
2017,4,25,8,0,0.0,89.0,6.1,21.0,89.0,85.78,65.22
2017,4,25,8,15,0.0,121.5,6.1,21.5,121.5,116.35,89.68
2017,4,25,8,30,0.0,154.0,6.1,22.0,154.0,146.96,113.76
2017,4,25,8,45,7.5,186.5,6.15,23.0,191.5,180.96,139.87
2017,4,25,9,0,15.0,219.0,6.2,24.0,229.0,215.95,166.36
2017,4,25,9,15,26.0,255.5,6.2,24.5,274.0,257.52,197.93
2017,4,25,9,30,37.0,292.0,6.2,25.0,319.0,298.57,228.71
2017,4,25,9,45,89.5,338.5,6.2,25.5,408.0,378.87,289.62
2017,4,25,10,0,142.0,385.0,6.2,26.0,497.0,463.94,352.99
2017,4,25,10,15,294.5,365.0,6.1,26.5,610.0,565.61,430.21
2017,4,25,10,30,447.0,345.0,6.0,27.0,723.0,679.86,514.82
2017,4,25,10,45,274.5,395.0,5.95,27.5,630.0,606.89,456.32
2017,4,25,11,0,102.0,445.0,5.9,28.0,537.0,518.73,386.39
2017,4,25,11,15,185.0,455.5,5.8,28.5,626.0,609.25,452.74
2017,4,25,11,30,268.0,466.0,5.7,29.0,715.0,705.21,520.83
2017,4,25,11,45,558.5,316.0,5.6,29.5,843.5,840.54,622.47
2017,4,25,12,0,849.0,166.0,5.5,30.0,972.0,979.6,717.71
2017,4,25,12,15,681.5,288.5,5.45,30.0,937.5,959.1,701.95
2017,4,25,12,30,514.0,411.0,5.4,30.0,903.0,928.77,675.03
2017,4,25,12,45,513.5,408.5,5.35,30.5,898.0,933.76,677.0
2017,4,25,13,0,513.0,406.0,5.3,31.0,893.0,936.48,677.31
2017,4,25,13,15,432.5,421.5,5.3,31.0,828.0,875.16,634.55
2017,4,25,13,30,352.0,437.0,5.3,31.0,763.0,807.16,587.16
2017,4,25,13,45,369.5,410.5,5.3,31.5,746.0,796.75,580.66
2017,4,25,14,0,387.0,384.0,5.3,32.0,729.0,784.17,572.48
2017,4,25,14,15,601.5,270.0,5.3,32.0,786.5,877.48,643.61
2017,4,25,14,30,816.0,156.0,5.3,32.0,844.0,948.26,693.36
2017,4,25,14,45,803.5,154.0,5.3,32.0,807.0,917.83,673.68
2017,4,25,15,0,791.0,152.0,5.3,32.0,770.0,884.95,652.88
2017,4,25,15,15,776.5,148.5,5.2,31.5,727.5,846.5,628.95
2017,4,25,15,30,762.0,145.0,5.1,31.0,685.0,806.15,603.53
2017,4,25,15,45,741.0,141.5,5.1,31.0,637.0,761.79,574.32
2017,4,25,16,0,720.0,138.0,5.1,31.0,589.0,713.72,542.16
2017,4,25,16,15,695.0,132.5,4.95,30.5,537.0,660.0,505.18
2017,4,25,16,30,670.0,127.0,4.8,30.0,485.0,606.38,467.04
2017,4,25,16,45,638.5,119.5,4.7,30.0,431.0,546.88,422.92
2017,4,25,17,0,607.0,112.0,4.6,30.0,377.0,488.77,378.82
2017,4,25,17,15,561.5,103.5,4.3,29.0,322.0,423.83,329.51
2017,4,25,17,30,516.0,95.0,4.0,28.0,267.0,362.41,281.4
2017,4,25,17,45,455.0,83.5,3.75,27.5,213.5,293.39,225.57
2017,4,25,18,0,394.0,72.0,3.5,27.0,160.0,232.9,175.21
2017,4,25,18,15,301.0,56.5,3.55,26.5,112.5,164.51,118.8
2017,4,25,18,30,208.0,41.0,3.6,26.0,65.0,106.85,71.18
2017,4,25,18,45,104.0,20.5,3.65,25.5,32.5,47.82,13.53
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,41.5,25.5,2.7,21.5,30.5,22.47,8.61
2017,4,26,6,30,83.0,51.0,3.0,22.0,61.0,42.97,30.35
2017,4,26,6,45,166.0,73.5,3.3,22.5,107.5,58.12,44.15
2017,4,26,7,0,249.0,96.0,3.6,23.0,154.0,82.82,58.12
2017,4,26,7,15,312.0,113.0,3.9,23.5,206.0,120.49,81.13
2017,4,26,7,30,375.0,130.0,4.2,24.0,258.0,162.62,110.94
2017,4,26,7,45,451.0,134.0,4.55,24.5,315.0,206.54,144.31
2017,4,26,8,0,527.0,138.0,4.9,25.0,372.0,259.12,186.44
2017,4,26,8,15,564.0,146.0,5.2,25.5,426.0,311.06,229.89
2017,4,26,8,30,601.0,154.0,5.5,26.0,480.0,366.85,276.07
2017,4,26,8,45,658.0,148.5,5.85,26.5,538.0,422.02,321.25
2017,4,26,9,0,715.0,143.0,6.2,27.0,596.0,482.54,369.96
2017,4,26,9,15,737.0,147.0,6.35,27.5,645.0,537.7,413.35
2017,4,26,9,30,759.0,151.0,6.5,28.0,694.0,593.72,456.32
2017,4,26,9,45,797.0,143.5,6.65,28.5,743.5,650.86,499.48
2017,4,26,10,0,835.0,136.0,6.8,29.0,793.0,708.04,541.85
2017,4,26,10,15,847.5,138.0,6.85,29.0,831.0,756.82,576.83
2017,4,26,10,30,860.0,140.0,6.9,29.0,869.0,804.3,609.82
2017,4,26,10,45,881.5,134.5,7.0,29.5,903.5,848.99,639.49
2017,4,26,11,0,903.0,129.0,7.1,30.0,938.0,893.24,668.58
2017,4,26,11,15,909.0,130.5,7.15,30.0,961.0,929.03,692.79
2017,4,26,11,30,915.0,132.0,7.2,30.0,984.0,962.1,715.11
2017,4,26,11,45,923.0,130.0,7.25,30.0,999.0,990.72,734.39
2017,4,26,12,0,931.0,128.0,7.3,30.0,1014.0,1016.36,751.69
2017,4,26,12,15,933.5,128.5,7.3,30.0,1019.5,1036.0,764.73
2017,4,26,12,30,936.0,129.0,7.3,30.0,1025.0,1052.23,775.58
2017,4,26,12,45,936.0,129.0,7.35,30.5,1021.5,1061.98,780.82
2017,4,26,13,0,936.0,129.0,7.4,31.0,1018.0,1068.12,783.77
2017,4,26,13,15,934.5,128.0,7.3,30.5,1006.0,1068.09,785.16
2017,4,26,13,30,933.0,127.0,7.2,30.0,994.0,1064.37,784.22
2017,4,26,13,45,927.0,127.5,7.15,30.0,972.5,1054.08,777.65
2017,4,26,14,0,921.0,128.0,7.1,30.0,951.0,1040.25,768.84
2017,4,26,14,15,914.0,126.5,7.05,29.5,921.0,1019.95,757.32
2017,4,26,14,30,907.0,125.0,7.0,29.0,891.0,996.35,743.6
2017,4,26,14,45,899.5,122.0,7.0,29.0,854.0,967.56,725.05
2017,4,26,15,0,892.0,119.0,7.0,29.0,817.0,935.78,704.45
2017,4,26,15,15,878.0,116.5,6.9,28.5,772.5,896.08,679.19
2017,4,26,15,30,864.0,114.0,6.8,28.0,728.0,858.82,655.51
2017,4,26,15,45,843.0,112.0,6.75,27.5,677.0,809.67,623.24
2017,4,26,16,0,822.0,110.0,6.7,27.0,626.0,759.36,589.7
2017,4,26,16,15,798.5,106.0,6.55,26.5,571.5,704.22,551.78
2017,4,26,16,30,775.0,102.0,6.4,26.0,517.0,648.78,512.23
2017,4,26,16,45,739.0,98.0,6.3,25.5,459.5,587.26,466.05
2017,4,26,17,0,703.0,94.0,6.2,25.0,402.0,525.59,418.55
2017,4,26,17,15,658.0,87.5,5.9,24.0,344.5,458.34,365.78
2017,4,26,17,30,613.0,81.0,5.6,23.0,287.0,394.42,313.97
2017,4,26,17,45,549.0,72.5,5.3,22.5,230.5,323.93,254.9
2017,4,26,18,0,485.0,64.0,5.0,22.0,174.0,259.63,199.57
2017,4,26,18,15,382.0,52.0,4.5,21.0,123.5,186.06,137.23
2017,4,26,18,30,279.0,40.0,4.0,20.0,73.0,123.79,84.39
2017,4,26,18,45,139.5,20.0,3.55,19.5,36.5,54.45,18.69
2017,4,26,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,27,6,15,154.0,21.0,2.2,10.5,40.5,16.13,5.72
2017,4,27,6,30,308.0,42.0,2.4,11.0,81.0,32.04,22.41
2017,4,27,6,45,402.0,54.0,2.6,12.0,132.0,40.18,30.25
2017,4,27,7,0,496.0,66.0,2.8,13.0,183.0,63.05,38.6
2017,4,27,7,15,558.5,74.0,2.85,13.5,239.5,106.79,62.75
2017,4,27,7,30,621.0,82.0,2.9,14.0,296.0,158.14,100.79
2017,4,27,7,45,658.5,90.0,2.95,15.0,352.5,211.67,145.76
2017,4,27,8,0,696.0,98.0,3.0,16.0,409.0,269.35,195.7
2017,4,27,8,15,726.5,103.0,3.0,16.5,464.5,325.96,245.35
2017,4,27,8,30,757.0,108.0,3.0,17.0,520.0,385.36,296.38
2017,4,27,8,45,773.5,114.5,3.05,18.0,571.5,444.7,345.52
2017,4,27,9,0,790.0,121.0,3.1,19.0,623.0,502.3,391.6
2017,4,27,9,15,807.0,124.5,3.15,19.5,671.5,557.76,435.31
2017,4,27,9,30,824.0,128.0,3.2,20.0,720.0,613.41,477.78
2017,4,27,9,45,832.0,133.5,3.25,21.0,761.0,665.04,515.0
2017,4,27,10,0,840.0,139.0,3.3,22.0,802.0,715.48,550.13
2017,4,27,10,15,850.0,141.0,3.5,22.5,838.0,762.59,582.83
2017,4,27,10,30,860.0,143.0,3.7,23.0,874.0,808.18,613.31
2017,4,27,10,45,866.0,145.5,3.9,23.5,902.5,847.77,639.34
2017,4,27,11,0,872.0,148.0,4.1,24.0,931.0,886.01,664.3
2017,4,27,11,15,877.0,149.0,4.25,24.5,952.0,919.49,685.63
2017,4,27,11,30,882.0,150.0,4.4,25.0,973.0,950.29,705.08
2017,4,27,11,45,890.0,147.5,4.55,25.5,987.0,977.69,722.21
2017,4,27,12,0,898.0,145.0,4.7,26.0,1001.0,1002.22,737.84
2017,4,27,12,15,899.0,145.0,4.85,26.5,1005.0,1019.39,748.64
2017,4,27,12,30,900.0,145.0,5.0,27.0,1009.0,1033.24,757.35
2017,4,27,12,45,731.0,262.5,5.15,27.5,962.0,1003.42,737.19
2017,4,27,13,0,562.0,380.0,5.3,28.0,915.0,959.42,702.3
2017,4,27,13,15,598.0,351.5,5.4,28.0,914.0,969.77,711.93
2017,4,27,13,30,634.0,323.0,5.5,28.0,913.0,977.05,719.29
2017,4,27,13,45,758.5,231.5,5.6,28.5,921.5,1005.45,740.66
2017,4,27,14,0,883.0,140.0,5.7,29.0,930.0,1015.71,747.26
2017,4,27,14,15,875.5,138.0,5.75,29.0,900.0,994.99,734.51
2017,4,27,14,30,868.0,136.0,5.8,29.0,870.0,971.14,719.84
2017,4,27,14,45,689.5,212.5,5.85,29.0,780.0,878.04,657.54
2017,4,27,15,0,511.0,289.0,5.9,29.0,690.0,778.18,584.89
2017,4,27,15,15,586.5,242.0,5.85,28.5,678.0,780.43,591.39
2017,4,27,15,30,662.0,195.0,5.8,28.0,666.0,778.86,594.57
2017,4,27,15,45,650.0,181.0,5.75,28.0,617.5,731.27,561.33
2017,4,27,16,0,638.0,167.0,5.7,28.0,569.0,682.36,526.85
2017,4,27,16,15,638.0,149.0,5.45,27.5,521.5,636.82,494.94
2017,4,27,16,30,638.0,131.0,5.2,27.0,474.0,589.31,460.86
2017,4,27,16,45,527.5,140.5,4.95,27.0,404.0,496.2,389.18
2017,4,27,17,0,417.0,150.0,4.7,27.0,334.0,416.1,326.38
2017,4,27,17,15,381.0,135.5,4.25,26.0,285.5,359.89,283.06
2017,4,27,17,30,345.0,121.0,3.8,25.0,237.0,306.66,240.99
2017,4,27,17,45,306.5,101.5,3.35,24.5,190.5,245.07,190.89
2017,4,27,18,0,268.0,82.0,2.9,24.0,144.0,192.91,147.22
2017,4,27,18,15,207.0,62.5,2.8,23.0,102.0,137.73,101.3
2017,4,27,18,30,146.0,43.0,2.7,22.0,60.0,89.37,60.86
2017,4,27,18,45,73.0,21.5,2.65,21.5,30.0,40.46,14.58
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,45,2.0,2.5,2.15,18.5,2.5,0.0,0.0
2017,4,28,6,0,4.0,5.0,2.3,19.0,5.0,4.91,0.0
2017,4,28,6,15,60.0,28.5,2.6,19.5,36.0,24.94,12.12
2017,4,28,6,30,116.0,52.0,2.9,20.0,67.0,42.01,29.99
2017,4,28,6,45,185.0,75.0,3.2,21.0,113.0,59.24,45.48
2017,4,28,7,0,254.0,98.0,3.5,22.0,159.0,86.05,60.27
2017,4,28,7,15,312.5,115.5,3.75,22.5,210.5,124.22,84.22
2017,4,28,7,30,371.0,133.0,4.0,23.0,262.0,166.34,114.55
2017,4,28,7,45,251.5,162.0,4.25,23.5,256.0,193.49,141.92
2017,4,28,8,0,132.0,191.0,4.5,24.0,250.0,206.63,157.03
2017,4,28,8,15,96.0,210.5,4.6,24.5,256.5,224.78,172.28
2017,4,28,8,30,60.0,230.0,4.7,25.0,263.0,235.9,181.14
2017,4,28,8,45,333.0,210.0,4.85,26.0,420.0,339.2,259.22
2017,4,28,9,0,606.0,190.0,5.0,27.0,577.0,474.68,362.01
2017,4,28,9,15,627.0,196.0,5.0,27.5,622.5,525.52,400.69
2017,4,28,9,30,648.0,202.0,5.0,28.0,668.0,577.4,439.37
2017,4,28,9,45,678.0,199.0,5.0,28.5,712.0,627.36,475.97
2017,4,28,10,0,708.0,196.0,5.0,29.0,756.0,678.53,512.61
2017,4,28,10,15,719.5,199.5,4.95,29.5,791.0,723.09,543.21
2017,4,28,10,30,731.0,203.0,4.9,30.0,826.0,766.66,572.43
2017,4,28,10,45,749.5,199.5,4.9,30.5,856.5,807.96,599.43
2017,4,28,11,0,768.0,196.0,4.9,31.0,887.0,847.15,624.0
2017,4,28,11,15,773.5,197.5,4.9,31.0,907.0,879.07,644.75
2017,4,28,11,30,779.0,199.0,4.9,31.0,927.0,908.72,663.94
2017,4,28,11,45,779.0,202.5,4.9,31.5,938.5,932.77,677.97
2017,4,28,12,0,779.0,206.0,4.9,32.0,950.0,954.04,690.16
2017,4,28,12,15,780.0,206.0,4.85,32.0,953.5,969.99,699.97
2017,4,28,12,30,781.0,206.0,4.8,32.0,957.0,983.02,707.95
2017,4,28,12,45,778.0,207.0,4.8,32.0,952.0,990.07,712.52
2017,4,28,13,0,775.0,208.0,4.8,32.0,947.0,994.0,715.23
2017,4,28,13,15,771.0,207.0,4.7,32.0,934.0,991.79,713.29
2017,4,28,13,30,767.0,206.0,4.6,32.0,921.0,986.45,709.81
2017,4,28,13,45,757.5,206.0,4.6,32.5,899.0,978.02,703.49
2017,4,28,14,0,748.0,206.0,4.6,33.0,877.0,962.34,692.6
2017,4,28,14,15,739.0,203.0,4.5,33.0,848.0,941.17,679.19
2017,4,28,14,30,730.0,200.0,4.4,33.0,819.0,917.34,664.13
2017,4,28,14,45,524.5,281.0,4.35,33.0,716.0,794.33,579.24
2017,4,28,15,0,319.0,362.0,4.3,33.0,613.0,674.73,492.79
2017,4,28,15,15,485.5,277.5,4.2,33.0,636.0,729.84,537.04
2017,4,28,15,30,652.0,193.0,4.1,33.0,659.0,768.46,568.59
2017,4,28,15,45,626.0,188.5,4.1,33.0,611.0,719.92,535.48
2017,4,28,16,0,600.0,184.0,4.1,33.0,563.0,671.14,502.16
2017,4,28,16,15,572.0,176.0,3.95,32.5,512.5,614.6,463.46
2017,4,28,16,30,544.0,168.0,3.8,32.0,462.0,561.89,426.61
2017,4,28,16,45,503.0,159.5,3.7,32.0,408.5,501.45,382.41
2017,4,28,17,0,462.0,151.0,3.6,32.0,355.0,443.68,339.29
2017,4,28,17,15,416.5,137.5,3.3,31.0,302.0,381.16,292.67
2017,4,28,17,30,371.0,124.0,3.0,30.0,249.0,322.54,247.72
2017,4,28,17,45,309.0,107.0,2.75,29.5,198.0,252.47,192.45
2017,4,28,18,0,247.0,90.0,2.5,29.0,147.0,194.4,145.58
2017,4,28,18,15,178.5,67.5,2.75,28.0,102.5,134.69,97.54
2017,4,28,18,30,110.0,45.0,3.0,27.0,58.0,82.51,55.5
2017,4,28,18,45,55.0,22.5,3.3,26.5,29.0,38.23,14.68
2017,4,28,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,23.5,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,22.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,5.35,22.0,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,5.3,22.0,1.0,0.98,0.0
2017,4,29,6,15,0.0,13.5,5.4,22.0,13.5,13.02,3.85
2017,4,29,6,30,0.0,26.0,5.5,22.0,26.0,25.1,15.54
2017,4,29,6,45,0.0,47.0,5.6,22.5,47.0,44.96,33.01
2017,4,29,7,0,0.0,68.0,5.7,23.0,68.0,64.16,47.27
2017,4,29,7,15,0.0,90.5,5.9,23.5,90.5,84.99,64.35
2017,4,29,7,30,0.0,113.0,6.1,24.0,113.0,106.05,81.28
2017,4,29,7,45,69.5,152.5,6.3,24.5,184.0,153.75,116.74
2017,4,29,8,0,139.0,192.0,6.5,25.0,255.0,209.69,159.18
2017,4,29,8,15,213.5,211.5,6.6,25.5,322.0,261.88,199.08
2017,4,29,8,30,288.0,231.0,6.7,26.0,389.0,319.93,244.06
2017,4,29,8,45,186.5,259.5,6.8,26.5,365.5,321.37,246.19
2017,4,29,9,0,85.0,288.0,6.9,27.0,342.0,311.07,237.72
2017,4,29,9,15,134.0,317.0,6.8,27.5,410.0,369.11,281.48
2017,4,29,9,30,183.0,346.0,6.7,28.0,478.0,434.24,329.97
2017,4,29,9,45,381.0,308.0,6.65,28.5,604.0,537.9,409.43
2017,4,29,10,0,579.0,270.0,6.6,29.0,730.0,659.47,500.64
2017,4,29,10,15,486.0,321.0,6.45,29.0,719.0,666.53,502.93
2017,4,29,10,30,393.0,372.0,6.3,29.0,708.0,664.62,498.61
2017,4,29,10,45,339.5,407.5,6.2,29.5,704.5,672.47,501.1
2017,4,29,11,0,286.0,443.0,6.1,30.0,701.0,675.87,500.16
2017,4,29,11,15,241.0,462.5,5.95,30.0,683.5,665.52,490.84
2017,4,29,11,30,196.0,482.0,5.8,30.0,666.0,653.2,480.08
2017,4,29,11,45,197.5,489.0,5.65,30.5,676.5,669.17,489.68
2017,4,29,12,0,199.0,496.0,5.5,31.0,687.0,684.53,498.66
2017,4,29,12,15,239.5,490.0,5.35,31.0,720.5,724.07,526.6
2017,4,29,12,30,280.0,484.0,5.2,31.0,754.0,768.64,557.47
2017,4,29,12,45,208.0,488.5,5.1,31.5,688.5,701.9,508.26
2017,4,29,13,0,136.0,493.0,5.0,32.0,623.0,638.15,461.17
2017,4,29,13,15,187.5,484.0,4.85,32.0,660.0,682.87,493.66
2017,4,29,13,30,239.0,475.0,4.7,32.0,697.0,726.56,524.6
2017,4,29,13,45,186.5,465.0,4.6,32.0,636.5,664.54,480.68
2017,4,29,14,0,134.0,455.0,4.5,32.0,576.0,602.5,436.87
2017,4,29,14,15,97.0,422.0,4.3,32.0,508.0,523.74,381.56
2017,4,29,14,30,60.0,389.0,4.1,32.0,440.0,453.46,331.38
2017,4,29,14,45,171.0,380.5,3.9,32.0,517.0,555.63,407.78
2017,4,29,15,0,282.0,372.0,3.7,32.0,594.0,651.91,477.47
2017,4,29,15,15,204.5,356.0,3.55,31.5,513.0,552.27,407.18
2017,4,29,15,30,127.0,340.0,3.4,31.0,432.0,464.7,344.59
2017,4,29,15,45,192.0,311.5,3.25,31.0,439.0,483.25,360.87
2017,4,29,16,0,257.0,283.0,3.1,31.0,446.0,503.72,377.71
2017,4,29,16,15,253.0,258.0,3.35,30.5,407.0,464.09,351.1
2017,4,29,16,30,249.0,233.0,3.6,30.0,368.0,423.97,323.64
2017,4,29,16,45,124.5,119.5,3.85,29.5,187.0,204.22,157.49
2017,4,29,17,0,0.0,6.0,4.1,29.0,6.0,5.79,0.0
2017,4,29,17,15,0.0,5.0,4.95,28.0,5.0,4.82,0.0
2017,4,29,17,30,0.0,4.0,5.8,27.0,4.0,3.86,0.0
2017,4,29,17,45,62.0,56.0,6.7,26.5,70.5,85.29,63.81
2017,4,29,18,0,124.0,108.0,7.6,26.0,137.0,165.69,127.09
2017,4,29,18,15,81.5,76.5,7.65,24.5,93.0,111.21,82.61
2017,4,29,18,30,39.0,45.0,7.7,23.0,49.0,57.78,39.16
2017,4,29,18,45,19.5,22.5,7.8,21.5,24.5,26.92,10.26
2017,4,29,19,0,0.0,0.0,7.9,20.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,19.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,16.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.5,6.0,11.0,5.5,0.0,0.0
2017,4,30,6,0,0.0,11.0,6.1,11.0,11.0,10.81,0.0
2017,4,30,6,15,108.0,32.5,6.2,11.0,47.5,26.86,15.3
2017,4,30,6,30,216.0,54.0,6.3,11.0,84.0,41.61,30.94
2017,4,30,6,45,333.5,66.5,6.4,11.0,136.5,49.58,38.82
2017,4,30,7,0,451.0,79.0,6.5,11.0,189.0,75.91,49.12
2017,4,30,7,15,515.0,88.5,6.7,11.5,245.5,119.68,75.54
2017,4,30,7,30,579.0,98.0,6.9,12.0,302.0,170.16,114.04
2017,4,30,7,45,653.5,97.0,7.1,12.5,364.5,220.98,156.45
2017,4,30,8,0,728.0,96.0,7.3,13.0,427.0,280.42,208.41
2017,4,30,8,15,759.5,100.5,7.4,13.5,484.5,338.73,261.25
2017,4,30,8,30,791.0,105.0,7.5,14.0,542.0,402.22,317.61
2017,4,30,8,45,831.0,102.0,7.65,15.0,600.5,462.43,369.64
2017,4,30,9,0,871.0,99.0,7.8,16.0,659.0,525.74,422.82
2017,4,30,9,15,888.0,102.0,7.8,16.5,709.5,586.63,473.11
2017,4,30,9,30,905.0,105.0,7.8,17.0,760.0,645.25,520.27
2017,4,30,9,45,923.5,104.0,7.85,17.5,806.0,700.73,563.98
2017,4,30,10,0,942.0,103.0,7.9,18.0,852.0,755.66,605.17
2017,4,30,10,15,950.5,105.0,7.8,18.5,889.5,805.21,639.83
2017,4,30,10,30,959.0,107.0,7.7,19.0,927.0,852.81,672.55
2017,4,30,10,45,965.5,108.0,7.65,19.5,957.0,895.64,701.48
2017,4,30,11,0,972.0,109.0,7.6,20.0,987.0,935.91,728.26
2017,4,30,11,15,976.0,109.5,7.5,20.5,1008.0,970.75,750.65
2017,4,30,11,30,980.0,110.0,7.4,21.0,1029.0,1002.52,770.65
2017,4,30,11,45,975.0,115.5,7.3,21.5,1039.5,1027.59,785.77
2017,4,30,12,0,970.0,121.0,7.2,22.0,1050.0,1048.98,798.25
2017,4,30,12,15,970.5,121.0,7.1,22.0,1054.0,1066.57,809.69
2017,4,30,12,30,971.0,121.0,7.0,22.0,1058.0,1080.57,818.69
2017,4,30,12,45,969.5,121.0,6.95,22.5,1052.5,1088.92,822.54
2017,4,30,13,0,968.0,121.0,6.9,23.0,1047.0,1093.53,823.95
2017,4,30,13,15,965.0,120.5,6.8,23.0,1033.0,1092.36,822.87
2017,4,30,13,30,962.0,120.0,6.7,23.0,1019.0,1087.41,819.36
2017,4,30,13,45,955.5,120.0,6.6,23.5,996.0,1075.76,809.79
2017,4,30,14,0,949.0,120.0,6.5,24.0,973.0,1060.5,797.94
2017,4,30,14,15,942.5,118.5,6.35,24.0,942.5,1040.16,784.04
2017,4,30,14,30,936.0,117.0,6.2,24.0,912.0,1016.44,767.95
2017,4,30,14,45,924.5,116.0,6.1,24.0,874.0,985.35,747.15
2017,4,30,15,0,913.0,115.0,6.0,24.0,836.0,951.43,724.43
2017,4,30,15,15,900.5,112.5,5.8,24.0,791.5,912.42,697.58
2017,4,30,15,30,888.0,110.0,5.6,24.0,747.0,871.07,669.06
2017,4,30,15,45,872.0,107.0,5.45,24.0,697.0,828.55,639.89
2017,4,30,16,0,856.0,104.0,5.3,24.0,647.0,779.94,606.16
2017,4,30,16,15,834.0,100.5,5.05,23.5,592.5,725.11,568.33
2017,4,30,16,30,812.0,97.0,4.8,23.0,538.0,669.78,529.29
2017,4,30,16,45,781.5,92.5,4.55,23.0,480.5,607.77,481.79
2017,4,30,17,0,751.0,88.0,4.3,23.0,423.0,546.72,434.09
2017,4,30,17,15,709.5,82.5,3.65,22.0,364.0,481.67,383.08
2017,4,30,17,30,668.0,77.0,3.0,21.0,305.0,417.92,331.48
2017,4,30,17,45,603.0,70.0,2.4,20.5,247.0,345.67,271.24
2017,4,30,18,0,538.0,63.0,1.8,20.0,189.0,279.62,214.62
2017,4,30,18,15,440.0,52.0,1.65,19.0,136.5,205.49,152.19
2017,4,30,18,30,342.0,41.0,1.5,18.0,84.0,142.21,98.33
2017,4,30,18,45,190.0,25.0,1.35,17.5,46.5,71.87,35.01
2017,4,30,19,0,38.0,9.0,1.2,17.0,9.0,14.33,0.0
2017,4,30,19,15,19.0,4.5,1.2,17.0,4.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,1,5,45,43.0,6.5,4.0,10.5,8.0,0.0,0.0
2017,5,1,6,0,86.0,13.0,4.4,11.0,16.0,12.78,0.0
2017,5,1,6,15,237.5,28.0,4.55,11.5,56.5,21.92,11.79
2017,5,1,6,30,389.0,43.0,4.7,12.0,97.0,32.88,23.24
2017,5,1,6,45,481.5,52.5,4.9,13.0,150.5,37.93,28.2
2017,5,1,7,0,574.0,62.0,5.1,14.0,204.0,66.93,37.43
2017,5,1,7,15,631.5,69.0,5.2,15.0,262.0,114.43,65.07
2017,5,1,7,30,689.0,76.0,5.3,16.0,320.0,168.8,106.36
2017,5,1,7,45,728.0,81.0,5.4,17.5,378.5,224.09,153.13
2017,5,1,8,0,767.0,86.0,5.5,19.0,437.0,286.09,206.75
2017,5,1,8,15,794.5,90.5,5.65,20.0,493.5,345.02,258.45
2017,5,1,8,30,822.0,95.0,5.8,21.0,550.0,406.3,311.01
2017,5,1,8,45,842.0,98.0,5.95,22.0,603.5,464.9,360.14
2017,5,1,9,0,862.0,101.0,6.1,23.0,657.0,524.41,408.39
2017,5,1,9,15,877.0,104.0,6.05,23.5,706.0,583.66,455.31
2017,5,1,9,30,892.0,107.0,6.0,24.0,755.0,640.47,498.99
2017,5,1,9,45,903.0,109.5,6.0,25.0,798.0,693.7,537.79
2017,5,1,10,0,914.0,112.0,6.0,26.0,841.0,745.75,573.86
2017,5,1,10,15,922.5,113.5,5.9,26.5,877.0,793.59,605.39
2017,5,1,10,30,931.0,115.0,5.8,27.0,913.0,839.56,635.07
2017,5,1,10,45,936.0,116.5,5.75,27.5,941.5,880.56,661.06
2017,5,1,11,0,941.0,118.0,5.7,28.0,970.0,918.99,684.97
2017,5,1,11,15,945.0,119.0,5.65,28.0,990.5,953.33,707.25
2017,5,1,11,30,949.0,120.0,5.6,28.0,1011.0,984.71,727.44
2017,5,1,11,45,954.0,118.5,5.55,28.5,1024.5,1011.47,742.96
2017,5,1,12,0,959.0,117.0,5.5,29.0,1038.0,1035.02,756.26
2017,5,1,12,15,959.5,117.5,5.4,29.5,1041.5,1052.85,765.38
2017,5,1,12,30,960.0,118.0,5.3,30.0,1045.0,1067.14,772.19
2017,5,1,12,45,958.0,118.0,5.25,30.5,1039.0,1074.83,775.17
2017,5,1,13,0,956.0,118.0,5.2,31.0,1033.0,1078.81,775.88
2017,5,1,13,15,953.0,117.5,5.1,31.0,1019.5,1077.57,774.55
2017,5,1,13,30,950.0,117.0,5.0,31.0,1006.0,1072.61,770.96
2017,5,1,13,45,944.0,116.5,4.95,31.0,983.0,1060.97,763.66
2017,5,1,14,0,938.0,116.0,4.9,31.0,960.0,1045.76,754.21
2017,5,1,14,15,931.5,114.5,4.8,31.0,930.0,1025.54,741.22
2017,5,1,14,30,925.0,113.0,4.7,31.0,900.0,1001.98,726.17
2017,5,1,14,45,913.5,112.5,4.65,31.0,862.5,971.63,707.27
2017,5,1,15,0,902.0,112.0,4.6,31.0,825.0,938.51,686.57
2017,5,1,15,15,890.0,109.5,4.5,31.0,781.0,900.24,662.15
2017,5,1,15,30,878.0,107.0,4.4,31.0,737.0,859.65,636.07
2017,5,1,15,45,859.0,105.5,4.3,31.0,687.0,816.63,608.19
2017,5,1,16,0,840.0,104.0,4.2,31.0,637.0,767.88,576.1
2017,5,1,16,15,818.0,100.0,4.0,30.5,583.5,713.19,540.25
2017,5,1,16,30,796.0,96.0,3.8,30.0,530.0,658.04,503.16
2017,5,1,16,45,764.0,92.5,3.6,29.5,473.0,596.93,459.23
2017,5,1,17,0,732.0,89.0,3.4,29.0,416.0,538.55,416.02
2017,5,1,17,15,690.5,83.0,3.05,28.0,358.5,472.34,366.12
2017,5,1,17,30,649.0,77.0,2.7,27.0,301.0,409.06,316.74
2017,5,1,17,45,586.5,70.0,2.35,26.0,244.0,338.92,260.46
2017,5,1,18,0,524.0,63.0,2.0,25.0,187.0,274.73,207.23
2017,5,1,18,15,429.0,52.0,2.05,24.0,135.5,202.3,147.37
2017,5,1,18,30,334.0,41.0,2.1,23.0,84.0,140.41,95.6
2017,5,1,18,45,190.5,25.0,2.2,22.0,47.0,72.32,36.0
2017,5,1,19,0,47.0,9.0,2.3,21.0,10.0,15.67,0.0
2017,5,1,19,15,23.5,4.5,2.4,20.5,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,40.5,7.0,2.3,14.5,8.5,0.0,0.0
2017,5,2,6,0,81.0,14.0,2.5,15.0,17.0,13.76,0.0
2017,5,2,6,15,221.0,29.0,2.65,15.5,56.5,22.39,12.21
2017,5,2,6,30,361.0,44.0,2.8,16.0,96.0,33.62,23.54
2017,5,2,6,45,447.5,55.0,2.95,16.5,148.0,39.99,29.62
2017,5,2,7,0,534.0,66.0,3.1,17.0,200.0,70.15,40.09
2017,5,2,7,15,591.5,73.5,3.3,18.0,256.5,115.74,66.8
2017,5,2,7,30,649.0,81.0,3.5,19.0,313.0,168.24,106.19
2017,5,2,7,45,687.5,87.0,3.75,20.0,369.5,221.95,151.11
2017,5,2,8,0,726.0,93.0,4.0,21.0,426.0,279.84,200.77
2017,5,2,8,15,754.0,97.5,4.05,22.0,481.5,339.32,251.67
2017,5,2,8,30,782.0,102.0,4.1,23.0,537.0,398.47,301.23
2017,5,2,8,45,801.0,106.5,4.2,24.0,589.0,455.78,348.04
2017,5,2,9,0,820.0,111.0,4.3,25.0,641.0,513.96,393.9
2017,5,2,9,15,836.0,114.0,4.35,25.5,689.0,569.68,437.13
2017,5,2,9,30,852.0,117.0,4.4,26.0,737.0,625.39,479.04
2017,5,2,9,45,861.0,121.0,4.5,26.5,778.5,678.14,517.67
2017,5,2,10,0,870.0,125.0,4.6,27.0,820.0,728.28,553.52
2017,5,2,10,15,879.0,127.0,4.6,27.5,855.5,775.06,584.03
2017,5,2,10,30,888.0,129.0,4.6,28.0,891.0,820.14,612.91
2017,5,2,10,45,891.0,132.5,4.65,29.0,918.5,859.79,636.71
2017,5,2,11,0,894.0,136.0,4.7,30.0,946.0,896.9,658.47
2017,5,2,11,15,898.5,137.0,4.7,30.0,966.5,930.23,679.89
2017,5,2,11,30,903.0,138.0,4.7,30.0,987.0,960.8,699.41
2017,5,2,11,45,907.5,137.0,4.75,30.5,1000.0,986.53,714.65
2017,5,2,12,0,912.0,136.0,4.8,31.0,1013.0,1009.21,727.91
2017,5,2,12,15,912.5,136.5,4.8,31.0,1016.5,1026.31,738.69
2017,5,2,12,30,913.0,137.0,4.8,31.0,1020.0,1040.05,747.42
2017,5,2,12,45,909.0,138.0,4.85,31.5,1014.0,1046.4,750.37
2017,5,2,13,0,905.0,139.0,4.9,32.0,1008.0,1049.24,751.23
2017,5,2,13,15,902.0,138.5,4.95,32.0,994.0,1048.06,751.2
2017,5,2,13,30,899.0,138.0,5.0,32.0,980.0,1043.35,749.05
2017,5,2,13,45,891.0,138.5,5.05,32.5,957.5,1031.2,740.67
2017,5,2,14,0,883.0,139.0,5.1,33.0,935.0,1015.73,730.29
2017,5,2,14,15,875.5,137.0,5.1,33.0,905.0,994.95,717.7
2017,5,2,14,30,868.0,135.0,5.1,33.0,875.0,971.06,703.15
2017,5,2,14,45,853.0,135.5,5.1,33.0,837.0,945.3,687.4
2017,5,2,15,0,838.0,136.0,5.1,33.0,799.0,911.56,666.33
2017,5,2,15,15,824.5,133.0,5.05,32.5,756.0,873.18,643.11
2017,5,2,15,30,811.0,130.0,5.0,32.0,713.0,832.74,618.28
2017,5,2,15,45,792.5,126.5,5.0,32.0,665.0,785.91,587.76
2017,5,2,16,0,774.0,123.0,5.0,32.0,617.0,737.89,556.07
2017,5,2,16,15,751.0,118.5,4.95,31.5,564.5,686.73,522.61
2017,5,2,16,30,728.0,114.0,4.9,31.0,512.0,633.28,485.49
2017,5,2,16,45,697.5,108.0,4.85,30.5,457.0,573.53,442.51
2017,5,2,17,0,667.0,102.0,4.8,30.0,402.0,514.96,399.16
2017,5,2,17,15,624.5,95.5,4.5,29.0,346.0,450.9,350.5
2017,5,2,17,30,582.0,89.0,4.2,28.0,290.0,389.93,302.82
2017,5,2,17,45,522.0,79.5,3.9,27.5,235.0,321.66,247.54
2017,5,2,18,0,462.0,70.0,3.6,27.0,180.0,259.13,195.49
2017,5,2,18,15,370.5,57.5,3.45,26.0,130.5,188.57,137.31
2017,5,2,18,30,279.0,45.0,3.3,25.0,81.0,130.11,88.79
2017,5,2,18,45,156.5,27.0,3.15,24.0,45.5,68.22,35.21
2017,5,2,19,0,34.0,9.0,3.0,23.0,10.0,13.81,0.0
2017,5,2,19,15,17.0,4.5,3.15,22.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,4.0,3.0,20.5,4.0,0.0,0.0
2017,5,3,6,0,0.0,8.0,3.0,21.0,8.0,7.86,0.0
2017,5,3,6,15,23.0,31.0,3.1,21.5,34.5,28.46,16.83
2017,5,3,6,30,46.0,54.0,3.2,22.0,61.0,47.88,35.0
2017,5,3,6,45,84.5,79.5,3.3,22.5,98.5,65.62,50.82
2017,5,3,7,0,123.0,105.0,3.4,23.0,136.0,92.83,67.58
2017,5,3,7,15,169.0,122.5,3.5,23.5,177.0,122.54,87.89
2017,5,3,7,30,215.0,140.0,3.6,24.0,218.0,154.17,110.87
2017,5,3,7,45,107.5,109.5,3.75,24.5,148.5,123.51,90.86
2017,5,3,8,0,0.0,79.0,3.9,25.0,79.0,76.4,56.41
2017,5,3,8,15,83.0,164.0,3.9,25.5,210.5,178.59,135.77
2017,5,3,8,30,166.0,249.0,3.9,26.0,342.0,292.14,222.43
2017,5,3,8,45,291.5,251.0,3.95,26.5,433.0,359.68,273.23
2017,5,3,9,0,417.0,253.0,4.0,27.0,524.0,441.04,334.64
2017,5,3,9,15,365.5,290.0,3.95,27.5,540.5,471.88,356.76
