Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,9,30,314.0,327.0,3.9,28.0,557.0,495.46,372.68
2017,5,3,9,45,297.5,352.5,3.85,28.5,580.5,526.0,393.48
2017,5,3,10,0,281.0,378.0,3.8,29.0,604.0,554.57,412.29
2017,5,3,10,15,322.0,384.0,3.7,29.0,653.0,605.64,448.66
2017,5,3,10,30,363.0,390.0,3.6,29.0,702.0,659.24,486.16
2017,5,3,10,45,181.5,239.5,3.55,29.5,395.5,382.53,286.79
2017,5,3,11,0,0.0,89.0,3.5,30.0,89.0,86.28,60.84
2017,5,3,11,15,211.5,249.5,3.45,30.0,449.0,433.94,326.08
2017,5,3,11,30,423.0,410.0,3.4,30.0,809.0,793.78,576.44
2017,5,3,11,45,576.5,322.0,3.4,30.5,873.0,865.27,625.29
2017,5,3,12,0,730.0,234.0,3.4,31.0,937.0,939.66,675.36
2017,5,3,12,15,731.0,234.5,3.4,31.0,940.5,955.65,684.97
2017,5,3,12,30,732.0,235.0,3.4,31.0,944.0,968.87,693.32
2017,5,3,12,45,729.0,236.0,3.4,31.5,939.0,975.77,696.31
2017,5,3,13,0,726.0,237.0,3.4,32.0,934.0,979.7,697.55
2017,5,3,13,15,501.5,352.0,3.55,31.5,830.5,873.97,626.29
2017,5,3,13,30,277.0,467.0,3.7,31.0,727.0,762.71,547.69
2017,5,3,13,45,494.0,347.0,3.85,31.0,797.5,860.86,622.59
2017,5,3,14,0,711.0,227.0,4.0,31.0,868.0,948.39,686.58
2017,5,3,14,15,702.0,224.0,4.35,31.0,840.5,927.77,674.99
2017,5,3,14,30,693.0,221.0,4.7,31.0,813.0,904.62,662.32
2017,5,3,14,45,682.0,216.5,5.05,31.0,778.5,875.66,646.24
2017,5,3,15,0,671.0,212.0,5.4,31.0,744.0,844.57,628.25
2017,5,3,15,15,346.5,238.5,5.7,30.5,512.5,566.94,429.15
2017,5,3,15,30,22.0,265.0,6.0,30.0,281.0,280.99,210.59
2017,5,3,15,45,172.0,269.0,6.35,30.0,379.5,420.94,321.44
2017,5,3,16,0,322.0,273.0,6.7,30.0,478.0,542.59,415.78
2017,5,3,16,15,305.0,255.5,6.8,29.0,437.0,498.95,385.29
2017,5,3,16,30,288.0,238.0,6.9,28.0,396.0,455.88,354.91
2017,5,3,16,45,404.5,189.0,7.0,27.5,385.5,470.76,369.88
2017,5,3,17,0,521.0,140.0,7.1,27.0,375.0,467.21,369.66
2017,5,3,17,15,478.0,129.0,6.9,26.0,322.0,405.73,321.82
2017,5,3,17,30,435.0,118.0,6.7,25.0,269.0,347.78,275.56
2017,5,3,17,45,404.0,99.5,6.55,24.5,220.0,290.72,228.33
2017,5,3,18,0,373.0,81.0,6.4,24.0,171.0,236.49,182.13
2017,5,3,18,15,291.0,65.0,6.05,23.5,124.0,171.82,127.61
2017,5,3,18,30,209.0,49.0,5.7,23.0,77.0,116.47,81.14
2017,5,3,18,45,119.5,29.5,5.35,22.5,43.5,60.78,32.53
2017,5,3,19,0,30.0,10.0,5.0,22.0,10.0,14.24,0.0
2017,5,3,19,15,15.0,5.0,4.8,21.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,49.0,8.0,4.3,12.0,10.0,7.86,0.0
2017,5,4,6,0,98.0,16.0,4.4,12.0,20.0,12.54,0.0
2017,5,4,6,15,236.0,31.0,4.7,12.5,60.5,23.9,14.07
2017,5,4,6,30,374.0,46.0,5.0,13.0,101.0,35.13,25.24
2017,5,4,6,45,460.5,56.5,5.35,13.5,154.0,40.97,30.89
2017,5,4,7,0,547.0,67.0,5.7,14.0,207.0,73.82,42.35
2017,5,4,7,15,604.0,74.5,5.7,14.5,264.0,120.27,70.83
2017,5,4,7,30,661.0,82.0,5.7,15.0,321.0,173.53,112.12
2017,5,4,7,45,698.0,88.5,5.7,16.0,378.5,228.08,158.9
2017,5,4,8,0,735.0,95.0,5.7,17.0,436.0,286.62,210.26
2017,5,4,8,15,763.0,99.5,5.65,17.5,492.0,346.63,263.27
2017,5,4,8,30,791.0,104.0,5.6,18.0,548.0,406.25,315.05
2017,5,4,8,45,808.5,109.5,5.55,18.5,600.0,464.22,364.3
2017,5,4,9,0,826.0,115.0,5.5,19.0,652.0,522.9,412.56
2017,5,4,9,15,841.5,118.0,5.45,19.5,700.5,578.56,457.05
2017,5,4,9,30,857.0,121.0,5.4,20.0,749.0,634.15,500.09
2017,5,4,9,45,867.0,124.5,5.35,20.5,790.5,686.27,539.21
2017,5,4,10,0,877.0,128.0,5.3,21.0,832.0,737.68,576.59
2017,5,4,10,15,886.0,130.0,5.25,21.5,868.0,784.65,608.1
2017,5,4,10,30,895.0,132.0,5.2,22.0,904.0,829.88,637.88
2017,5,4,10,45,903.5,132.5,5.2,22.5,933.0,871.33,664.82
2017,5,4,11,0,912.0,133.0,5.2,23.0,962.0,910.56,689.93
2017,5,4,11,15,916.5,134.0,5.2,23.0,983.0,944.32,712.43
2017,5,4,11,30,921.0,135.0,5.2,23.0,1004.0,975.25,732.94
2017,5,4,11,45,926.5,133.5,5.25,23.5,1017.0,1001.73,749.27
2017,5,4,12,0,932.0,132.0,5.3,24.0,1030.0,1025.14,763.52
2017,5,4,12,15,932.5,132.0,5.35,24.0,1033.5,1041.97,774.92
2017,5,4,12,30,933.0,132.0,5.4,24.0,1037.0,1055.36,784.17
2017,5,4,12,45,934.0,130.5,5.5,24.5,1032.5,1064.28,789.35
2017,5,4,13,0,935.0,129.0,5.6,25.0,1028.0,1069.64,792.28
2017,5,4,13,15,932.0,128.0,5.6,25.0,1014.0,1067.86,791.41
2017,5,4,13,30,929.0,127.0,5.6,25.0,1000.0,1062.46,788.28
2017,5,4,13,45,925.5,125.0,5.7,25.0,978.5,1051.92,782.59
2017,5,4,14,0,922.0,123.0,5.8,25.0,957.0,1037.83,774.6
2017,5,4,14,15,915.5,121.5,5.85,25.0,927.5,1017.87,762.35
2017,5,4,14,30,909.0,120.0,5.9,25.0,898.0,994.64,747.92
2017,5,4,14,45,893.5,121.5,5.95,25.0,859.0,963.07,727.74
2017,5,4,15,0,878.0,123.0,6.0,25.0,820.0,929.01,705.77
2017,5,4,15,15,865.5,120.5,5.95,24.5,777.0,891.09,681.81
2017,5,4,15,30,853.0,118.0,5.9,24.0,734.0,855.55,659.37
2017,5,4,15,45,839.0,114.0,5.9,24.0,686.0,810.38,628.7
2017,5,4,16,0,825.0,110.0,5.9,24.0,638.0,763.58,596.58
2017,5,4,16,15,803.5,106.0,5.8,23.5,585.0,709.94,559.79
2017,5,4,16,30,782.0,102.0,5.7,23.0,532.0,655.83,521.47
2017,5,4,16,45,754.0,97.0,5.6,23.0,476.0,596.35,475.91
2017,5,4,17,0,726.0,92.0,5.5,23.0,420.0,539.31,431.12
2017,5,4,17,15,685.5,86.0,5.2,22.5,362.5,473.99,379.15
2017,5,4,17,30,645.0,80.0,4.9,22.0,305.0,411.48,327.96
2017,5,4,17,45,586.0,72.0,4.65,21.5,249.0,341.95,269.92
2017,5,4,18,0,527.0,64.0,4.4,21.0,193.0,277.99,214.98
2017,5,4,18,15,435.5,53.5,3.95,20.0,141.0,206.91,154.35
2017,5,4,18,30,344.0,43.0,3.5,19.0,89.0,145.86,101.98
2017,5,4,18,45,203.5,27.5,3.05,18.5,51.0,79.19,44.2
2017,5,4,19,0,63.0,12.0,2.6,18.0,13.0,21.13,0.0
2017,5,4,19,15,31.5,6.0,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,46.5,8.5,1.6,11.5,10.5,8.36,0.0
2017,5,5,6,0,93.0,17.0,1.7,12.0,21.0,13.32,0.0
2017,5,5,6,15,229.5,32.5,2.05,13.0,62.5,25.06,15.2
2017,5,5,6,30,366.0,48.0,2.4,14.0,104.0,36.87,26.72
2017,5,5,6,45,453.0,59.0,2.75,15.0,157.0,43.07,32.6
2017,5,5,7,0,540.0,70.0,3.1,16.0,210.0,77.28,44.64
2017,5,5,7,15,597.5,78.0,3.1,17.0,267.5,123.83,73.13
2017,5,5,7,30,655.0,86.0,3.1,18.0,325.0,177.27,113.85
2017,5,5,7,45,693.0,92.5,3.15,19.0,383.0,231.7,159.56
2017,5,5,8,0,731.0,99.0,3.2,20.0,441.0,290.25,209.68
2017,5,5,8,15,760.0,104.0,3.3,20.5,497.5,348.25,259.8
2017,5,5,8,30,789.0,109.0,3.4,21.0,554.0,411.22,312.78
2017,5,5,8,45,809.0,113.5,3.5,21.5,606.5,469.24,360.72
2017,5,5,9,0,829.0,118.0,3.6,22.0,659.0,528.24,407.95
2017,5,5,9,15,845.0,121.5,3.6,22.5,707.5,584.75,451.67
2017,5,5,9,30,861.0,125.0,3.6,23.0,756.0,641.25,493.97
2017,5,5,9,45,872.5,128.0,3.6,23.5,799.0,694.03,532.29
2017,5,5,10,0,884.0,131.0,3.6,24.0,842.0,746.16,568.98
2017,5,5,10,15,893.0,133.0,3.6,24.0,878.0,793.38,600.76
2017,5,5,10,30,902.0,135.0,3.6,24.0,914.0,838.84,631.01
2017,5,5,10,45,907.5,137.0,3.6,24.5,942.5,879.47,656.38
2017,5,5,11,0,913.0,139.0,3.6,25.0,971.0,917.66,679.83
2017,5,5,11,15,917.5,140.0,3.55,25.5,992.0,951.41,699.78
2017,5,5,11,30,922.0,141.0,3.5,26.0,1013.0,982.34,717.67
2017,5,5,11,45,927.0,140.5,3.45,26.5,1025.5,1009.33,732.84
2017,5,5,12,0,932.0,140.0,3.4,27.0,1038.0,1033.24,745.95
2017,5,5,12,15,932.5,140.0,3.35,27.0,1042.0,1050.07,755.99
2017,5,5,12,30,933.0,140.0,3.3,27.0,1046.0,1063.48,763.95
2017,5,5,12,45,931.5,140.0,3.3,27.5,1040.5,1071.43,767.45
2017,5,5,13,0,930.0,140.0,3.3,28.0,1035.0,1075.82,768.84
2017,5,5,13,15,927.0,139.0,3.25,28.0,1021.5,1074.1,767.63
2017,5,5,13,30,924.0,138.0,3.2,28.0,1008.0,1068.78,764.31
2017,5,5,13,45,919.5,137.0,3.15,28.0,986.0,1058.38,757.94
2017,5,5,14,0,915.0,136.0,3.1,28.0,964.0,1044.47,749.49
2017,5,5,14,15,908.0,134.0,3.05,28.0,934.0,1023.7,736.8
2017,5,5,14,30,901.0,132.0,3.0,28.0,904.0,999.69,722.15
2017,5,5,14,45,888.5,131.5,3.0,28.0,866.0,969.04,703.65
2017,5,5,15,0,876.0,131.0,3.0,28.0,828.0,940.93,686.82
2017,5,5,15,15,863.0,128.0,2.95,28.0,784.0,901.93,662.36
2017,5,5,15,30,850.0,125.0,2.9,28.0,740.0,860.74,636.36
2017,5,5,15,45,837.0,120.0,2.85,28.0,692.0,815.44,607.38
2017,5,5,16,0,824.0,115.0,2.8,28.0,644.0,768.44,576.93
2017,5,5,16,15,802.0,111.0,2.7,27.5,590.5,714.49,542.08
2017,5,5,16,30,780.0,107.0,2.6,27.0,537.0,660.12,505.57
2017,5,5,16,45,756.5,100.0,2.55,26.5,481.5,603.18,465.41
2017,5,5,17,0,733.0,93.0,2.5,26.0,426.0,544.87,422.96
2017,5,5,17,15,692.0,87.0,2.15,25.0,368.0,478.94,373.08
2017,5,5,17,30,651.0,81.0,1.8,24.0,310.0,415.86,323.71
2017,5,5,17,45,598.5,72.0,1.45,23.5,253.5,347.72,268.32
2017,5,5,18,0,546.0,63.0,1.1,23.0,197.0,284.46,215.25
2017,5,5,18,15,453.5,53.0,1.1,21.5,144.5,212.49,156.19
2017,5,5,18,30,361.0,43.0,1.1,20.0,92.0,150.64,104.48
2017,5,5,18,45,219.5,27.5,1.15,19.0,53.5,83.61,47.52
2017,5,5,19,0,78.0,12.0,1.2,18.0,15.0,23.43,0.0
2017,5,5,19,15,39.0,6.0,1.2,17.5,7.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,57.5,8.5,1.75,12.5,11.0,8.36,0.0
2017,5,6,6,0,115.0,17.0,1.9,13.0,22.0,13.28,0.0
2017,5,6,6,15,245.0,32.0,2.1,13.5,63.0,24.58,14.92
2017,5,6,6,30,375.0,47.0,2.3,14.0,104.0,35.68,25.72
2017,5,6,6,45,459.0,57.0,2.55,15.0,156.5,41.04,30.82
2017,5,6,7,0,543.0,67.0,2.8,16.0,209.0,75.75,42.84
2017,5,6,7,15,598.0,74.5,2.85,17.0,265.5,121.87,71.37
2017,5,6,7,30,653.0,82.0,2.9,18.0,322.0,174.54,111.73
2017,5,6,7,45,692.5,87.5,3.0,19.5,379.0,228.29,156.64
2017,5,6,8,0,732.0,93.0,3.1,21.0,436.0,286.31,205.88
2017,5,6,8,15,760.0,97.5,3.15,22.0,491.5,346.0,256.62
2017,5,6,8,30,788.0,102.0,3.2,23.0,547.0,405.38,305.92
2017,5,6,8,45,809.0,105.5,3.3,24.0,599.5,462.8,352.36
2017,5,6,9,0,830.0,109.0,3.4,25.0,652.0,521.29,397.99
2017,5,6,9,15,845.0,112.0,3.25,25.5,699.5,576.73,440.03
2017,5,6,9,30,860.0,115.0,3.1,26.0,747.0,633.49,481.42
2017,5,6,9,45,871.5,117.5,3.0,26.5,789.5,685.22,517.99
2017,5,6,10,0,883.0,120.0,2.9,27.0,832.0,735.9,552.17
2017,5,6,10,15,891.5,122.0,2.75,27.5,867.5,782.59,580.96
2017,5,6,10,30,900.0,124.0,2.6,28.0,903.0,827.49,607.87
2017,5,6,10,45,906.5,125.5,2.5,28.5,931.0,868.27,631.77
2017,5,6,11,0,913.0,127.0,2.4,29.0,959.0,906.69,653.7
2017,5,6,11,15,917.0,128.0,2.25,29.0,979.5,939.89,672.73
2017,5,6,11,30,921.0,129.0,2.1,29.0,1000.0,970.24,689.65
2017,5,6,11,45,931.5,124.0,2.0,29.5,1014.5,997.86,703.74
2017,5,6,12,0,942.0,119.0,1.9,30.0,1029.0,1022.57,715.81
2017,5,6,12,15,942.5,119.0,1.8,30.0,1032.5,1039.4,724.36
2017,5,6,12,30,943.0,119.0,1.7,30.0,1036.0,1052.77,730.84
2017,5,6,12,45,941.5,119.0,1.65,30.5,1030.5,1060.63,733.3
2017,5,6,13,0,940.0,119.0,1.6,31.0,1025.0,1064.9,733.73
2017,5,6,13,15,937.5,118.5,1.6,31.0,1011.5,1064.03,733.48
2017,5,6,13,30,935.0,118.0,1.6,31.0,998.0,1059.52,731.24
2017,5,6,13,45,930.5,117.0,1.6,31.0,976.5,1048.9,725.48
2017,5,6,14,0,926.0,116.0,1.6,31.0,955.0,1034.74,717.76
2017,5,6,14,15,919.5,114.5,1.65,31.0,925.5,1014.67,707.28
2017,5,6,14,30,913.0,113.0,1.7,31.0,896.0,991.33,694.84
2017,5,6,14,45,896.5,115.5,1.75,31.0,857.5,959.79,677.26
2017,5,6,15,0,880.0,118.0,1.8,31.0,819.0,925.81,658.05
2017,5,6,15,15,868.0,115.5,1.85,31.0,776.5,888.28,636.38
2017,5,6,15,30,856.0,113.0,1.9,31.0,734.0,852.97,615.91
2017,5,6,15,45,841.0,109.5,2.0,31.0,686.0,807.48,588.86
2017,5,6,16,0,826.0,106.0,2.1,31.0,638.0,760.43,560.27
2017,5,6,16,15,805.0,102.5,2.15,30.5,585.0,707.72,527.92
2017,5,6,16,30,784.0,99.0,2.2,30.0,532.0,654.51,494.02
2017,5,6,16,45,756.0,94.5,2.25,29.5,477.0,595.55,453.47
2017,5,6,17,0,728.0,90.0,2.3,29.0,422.0,538.9,413.06
2017,5,6,17,15,689.0,84.0,2.05,28.0,365.0,474.34,365.12
2017,5,6,17,30,650.0,78.0,1.8,27.0,308.0,412.43,317.48
2017,5,6,17,45,593.5,70.5,1.55,26.5,252.0,344.29,262.94
2017,5,6,18,0,537.0,63.0,1.3,26.0,196.0,281.43,211.0
2017,5,6,18,15,448.5,53.0,1.3,25.0,144.5,211.22,153.51
2017,5,6,18,30,360.0,43.0,1.3,24.0,93.0,150.68,103.17
2017,5,6,18,45,223.5,28.0,1.35,23.0,54.5,85.44,48.68
2017,5,6,19,0,87.0,13.0,1.4,22.0,16.0,25.84,0.0
2017,5,6,19,15,43.5,6.5,1.45,21.5,8.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,63.5,9.0,2.2,14.5,12.0,8.85,0.0
2017,5,7,6,0,127.0,18.0,2.4,15.0,24.0,14.07,0.0
2017,5,7,6,15,256.0,33.0,2.4,15.5,66.0,25.74,15.84
2017,5,7,6,30,385.0,48.0,2.4,16.0,108.0,36.46,26.2
2017,5,7,6,45,472.0,57.5,2.45,16.5,161.0,41.32,30.89
2017,5,7,7,0,559.0,67.0,2.5,17.0,214.0,77.54,43.29
2017,5,7,7,15,613.0,74.0,2.8,18.0,270.5,124.11,72.2
2017,5,7,7,30,667.0,81.0,3.1,19.0,327.0,177.09,112.88
2017,5,7,7,45,707.0,86.0,3.4,20.5,385.0,231.34,158.21
2017,5,7,8,0,747.0,91.0,3.7,22.0,443.0,292.55,210.02
2017,5,7,8,15,774.0,95.5,3.8,22.5,498.5,349.99,259.6
2017,5,7,8,30,801.0,100.0,3.9,23.0,554.0,409.72,309.98
2017,5,7,8,45,820.5,103.5,4.0,24.0,606.5,467.13,356.66
2017,5,7,9,0,840.0,107.0,4.1,25.0,659.0,525.41,402.38
2017,5,7,9,15,855.0,110.0,4.1,25.5,706.5,581.31,445.42
2017,5,7,9,30,870.0,113.0,4.1,26.0,754.0,638.54,488.0
2017,5,7,9,45,880.5,115.5,4.1,26.5,795.5,690.02,525.22
2017,5,7,10,0,891.0,118.0,4.1,27.0,837.0,740.33,559.99
2017,5,7,10,15,899.0,120.0,4.05,27.5,872.5,786.91,589.89
2017,5,7,10,30,907.0,122.0,4.0,28.0,908.0,831.65,618.04
2017,5,7,10,45,912.5,123.5,4.0,28.5,936.0,871.8,642.91
2017,5,7,11,0,918.0,125.0,4.0,29.0,964.0,909.5,665.87
2017,5,7,11,15,921.5,126.0,4.0,29.0,983.5,942.34,686.76
2017,5,7,11,30,925.0,127.0,4.0,29.0,1003.0,972.3,705.71
2017,5,7,11,45,917.0,134.5,4.05,29.5,1011.5,994.75,718.62
2017,5,7,12,0,909.0,142.0,4.1,30.0,1020.0,1013.66,729.27
2017,5,7,12,15,909.0,142.0,4.1,30.0,1023.5,1029.55,739.22
2017,5,7,12,30,909.0,142.0,4.1,30.0,1027.0,1042.11,747.13
2017,5,7,12,45,906.0,143.0,4.1,30.5,1021.0,1049.29,750.21
2017,5,7,13,0,903.0,144.0,4.1,31.0,1015.0,1053.02,751.23
2017,5,7,13,15,899.5,143.0,4.1,31.0,1001.0,1050.77,750.09
2017,5,7,13,30,896.0,142.0,4.1,31.0,987.0,1045.02,746.9
2017,5,7,13,45,890.5,141.0,4.2,31.0,965.0,1033.82,740.98
2017,5,7,14,0,885.0,140.0,4.3,31.0,943.0,1019.26,732.99
2017,5,7,14,15,877.5,138.5,4.3,31.0,913.5,998.97,720.79
2017,5,7,14,30,870.0,137.0,4.3,31.0,884.0,975.59,706.66
2017,5,7,14,45,857.5,136.0,4.3,31.0,846.5,950.52,691.46
2017,5,7,15,0,845.0,135.0,4.3,31.0,809.0,917.39,670.91
2017,5,7,15,15,814.5,139.5,4.3,30.5,761.5,871.99,643.36
2017,5,7,15,30,784.0,144.0,4.3,30.0,714.0,825.55,614.75
2017,5,7,15,45,623.0,188.5,4.35,30.0,622.5,718.28,540.92
2017,5,7,16,0,462.0,233.0,4.4,30.0,531.0,614.77,465.24
2017,5,7,16,15,600.0,168.5,4.4,29.5,522.0,631.16,482.5
2017,5,7,16,30,738.0,104.0,4.4,29.0,513.0,628.61,485.03
2017,5,7,16,45,694.5,101.0,4.4,28.5,454.0,565.16,438.81
2017,5,7,17,0,651.0,98.0,4.4,28.0,395.0,502.5,392.16
2017,5,7,17,15,621.5,94.0,4.1,27.5,347.5,449.14,350.84
2017,5,7,17,30,592.0,90.0,3.8,27.0,300.0,397.48,309.52
2017,5,7,17,45,533.0,81.0,3.55,26.5,245.0,329.64,254.64
2017,5,7,18,0,474.0,72.0,3.3,26.0,190.0,267.37,202.86
2017,5,7,18,15,389.0,59.5,3.15,25.0,140.0,197.85,145.33
2017,5,7,18,30,304.0,47.0,3.0,24.0,90.0,139.64,96.71
2017,5,7,18,45,152.0,31.0,2.85,23.0,52.5,73.48,43.13
2017,5,7,19,0,0.0,15.0,2.7,22.0,15.0,14.74,0.0
2017,5,7,19,15,0.0,7.5,2.9,21.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.5,2.95,16.5,9.5,9.34,0.0
2017,5,8,6,0,0.0,19.0,3.0,17.0,19.0,18.01,0.0
2017,5,8,6,15,102.0,40.5,3.15,17.5,57.0,33.16,21.95
2017,5,8,6,30,204.0,62.0,3.3,18.0,95.0,49.64,37.36
2017,5,8,6,45,279.5,79.5,3.5,18.5,143.5,59.02,46.06
2017,5,8,7,0,355.0,97.0,3.7,19.0,192.0,93.42,61.83
2017,5,8,7,15,410.5,110.5,3.9,19.5,244.5,134.4,88.71
2017,5,8,7,30,466.0,124.0,4.1,20.0,297.0,181.9,124.84
2017,5,8,7,45,503.0,128.5,4.3,21.0,343.0,223.83,159.3
2017,5,8,8,0,540.0,133.0,4.5,22.0,389.0,269.69,197.86
2017,5,8,8,15,333.5,193.0,4.55,22.5,357.5,287.43,218.77
2017,5,8,8,30,127.0,253.0,4.6,23.0,326.0,281.22,217.02
2017,5,8,8,45,116.5,277.0,4.7,23.5,348.5,307.24,236.92
2017,5,8,9,0,106.0,301.0,4.8,24.0,371.0,334.35,257.06
2017,5,8,9,15,106.5,324.0,4.8,24.0,398.5,363.14,278.61
2017,5,8,9,30,107.0,347.0,4.8,24.0,426.0,391.91,299.88
2017,5,8,9,45,114.5,370.0,4.85,24.5,459.0,423.97,322.96
2017,5,8,10,0,122.0,393.0,4.9,25.0,492.0,458.31,347.41
2017,5,8,10,15,257.5,384.5,4.9,25.0,604.5,558.74,423.87
2017,5,8,10,30,393.0,376.0,4.9,25.0,717.0,670.29,506.7
2017,5,8,10,45,353.0,407.5,4.95,25.5,721.0,684.65,514.05
2017,5,8,11,0,313.0,439.0,5.0,26.0,725.0,695.5,519.15
2017,5,8,11,15,237.5,463.0,5.0,26.5,683.0,663.04,492.73
2017,5,8,11,30,162.0,487.0,5.0,27.0,641.0,626.63,463.5
2017,5,8,11,45,171.5,493.5,5.05,27.5,658.5,648.7,478.45
2017,5,8,12,0,181.0,500.0,5.1,28.0,676.0,670.6,492.97
2017,5,8,12,15,244.5,489.5,5.1,28.0,727.5,727.88,534.75
2017,5,8,12,30,308.0,479.0,5.1,28.0,779.0,790.37,579.42
2017,5,8,12,45,351.0,455.0,5.1,28.0,795.5,814.77,597.54
2017,5,8,13,0,394.0,431.0,5.1,28.0,812.0,837.88,614.96
2017,5,8,13,15,341.5,448.0,5.05,28.0,775.0,805.5,591.02
2017,5,8,13,30,289.0,465.0,5.0,28.0,738.0,771.88,566.42
2017,5,8,13,45,383.0,421.0,5.0,28.0,774.5,820.01,603.38
2017,5,8,14,0,477.0,377.0,5.0,28.0,811.0,870.92,641.38
2017,5,8,14,15,344.5,402.0,4.95,28.0,710.5,756.96,559.74
2017,5,8,14,30,212.0,427.0,4.9,28.0,610.0,644.8,478.3
2017,5,8,14,45,243.5,402.0,4.9,28.0,603.5,644.6,480.61
2017,5,8,15,0,275.0,377.0,4.9,28.0,597.0,649.7,486.06
2017,5,8,15,15,275.0,355.0,4.85,28.0,565.5,619.69,465.65
2017,5,8,15,30,275.0,333.0,4.8,28.0,534.0,588.58,444.45
2017,5,8,15,45,241.0,314.0,4.8,28.0,482.0,524.64,398.57
2017,5,8,16,0,207.0,295.0,4.8,28.0,430.0,470.06,358.84
2017,5,8,16,15,202.5,270.0,4.7,27.5,392.5,432.57,332.55
2017,5,8,16,30,198.0,245.0,4.6,27.0,355.0,394.83,305.55
2017,5,8,16,45,117.5,211.0,4.55,27.0,275.0,298.36,231.24
2017,5,8,17,0,37.0,177.0,4.5,27.0,195.0,203.5,156.9
2017,5,8,17,15,29.0,155.0,4.3,26.5,167.5,174.9,135.07
2017,5,8,17,30,21.0,133.0,4.1,26.0,140.0,143.09,110.23
2017,5,8,17,45,12.5,109.5,3.9,25.5,113.5,114.76,87.75
2017,5,8,18,0,4.0,86.0,3.7,25.0,87.0,87.27,65.57
2017,5,8,18,15,2.0,62.5,3.5,24.5,63.0,62.69,45.38
2017,5,8,18,30,0.0,39.0,3.3,24.0,39.0,38.16,25.02
2017,5,8,18,45,0.0,22.0,3.1,23.5,22.0,21.24,10.13
2017,5,8,19,0,0.0,5.0,2.9,23.0,5.0,4.91,0.0
2017,5,8,19,15,0.0,2.5,2.95,22.5,2.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,1.5,3.15,17.5,1.5,1.47,0.0
2017,5,9,6,0,0.0,3.0,3.2,18.0,3.0,2.89,0.0
2017,5,9,6,15,0.0,11.0,3.3,18.5,11.0,10.6,3.19
2017,5,9,6,30,0.0,19.0,3.4,19.0,19.0,18.32,10.23
2017,5,9,6,45,0.0,29.0,3.5,19.5,29.0,27.99,18.87
2017,5,9,7,0,0.0,39.0,3.6,20.0,39.0,37.65,25.91
2017,5,9,7,15,0.0,50.5,3.75,20.5,50.5,48.78,35.12
2017,5,9,7,30,0.0,62.0,3.9,21.0,62.0,59.92,44.18
2017,5,9,7,45,0.0,59.5,4.05,21.5,59.5,57.5,41.93
2017,5,9,8,0,0.0,57.0,4.2,22.0,57.0,55.09,39.7
2017,5,9,8,15,19.5,142.0,4.25,22.5,153.0,140.33,107.95
2017,5,9,8,30,39.0,227.0,4.3,23.0,249.0,226.16,174.93
2017,5,9,8,45,19.5,159.5,4.4,23.5,170.5,160.08,122.5
2017,5,9,9,0,0.0,92.0,4.5,24.0,92.0,89.06,65.83
2017,5,9,9,15,0.0,119.0,4.5,24.5,119.5,114.94,86.0
2017,5,9,9,30,0.0,146.0,4.5,25.0,147.0,140.82,105.82
2017,5,9,9,45,5.5,189.5,4.55,25.5,194.5,186.09,140.5
2017,5,9,10,0,11.0,233.0,4.6,26.0,242.0,231.96,175.06
2017,5,9,10,15,12.0,242.5,4.6,26.0,253.0,242.65,182.83
2017,5,9,10,30,13.0,252.0,4.6,26.0,264.0,253.42,190.72
2017,5,9,10,45,8.5,203.0,4.65,26.5,211.0,203.38,152.19
2017,5,9,11,0,4.0,154.0,4.7,27.0,158.0,152.64,113.03
2017,5,9,11,15,8.0,196.0,4.75,27.0,204.0,197.14,147.03
2017,5,9,11,30,12.0,238.0,4.8,27.0,250.0,242.01,180.86
2017,5,9,11,45,6.0,150.0,4.85,27.5,156.0,151.29,111.61
2017,5,9,12,0,0.0,62.0,4.9,28.0,62.0,60.16,41.21
2017,5,9,12,15,7.0,159.5,5.0,28.0,166.5,161.95,119.69
2017,5,9,12,30,14.0,257.0,5.1,28.0,271.0,264.58,197.06
2017,5,9,12,45,12.5,239.5,5.2,28.0,252.5,246.24,183.22
2017,5,9,13,0,11.0,222.0,5.3,28.0,234.0,227.75,169.44
2017,5,9,13,15,41.0,337.5,5.35,28.0,377.5,378.49,282.53
2017,5,9,13,30,71.0,453.0,5.4,28.0,521.0,527.63,390.92
2017,5,9,13,45,39.0,313.5,5.5,28.0,351.0,353.19,263.81
2017,5,9,14,0,7.0,174.0,5.6,28.0,181.0,176.64,131.05
2017,5,9,14,15,3.5,100.5,5.6,28.0,104.0,100.97,73.2
2017,5,9,14,30,0.0,27.0,5.6,28.0,27.0,26.14,14.89
2017,5,9,14,45,1.0,89.0,5.7,28.0,90.0,87.19,62.7
2017,5,9,15,0,2.0,151.0,5.8,28.0,153.0,148.98,110.67
2017,5,9,15,15,1.0,123.5,5.8,27.5,124.5,120.91,89.3
2017,5,9,15,30,0.0,96.0,5.8,27.0,96.0,92.99,67.85
2017,5,9,15,45,0.0,84.0,5.85,27.0,84.0,81.31,58.86
2017,5,9,16,0,0.0,72.0,5.9,27.0,72.0,69.66,49.84
2017,5,9,16,15,23.0,149.0,5.85,26.5,162.0,166.3,127.18
2017,5,9,16,30,46.0,226.0,5.8,26.0,252.0,263.22,203.84
2017,5,9,16,45,23.0,155.0,5.8,26.0,168.0,171.54,132.09
2017,5,9,17,0,0.0,84.0,5.8,26.0,84.0,81.3,60.14
2017,5,9,17,15,0.0,72.0,5.65,25.5,72.0,69.61,51.08
2017,5,9,17,30,0.0,60.0,5.5,25.0,60.0,57.98,41.88
2017,5,9,17,45,0.0,48.0,5.35,25.0,48.0,46.36,32.45
2017,5,9,18,0,0.0,36.0,5.2,25.0,36.0,34.75,22.9
2017,5,9,18,15,0.0,26.0,5.0,24.5,26.0,25.09,14.87
2017,5,9,18,30,0.0,16.0,4.8,24.0,16.0,15.43,6.78
2017,5,9,18,45,0.0,8.5,4.6,23.5,8.5,8.19,0.48
2017,5,9,19,0,0.0,1.0,4.4,23.0,1.0,0.98,0.0
2017,5,9,19,15,0.0,0.5,4.4,22.5,0.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.0,3.5,19.5,2.0,1.97,0.0
2017,5,10,6,0,0.0,4.0,3.6,20.0,4.0,3.85,0.0
2017,5,10,6,15,0.0,14.0,3.7,20.0,14.0,13.5,5.59
2017,5,10,6,30,0.0,24.0,3.8,20.0,24.0,23.16,14.35
2017,5,10,6,45,0.0,36.5,3.95,20.5,36.5,35.24,25.1
2017,5,10,7,0,0.0,49.0,4.1,21.0,49.0,47.33,33.83
2017,5,10,7,15,0.0,63.0,4.35,21.5,63.0,60.89,44.98
2017,5,10,7,30,0.0,77.0,4.6,22.0,77.0,74.23,55.75
2017,5,10,7,45,0.0,91.0,4.9,22.5,91.0,87.52,66.28
2017,5,10,8,0,0.0,105.0,5.2,23.0,105.0,100.85,76.68
2017,5,10,8,15,0.0,119.0,5.35,23.5,119.0,114.22,86.97
2017,5,10,8,30,0.0,133.0,5.5,24.0,133.0,127.63,97.16
2017,5,10,8,45,3.0,162.5,5.65,25.0,164.5,156.95,119.56
2017,5,10,9,0,6.0,192.0,5.8,26.0,196.0,186.69,141.9
2017,5,10,9,15,3.0,161.0,5.8,26.0,163.0,156.56,118.06
2017,5,10,9,30,0.0,130.0,5.8,26.0,130.0,125.54,93.56
2017,5,10,9,45,8.5,202.5,5.85,26.5,209.5,200.43,151.3
2017,5,10,10,0,17.0,275.0,5.9,27.0,289.0,276.07,208.33
2017,5,10,10,15,47.5,344.5,5.85,27.0,386.0,365.38,275.53
2017,5,10,10,30,78.0,414.0,5.8,27.0,483.0,458.68,344.37
2017,5,10,10,45,82.5,423.0,5.8,27.5,498.0,475.84,355.74
2017,5,10,11,0,87.0,432.0,5.8,28.0,513.0,493.08,367.31
2017,5,10,11,15,88.5,441.0,5.75,28.0,524.5,507.73,377.52
2017,5,10,11,30,90.0,450.0,5.7,28.0,536.0,522.23,387.63
2017,5,10,11,45,95.0,458.0,5.7,28.5,549.5,538.88,398.7
2017,5,10,12,0,100.0,466.0,5.7,29.0,563.0,555.47,409.67
2017,5,10,12,15,92.5,474.5,5.65,29.0,565.0,560.24,412.49
2017,5,10,12,30,85.0,483.0,5.6,29.0,567.0,564.48,415.01
2017,5,10,12,45,62.5,452.5,5.6,29.5,514.0,513.78,377.63
2017,5,10,13,0,40.0,422.0,5.6,30.0,461.0,462.1,339.51
2017,5,10,13,15,23.0,293.0,5.55,30.0,315.5,315.32,233.11
2017,5,10,13,30,6.0,164.0,5.5,30.0,170.0,165.85,121.6
2017,5,10,13,45,12.5,238.5,5.5,30.0,250.0,245.86,182.12
2017,5,10,14,0,19.0,313.0,5.5,30.0,330.0,326.63,242.1
2017,5,10,14,15,15.0,272.0,5.5,30.0,285.5,281.73,208.99
2017,5,10,14,30,11.0,231.0,5.5,30.0,241.0,236.91,175.83
2017,5,10,14,45,27.5,287.0,5.55,30.0,309.5,315.21,235.13
2017,5,10,15,0,44.0,343.0,5.6,30.0,378.0,388.79,290.09
2017,5,10,15,15,89.5,345.0,5.6,29.5,412.0,430.72,323.53
2017,5,10,15,30,135.0,347.0,5.6,29.0,446.0,477.41,360.34
2017,5,10,15,45,80.0,295.5,5.65,29.0,353.5,366.89,278.03
2017,5,10,16,0,25.0,244.0,5.7,29.0,261.0,261.24,197.75
2017,5,10,16,15,94.0,246.0,5.7,28.5,300.0,320.41,245.98
2017,5,10,16,30,163.0,248.0,5.7,28.0,339.0,373.89,289.15
2017,5,10,16,45,82.5,197.5,5.75,27.5,243.5,255.09,197.51
2017,5,10,17,0,2.0,147.0,5.8,27.0,148.0,146.29,111.56
2017,5,10,17,15,1.0,127.0,5.7,26.5,127.5,125.78,95.92
2017,5,10,17,30,0.0,107.0,5.6,26.0,107.0,105.36,79.99
2017,5,10,17,45,0.0,87.0,5.5,26.0,87.0,85.46,64.05
2017,5,10,18,0,0.0,67.0,5.4,26.0,67.0,65.53,47.82
2017,5,10,18,15,0.0,48.5,5.2,25.5,48.5,47.1,32.67
2017,5,10,18,30,0.0,30.0,5.0,25.0,30.0,28.96,17.6
2017,5,10,18,45,0.0,17.0,4.8,24.5,17.0,16.4,6.69
2017,5,10,19,0,0.0,4.0,4.6,24.0,4.0,3.85,0.0
2017,5,10,19,15,0.0,2.0,4.5,23.5,2.0,1.97,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,13.5,8.5,0.7,20.5,9.0,8.36,0.0
2017,5,11,6,0,27.0,17.0,0.7,21.0,18.0,15.49,0.91
2017,5,11,6,15,84.5,42.5,0.7,21.5,54.5,36.45,24.64
2017,5,11,6,30,142.0,68.0,0.7,22.0,91.0,54.04,40.61
2017,5,11,6,45,71.0,75.5,0.75,22.5,87.0,63.39,49.08
2017,5,11,7,0,0.0,83.0,0.8,23.0,83.0,77.7,58.38
2017,5,11,7,15,2.5,105.0,0.75,23.0,106.0,98.49,75.12
2017,5,11,7,30,5.0,127.0,0.7,23.0,129.0,119.76,91.88
2017,5,11,7,45,2.5,115.5,0.7,23.0,116.5,110.51,84.23
2017,5,11,8,0,0.0,104.0,0.7,23.0,104.0,99.93,75.58
2017,5,11,8,15,0.5,132.0,0.75,23.0,132.5,126.47,96.39
2017,5,11,8,30,1.0,160.0,0.8,23.0,161.0,153.14,116.9
2017,5,11,8,45,5.0,181.5,0.85,23.5,185.0,175.55,133.59
2017,5,11,9,0,9.0,203.0,0.9,24.0,209.0,198.49,150.49
2017,5,11,9,15,8.5,203.0,1.05,24.0,209.0,199.25,150.74
2017,5,11,9,30,8.0,203.0,1.2,24.0,209.0,199.82,150.95
2017,5,11,9,45,7.5,198.0,1.35,24.5,204.5,195.5,147.16
2017,5,11,10,0,7.0,193.0,1.5,25.0,200.0,191.0,143.29
2017,5,11,10,15,4.5,169.5,1.6,25.5,174.0,167.13,124.64
2017,5,11,10,30,2.0,146.0,1.7,26.0,148.0,142.85,105.71
2017,5,11,10,45,1.0,137.0,1.85,26.5,138.0,133.51,98.27
2017,5,11,11,0,0.0,128.0,2.0,27.0,128.0,124.05,90.73
2017,5,11,11,15,1.5,136.5,2.1,27.5,138.0,133.69,97.9
2017,5,11,11,30,3.0,145.0,2.2,28.0,148.0,143.44,105.09
2017,5,11,11,45,8.0,194.0,2.3,28.5,202.0,195.97,144.49
2017,5,11,12,0,13.0,243.0,2.4,29.0,256.0,248.92,183.43
2017,5,11,12,15,16.5,293.5,2.4,29.0,310.5,302.31,222.31
2017,5,11,12,30,20.0,344.0,2.4,29.0,365.0,356.11,260.93
2017,5,11,12,45,10.5,239.0,2.4,29.5,250.0,243.74,178.68
2017,5,11,13,0,1.0,134.0,2.4,30.0,135.0,131.4,94.85
2017,5,11,13,15,4.5,158.5,2.3,30.0,163.0,158.93,115.91
2017,5,11,13,30,8.0,183.0,2.2,30.0,191.0,186.53,136.67
2017,5,11,13,45,5.5,165.5,2.15,30.0,171.0,166.81,121.88
2017,5,11,14,0,3.0,148.0,2.1,30.0,151.0,147.1,107.13
2017,5,11,14,15,119.5,286.5,2.0,30.0,390.0,410.7,304.61
2017,5,11,14,30,236.0,425.0,1.9,30.0,629.0,665.1,480.7
2017,5,11,14,45,232.0,406.5,1.85,30.0,600.0,638.26,461.2
2017,5,11,15,0,228.0,388.0,1.8,30.0,571.0,610.64,443.27
2017,5,11,15,15,258.0,360.5,1.75,29.5,557.5,610.26,445.64
2017,5,11,15,30,288.0,333.0,1.7,29.0,544.0,599.25,440.65
2017,5,11,15,45,144.0,225.0,1.65,29.0,330.5,350.94,263.58
2017,5,11,16,0,0.0,117.0,1.6,29.0,117.0,113.68,83.09
2017,5,11,16,15,0.0,104.5,1.5,28.5,104.5,101.36,74.36
2017,5,11,16,30,0.0,92.0,1.4,28.0,92.0,89.05,65.15
2017,5,11,16,45,0.0,50.0,1.35,27.5,50.0,48.32,33.2
2017,5,11,17,0,0.0,8.0,1.3,27.0,8.0,7.72,0.62
2017,5,11,17,15,0.0,7.0,1.15,26.5,7.0,6.75,0.0
2017,5,11,17,30,0.0,6.0,1.0,26.0,6.0,5.79,0.0
2017,5,11,17,45,108.5,58.5,0.9,26.0,86.5,111.94,85.35
2017,5,11,18,0,217.0,111.0,0.8,26.0,167.0,207.33,157.82
2017,5,11,18,15,157.0,86.5,0.7,25.5,122.0,146.05,108.18
2017,5,11,18,30,97.0,62.0,0.6,25.0,77.0,95.15,67.32
2017,5,11,18,45,52.0,36.0,0.55,25.0,43.5,51.86,31.69
2017,5,11,19,0,7.0,10.0,0.5,25.0,10.0,10.81,0.0
2017,5,11,19,15,3.5,5.0,0.5,24.5,5.0,4.91,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,74.0,10.5,3.5,15.5,15.0,10.32,0.0
2017,5,12,6,0,148.0,21.0,3.7,16.0,30.0,16.34,2.44
2017,5,12,6,15,267.5,35.5,4.05,16.5,72.5,27.08,17.3
2017,5,12,6,30,387.0,50.0,4.4,17.0,115.0,37.47,27.08
2017,5,12,6,45,465.5,60.0,4.75,17.5,167.0,42.74,32.04
2017,5,12,7,0,544.0,70.0,5.1,18.0,219.0,83.93,47.28
2017,5,12,7,15,596.5,77.0,5.15,18.5,274.5,129.61,77.07
2017,5,12,7,30,649.0,84.0,5.2,19.0,330.0,181.48,117.83
2017,5,12,7,45,687.5,89.5,5.3,19.5,386.5,234.75,163.4
2017,5,12,8,0,726.0,95.0,5.4,20.0,443.0,292.13,213.42
2017,5,12,8,15,753.0,99.5,5.35,20.5,498.0,350.99,264.61
2017,5,12,8,30,780.0,104.0,5.3,21.0,553.0,409.36,314.45
2017,5,12,8,45,801.0,107.0,5.3,22.0,604.5,465.6,360.77
2017,5,12,9,0,822.0,110.0,5.3,23.0,656.0,522.91,406.34
2017,5,12,9,15,836.5,113.0,5.25,23.5,703.0,577.32,448.93
2017,5,12,9,30,851.0,116.0,5.2,24.0,750.0,633.07,491.13
2017,5,12,9,45,862.0,118.5,5.2,24.5,791.0,683.68,528.53
2017,5,12,10,0,873.0,121.0,5.2,25.0,832.0,733.23,563.6
2017,5,12,10,15,881.5,123.0,5.2,25.5,866.5,779.13,594.05
2017,5,12,10,30,890.0,125.0,5.2,26.0,901.0,823.29,622.85
2017,5,12,10,45,895.5,126.5,5.2,26.5,928.5,862.54,647.88
2017,5,12,11,0,901.0,128.0,5.2,27.0,956.0,899.41,671.02
2017,5,12,11,15,905.0,129.0,5.2,27.5,976.0,931.94,690.99
2017,5,12,11,30,909.0,130.0,5.2,28.0,996.0,961.67,708.94
2017,5,12,11,45,916.5,127.0,5.2,28.5,1009.0,987.9,724.45
2017,5,12,12,0,924.0,124.0,5.2,29.0,1022.0,1011.2,737.98
2017,5,12,12,15,924.5,124.5,5.2,29.0,1025.5,1028.04,748.78
2017,5,12,12,30,925.0,125.0,5.2,29.0,1029.0,1041.54,757.52
2017,5,12,12,45,923.5,125.0,5.2,29.5,1024.0,1049.16,760.94
2017,5,12,13,0,922.0,125.0,5.2,30.0,1019.0,1053.29,762.22
2017,5,12,13,15,919.5,124.5,5.2,30.0,1006.0,1052.39,761.94
2017,5,12,13,30,917.0,124.0,5.2,30.0,993.0,1047.94,759.51
2017,5,12,13,45,912.0,123.0,5.25,30.0,971.5,1036.98,753.34
2017,5,12,14,0,907.0,122.0,5.3,30.0,950.0,1022.6,745.05
2017,5,12,14,15,901.0,121.0,5.25,30.0,921.5,1003.9,733.27
2017,5,12,14,30,895.0,120.0,5.2,30.0,893.0,982.01,719.47
2017,5,12,14,45,888.0,117.0,5.2,30.0,858.0,954.04,702.01
2017,5,12,15,0,881.0,114.0,5.2,30.0,823.0,923.18,682.62
2017,5,12,15,15,870.0,112.0,5.15,29.5,781.0,887.15,660.72
2017,5,12,15,30,859.0,110.0,5.1,29.0,739.0,848.86,637.08
2017,5,12,15,45,843.5,107.0,5.05,29.0,691.5,807.89,610.08
2017,5,12,16,0,828.0,104.0,5.0,29.0,644.0,761.12,578.78
2017,5,12,16,15,808.0,100.5,4.85,28.5,592.0,709.27,544.21
2017,5,12,16,30,788.0,97.0,4.7,28.0,540.0,656.85,508.55
2017,5,12,16,45,760.0,93.0,4.6,28.0,485.0,598.46,465.23
2017,5,12,17,0,732.0,89.0,4.5,28.0,430.0,540.86,421.48
2017,5,12,17,15,694.0,83.5,4.05,27.5,373.5,478.69,373.4
2017,5,12,17,30,656.0,78.0,3.6,27.0,317.0,417.71,324.94
2017,5,12,17,45,600.5,71.5,3.2,26.5,261.5,350.81,270.66
2017,5,12,18,0,545.0,65.0,2.8,26.0,206.0,289.02,219.03
2017,5,12,18,15,461.0,55.0,2.5,24.5,154.0,219.59,161.7
2017,5,12,18,30,377.0,45.0,2.2,23.0,102.0,159.25,111.13
2017,5,12,18,45,245.5,31.0,1.9,22.0,62.0,94.24,57.96
2017,5,12,19,0,114.0,17.0,1.6,21.0,22.0,38.64,0.0
2017,5,12,19,15,57.0,8.5,1.6,20.5,11.0,14.24,0.0
2017,5,12,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,75.0,11.5,1.1,15.5,16.0,11.3,0.0
2017,5,13,6,0,150.0,23.0,1.2,16.0,32.0,17.96,4.19
2017,5,13,6,15,271.0,37.0,1.3,16.5,75.0,28.25,18.4
2017,5,13,6,30,392.0,51.0,1.4,17.0,118.0,38.27,27.84
2017,5,13,6,45,470.5,61.0,1.5,18.0,170.5,43.57,32.75
2017,5,13,7,0,549.0,71.0,1.6,19.0,223.0,85.9,48.26
2017,5,13,7,15,601.5,78.5,1.6,19.5,279.0,132.33,78.46
2017,5,13,7,30,654.0,86.0,1.6,20.0,335.0,184.95,119.29
2017,5,13,7,45,691.5,91.5,1.6,21.0,391.5,238.26,163.72
2017,5,13,8,0,729.0,97.0,1.6,22.0,448.0,295.57,211.9
2017,5,13,8,15,756.0,101.5,1.6,22.5,503.0,354.63,261.47
2017,5,13,8,30,783.0,106.0,1.6,23.0,558.0,413.14,309.41
2017,5,13,8,45,803.5,109.5,1.65,24.0,610.0,469.74,354.0
2017,5,13,9,0,824.0,113.0,1.7,25.0,662.0,527.35,397.66
2017,5,13,9,15,839.5,116.0,1.75,25.0,709.0,582.38,439.57
2017,5,13,9,30,855.0,119.0,1.8,25.0,756.0,637.35,480.28
2017,5,13,9,45,867.0,121.0,1.9,25.5,798.0,689.77,517.44
2017,5,13,10,0,879.0,123.0,2.0,26.0,840.0,739.74,551.47
2017,5,13,10,15,887.5,125.0,2.0,26.5,875.0,785.85,580.18
2017,5,13,10,30,896.0,127.0,2.0,27.0,910.0,830.2,607.26
