Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,10,45,903.0,128.0,2.05,27.5,938.0,870.39,631.67
2017,5,13,11,0,910.0,129.0,2.1,28.0,966.0,908.29,654.36
2017,5,13,11,15,914.5,130.0,2.1,28.5,986.5,941.49,673.35
2017,5,13,11,30,919.0,131.0,2.1,29.0,1007.0,971.9,690.43
2017,5,13,11,45,925.0,129.0,2.1,29.5,1020.0,997.9,704.64
2017,5,13,12,0,931.0,127.0,2.1,30.0,1033.0,1020.89,716.96
2017,5,13,12,15,932.0,127.0,2.05,30.0,1036.5,1037.83,726.4
2017,5,13,12,30,933.0,127.0,2.0,30.0,1040.0,1051.42,733.89
2017,5,13,12,45,933.0,126.0,2.0,30.5,1035.5,1059.61,737.34
2017,5,13,13,0,933.0,125.0,2.0,31.0,1031.0,1064.3,738.8
2017,5,13,13,15,930.5,124.5,2.0,31.0,1017.5,1063.41,738.54
2017,5,13,13,30,928.0,124.0,2.0,31.0,1004.0,1058.94,736.28
2017,5,13,13,45,924.5,122.5,2.0,31.0,983.0,1048.89,730.78
2017,5,13,14,0,921.0,121.0,2.0,31.0,962.0,1035.35,723.3
2017,5,13,14,15,914.5,119.5,2.0,31.0,933.0,1015.46,712.05
2017,5,13,14,30,908.0,118.0,2.0,31.0,904.0,992.35,698.89
2017,5,13,14,45,891.0,120.5,2.05,31.0,865.5,960.57,680.89
2017,5,13,15,0,874.0,123.0,2.1,31.0,827.0,926.42,661.31
2017,5,13,15,15,862.0,120.5,2.1,31.0,784.5,889.27,639.14
2017,5,13,15,30,850.0,118.0,2.1,31.0,742.0,854.39,618.29
2017,5,13,15,45,836.0,114.0,2.15,31.0,694.5,809.61,591.09
2017,5,13,16,0,822.0,110.0,2.2,31.0,647.0,763.23,562.46
2017,5,13,16,15,801.5,106.5,2.25,30.5,595.0,711.29,530.57
2017,5,13,16,30,781.0,103.0,2.3,30.0,543.0,658.83,497.14
2017,5,13,16,45,754.5,98.0,2.4,29.5,488.0,600.66,457.42
2017,5,13,17,0,728.0,93.0,2.5,29.0,433.0,544.63,417.7
2017,5,13,17,15,690.5,87.0,2.3,28.0,376.5,481.05,370.75
2017,5,13,17,30,653.0,81.0,2.1,27.0,320.0,419.95,323.98
2017,5,13,17,45,599.5,73.5,1.9,26.5,264.5,352.97,270.56
2017,5,13,18,0,546.0,66.0,1.7,26.0,209.0,290.9,219.41
2017,5,13,18,15,463.5,56.0,1.65,25.0,157.0,221.86,162.69
2017,5,13,18,30,381.0,46.0,1.6,24.0,105.0,161.71,112.47
2017,5,13,18,45,253.5,31.5,1.6,23.0,64.0,96.68,59.64
2017,5,13,19,0,126.0,17.0,1.6,22.0,23.0,40.78,0.0
2017,5,13,19,15,63.0,8.5,1.7,21.5,11.5,14.92,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,69.5,11.5,1.75,15.5,16.0,11.3,0.0
2017,5,14,6,0,139.0,23.0,1.9,16.0,32.0,17.91,4.91
2017,5,14,6,15,251.5,38.5,1.9,16.5,74.0,29.41,19.42
2017,5,14,6,30,364.0,54.0,1.9,17.0,116.0,40.3,29.62
2017,5,14,6,45,442.0,64.5,1.9,18.0,168.0,47.37,36.08
2017,5,14,7,0,520.0,75.0,1.9,19.0,220.0,88.47,51.11
2017,5,14,7,15,572.0,83.0,2.35,20.0,275.0,133.57,80.62
2017,5,14,7,30,624.0,91.0,2.8,21.0,330.0,184.83,120.32
2017,5,14,7,45,663.5,96.5,3.25,22.5,386.0,236.85,163.5
2017,5,14,8,0,703.0,102.0,3.7,24.0,442.0,293.13,210.73
2017,5,14,8,15,730.5,107.0,3.75,24.5,496.5,348.75,258.01
2017,5,14,8,30,758.0,112.0,3.8,25.0,551.0,409.22,307.98
2017,5,14,8,45,779.0,116.0,3.85,26.0,602.0,465.11,352.61
2017,5,14,9,0,800.0,120.0,3.9,27.0,653.0,522.12,396.54
2017,5,14,9,15,815.5,123.0,3.85,27.5,700.0,575.9,437.27
2017,5,14,9,30,831.0,126.0,3.8,28.0,747.0,629.66,476.68
2017,5,14,9,45,843.5,128.5,3.75,28.5,788.0,680.67,512.93
2017,5,14,10,0,856.0,131.0,3.7,29.0,829.0,731.31,547.66
2017,5,14,10,15,864.5,133.0,3.65,29.5,864.0,776.44,576.22
2017,5,14,10,30,873.0,135.0,3.6,30.0,899.0,819.86,603.18
2017,5,14,10,45,879.5,136.5,3.55,30.5,926.5,859.26,627.03
2017,5,14,11,0,886.0,138.0,3.5,31.0,954.0,896.41,649.09
2017,5,14,11,15,890.5,139.0,3.45,31.0,973.5,928.87,669.17
2017,5,14,11,30,895.0,140.0,3.4,31.0,993.0,958.64,687.4
2017,5,14,11,45,896.0,141.0,3.4,31.5,1004.5,982.28,700.58
2017,5,14,12,0,897.0,142.0,3.4,32.0,1016.0,1002.84,711.79
2017,5,14,12,15,897.5,142.0,3.35,32.0,1019.5,1018.8,721.21
2017,5,14,12,30,898.0,142.0,3.3,32.0,1023.0,1031.54,728.69
2017,5,14,12,45,897.0,142.0,3.3,32.5,1018.0,1039.51,732.18
2017,5,14,13,0,896.0,142.0,3.3,33.0,1013.0,1044.12,733.7
2017,5,14,13,15,893.0,141.5,3.3,33.0,999.5,1042.81,733.16
2017,5,14,13,30,890.0,141.0,3.3,33.0,986.0,1038.07,730.65
2017,5,14,13,45,885.0,139.5,3.3,33.5,964.5,1026.93,722.79
2017,5,14,14,0,880.0,138.0,3.3,34.0,943.0,1012.45,713.01
2017,5,14,14,15,873.0,136.5,3.3,33.5,914.5,992.78,702.99
2017,5,14,14,30,866.0,135.0,3.3,33.0,886.0,970.06,691.05
2017,5,14,14,45,860.5,130.5,3.3,33.0,851.0,942.69,674.72
2017,5,14,15,0,855.0,126.0,3.3,33.0,816.0,912.45,656.53
2017,5,14,15,15,843.0,123.5,3.3,33.0,774.0,880.6,637.24
2017,5,14,15,30,831.0,121.0,3.3,33.0,732.0,841.69,613.17
2017,5,14,15,45,816.0,117.5,3.35,33.0,685.0,797.35,585.51
2017,5,14,16,0,801.0,114.0,3.4,33.0,638.0,751.53,556.5
2017,5,14,16,15,780.0,110.0,3.35,32.5,586.5,699.57,523.46
2017,5,14,16,30,759.0,106.0,3.3,32.0,535.0,647.18,488.91
2017,5,14,16,45,732.5,101.0,3.3,31.5,481.0,591.61,450.15
2017,5,14,17,0,706.0,96.0,3.3,31.0,427.0,535.2,409.59
2017,5,14,17,15,668.0,90.0,3.05,30.0,371.5,472.46,363.18
2017,5,14,17,30,630.0,84.0,2.8,29.0,316.0,412.27,317.1
2017,5,14,17,45,577.5,76.0,2.55,28.5,261.0,346.41,264.62
2017,5,14,18,0,525.0,68.0,2.3,28.0,206.0,285.36,214.46
2017,5,14,18,15,444.5,58.0,2.15,27.0,155.0,218.09,159.31
2017,5,14,18,30,364.0,48.0,2.0,26.0,104.0,159.45,110.56
2017,5,14,18,45,243.0,33.0,1.9,25.0,64.0,95.41,58.9
2017,5,14,19,0,122.0,18.0,1.8,24.0,24.0,41.53,0.0
2017,5,14,19,15,61.0,9.0,1.9,23.5,12.0,15.26,0.0
2017,5,14,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,78.5,12.5,2.4,17.5,17.5,12.29,0.0
2017,5,15,6,0,157.0,25.0,2.7,18.0,35.0,19.54,6.45
2017,5,15,6,15,272.5,39.5,2.95,18.5,78.0,30.18,19.92
2017,5,15,6,30,388.0,54.0,3.2,19.0,121.0,40.83,29.82
2017,5,15,6,45,471.0,63.0,3.45,20.0,173.5,46.7,35.18
2017,5,15,7,0,554.0,72.0,3.7,21.0,226.0,88.55,49.44
2017,5,15,7,15,604.0,79.0,3.8,21.5,281.5,134.57,79.66
2017,5,15,7,30,654.0,86.0,3.9,22.0,337.0,186.46,120.2
2017,5,15,7,45,693.0,90.0,4.0,22.5,393.0,238.78,164.36
2017,5,15,8,0,732.0,94.0,4.1,23.0,449.0,295.23,212.79
2017,5,15,8,15,757.0,98.5,4.1,23.5,503.0,353.58,262.65
2017,5,15,8,30,782.0,103.0,4.1,24.0,557.0,411.24,310.94
2017,5,15,8,45,800.0,106.5,4.15,25.0,607.0,466.53,355.54
2017,5,15,9,0,818.0,110.0,4.2,26.0,657.0,522.55,399.13
2017,5,15,9,15,832.0,113.0,4.2,26.5,702.5,576.32,440.31
2017,5,15,9,30,846.0,116.0,4.2,27.0,748.0,631.41,481.11
2017,5,15,9,45,854.5,119.5,4.25,27.5,788.0,680.9,516.86
2017,5,15,10,0,863.0,123.0,4.3,28.0,828.0,729.12,550.28
2017,5,15,10,15,870.5,125.0,4.25,28.5,861.5,773.7,578.9
2017,5,15,10,30,878.0,127.0,4.2,29.0,895.0,816.49,605.85
2017,5,15,10,45,882.5,128.5,4.2,30.0,921.5,854.34,628.03
2017,5,15,11,0,887.0,130.0,4.2,31.0,948.0,889.79,648.27
2017,5,15,11,15,890.5,131.5,4.2,31.0,967.0,921.81,668.65
2017,5,15,11,30,894.0,133.0,4.2,31.0,986.0,951.07,687.17
2017,5,15,11,45,903.5,127.5,4.2,31.5,999.0,976.33,701.66
2017,5,15,12,0,913.0,122.0,4.2,32.0,1012.0,998.77,714.28
2017,5,15,12,15,913.0,122.0,4.2,32.0,1014.5,1014.37,723.99
2017,5,15,12,30,913.0,122.0,4.2,32.0,1017.0,1026.67,731.72
2017,5,15,12,45,911.5,121.5,4.2,32.5,1011.5,1033.63,734.67
2017,5,15,13,0,910.0,121.0,4.2,33.0,1006.0,1037.16,735.56
2017,5,15,13,15,907.0,120.5,4.25,33.0,992.5,1035.72,735.24
2017,5,15,13,30,904.0,120.0,4.3,33.0,979.0,1030.79,732.85
2017,5,15,13,45,693.5,251.0,4.35,33.5,901.5,960.96,687.35
2017,5,15,14,0,483.0,382.0,4.4,34.0,824.0,880.93,628.3
2017,5,15,14,15,544.0,339.0,4.4,34.0,823.0,890.86,638.18
2017,5,15,14,30,605.0,296.0,4.4,34.0,822.0,896.05,644.46
2017,5,15,14,45,463.0,332.5,4.45,34.0,725.5,789.72,571.13
2017,5,15,15,0,321.0,369.0,4.5,34.0,629.0,682.01,495.7
2017,5,15,15,15,428.0,309.0,4.55,33.5,636.5,711.53,521.89
2017,5,15,15,30,535.0,249.0,4.6,33.0,644.0,726.46,537.45
2017,5,15,15,45,628.5,194.0,4.65,33.0,628.5,729.1,542.91
2017,5,15,16,0,722.0,139.0,4.7,33.0,613.0,719.6,539.24
2017,5,15,16,15,699.5,134.0,4.7,32.5,562.5,668.63,505.49
2017,5,15,16,30,677.0,129.0,4.7,32.0,512.0,617.57,470.3
2017,5,15,16,45,513.0,152.0,4.75,32.0,425.5,502.21,384.45
2017,5,15,17,0,349.0,175.0,4.8,32.0,339.0,398.29,305.36
2017,5,15,17,15,325.0,157.0,4.65,31.5,294.5,348.85,268.29
2017,5,15,17,30,301.0,139.0,4.5,31.0,250.0,301.24,231.56
2017,5,15,17,45,269.5,119.0,4.4,30.5,206.0,250.15,191.3
2017,5,15,18,0,238.0,99.0,4.3,30.0,162.0,202.08,152.5
2017,5,15,18,15,193.0,78.5,4.15,29.0,121.5,152.18,112.03
2017,5,15,18,30,148.0,58.0,4.0,28.0,81.0,107.15,75.19
2017,5,15,18,45,74.0,38.0,3.85,27.5,49.5,58.55,36.49
2017,5,15,19,0,0.0,18.0,3.7,27.0,18.0,17.57,0.0
2017,5,15,19,15,0.0,9.0,3.9,26.5,9.0,8.85,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,16.5,11.0,3.9,20.0,12.0,10.81,0.0
2017,5,16,6,0,33.0,22.0,4.0,20.0,24.0,19.73,7.02
2017,5,16,6,15,90.5,48.0,4.25,20.5,62.0,40.79,28.67
2017,5,16,6,30,148.0,74.0,4.5,21.0,100.0,58.45,44.67
2017,5,16,6,45,74.0,83.0,4.75,21.5,96.0,69.52,54.66
2017,5,16,7,0,0.0,92.0,5.0,22.0,92.0,85.52,65.16
2017,5,16,7,15,0.0,86.0,5.15,22.5,86.0,81.86,62.0
2017,5,16,7,30,0.0,80.0,5.3,23.0,80.0,77.06,57.8
2017,5,16,7,45,15.0,132.0,5.45,23.5,139.0,128.42,98.56
2017,5,16,8,0,30.0,184.0,5.6,24.0,198.0,177.87,137.17
2017,5,16,8,15,16.0,173.5,5.65,24.0,181.5,169.97,130.85
2017,5,16,8,30,2.0,163.0,5.7,24.0,165.0,156.36,119.84
2017,5,16,8,45,5.0,181.0,5.8,24.5,185.0,175.13,134.01
2017,5,16,9,0,8.0,199.0,5.9,25.0,205.0,194.29,148.33
2017,5,16,9,15,7.5,199.5,5.9,25.5,205.5,195.42,148.52
2017,5,16,9,30,7.0,200.0,5.9,26.0,206.0,196.38,148.62
2017,5,16,9,45,6.5,189.5,5.9,26.5,195.5,186.75,140.6
2017,5,16,10,0,6.0,179.0,5.9,27.0,185.0,176.91,132.52
2017,5,16,10,15,10.0,220.0,5.9,27.0,229.0,219.63,165.05
2017,5,16,10,30,14.0,261.0,5.9,27.0,273.0,262.79,197.55
2017,5,16,10,45,11.5,228.0,5.95,27.5,238.5,229.91,172.05
2017,5,16,11,0,9.0,195.0,6.0,28.0,204.0,196.56,146.3
2017,5,16,11,15,12.0,237.5,6.0,28.0,249.0,240.85,179.74
2017,5,16,11,30,15.0,280.0,6.0,28.0,294.0,285.48,213.05
2017,5,16,11,45,15.0,282.5,6.0,28.5,297.0,288.67,214.82
2017,5,16,12,0,15.0,285.0,6.0,29.0,300.0,291.81,216.64
2017,5,16,12,15,24.0,346.5,6.05,29.0,370.5,365.4,271.1
2017,5,16,12,30,33.0,408.0,6.1,29.0,441.0,437.21,323.44
2017,5,16,12,45,22.0,314.0,6.15,29.5,336.0,333.52,247.04
2017,5,16,13,0,11.0,220.0,6.2,30.0,231.0,225.73,166.68
2017,5,16,13,15,18.0,292.5,6.25,30.0,310.5,304.5,225.64
2017,5,16,13,30,25.0,365.0,6.3,30.0,390.0,390.71,289.02
2017,5,16,13,45,25.5,360.0,6.35,30.0,384.5,386.82,286.31
2017,5,16,14,0,26.0,355.0,6.4,30.0,379.0,382.77,283.71
2017,5,16,14,15,16.0,261.5,6.5,30.0,276.0,272.07,202.18
2017,5,16,14,30,6.0,168.0,6.6,30.0,173.0,169.57,125.12
2017,5,16,14,45,210.0,250.5,6.7,30.0,420.5,460.56,350.66
2017,5,16,15,0,414.0,333.0,6.8,30.0,668.0,735.03,552.77
2017,5,16,15,15,337.0,337.5,6.8,30.0,601.0,654.68,493.38
2017,5,16,15,30,260.0,342.0,6.8,30.0,534.0,584.64,441.65
2017,5,16,15,45,146.0,299.5,6.85,30.0,406.0,431.41,327.57
2017,5,16,16,0,32.0,257.0,6.9,30.0,278.0,286.4,216.46
2017,5,16,16,15,69.5,253.5,6.85,29.5,294.5,310.06,236.81
2017,5,16,16,30,107.0,250.0,6.8,29.0,311.0,330.65,254.49
2017,5,16,16,45,136.5,225.0,6.8,28.5,295.0,325.28,252.12
2017,5,16,17,0,166.0,200.0,6.8,28.0,279.0,310.47,242.19
2017,5,16,17,15,146.5,178.5,6.65,27.5,241.5,269.38,210.47
2017,5,16,17,30,127.0,157.0,6.5,27.0,204.0,230.01,179.6
2017,5,16,17,45,218.5,128.5,6.4,27.0,193.5,238.23,185.57
2017,5,16,18,0,310.0,100.0,6.3,27.0,183.0,231.22,177.37
2017,5,16,18,15,242.0,81.5,6.1,26.5,137.0,171.93,128.32
2017,5,16,18,30,174.0,63.0,5.9,26.0,91.0,120.17,85.61
2017,5,16,18,45,103.5,40.0,5.75,25.5,55.0,70.13,44.89
2017,5,16,19,0,33.0,17.0,5.6,25.0,19.0,23.33,0.0
2017,5,16,19,15,16.5,8.5,5.6,24.5,9.5,10.12,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,22.5,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.9,21.0,1.5,1.44,0.0
2017,5,17,6,30,0.0,3.0,0.9,21.0,3.0,2.89,0.0
2017,5,17,6,45,0.0,5.0,0.95,21.5,5.0,4.82,0.0
2017,5,17,7,0,0.0,7.0,1.0,22.0,7.0,6.75,0.0
2017,5,17,7,15,0.0,39.5,1.0,22.5,39.5,38.14,26.07
2017,5,17,7,30,0.0,72.0,1.0,23.0,72.0,69.61,51.69
2017,5,17,7,45,0.0,70.0,1.05,23.5,70.0,67.67,49.78
2017,5,17,8,0,0.0,68.0,1.1,24.0,68.0,65.74,47.92
2017,5,17,8,15,0.0,90.5,1.25,24.5,90.5,87.51,65.06
2017,5,17,8,30,0.0,113.0,1.4,25.0,113.0,108.89,81.57
2017,5,17,8,45,18.5,191.5,1.55,25.5,204.0,191.11,145.0
2017,5,17,9,0,37.0,270.0,1.7,26.0,295.0,271.76,205.33
2017,5,17,9,15,30.5,275.0,1.65,26.5,297.0,276.24,207.43
2017,5,17,9,30,24.0,280.0,1.6,27.0,299.0,281.97,210.66
2017,5,17,9,45,23.0,291.0,1.6,28.0,310.0,293.62,217.93
2017,5,17,10,0,22.0,302.0,1.6,29.0,321.0,305.12,224.96
2017,5,17,10,15,40.5,351.5,1.45,29.5,387.0,366.5,268.27
2017,5,17,10,30,59.0,401.0,1.3,30.0,453.0,431.1,312.33
2017,5,17,10,45,58.0,413.0,1.2,30.5,466.0,445.71,320.62
2017,5,17,11,0,57.0,425.0,1.1,31.0,479.0,460.15,328.96
2017,5,17,11,15,129.5,457.5,0.95,31.0,581.0,561.07,397.77
2017,5,17,11,30,202.0,490.0,0.8,31.0,683.0,665.16,465.07
2017,5,17,11,45,203.0,496.5,0.65,31.5,692.5,680.1,470.71
2017,5,17,12,0,204.0,503.0,0.5,32.0,702.0,694.42,476.59
2017,5,17,12,15,539.5,326.5,0.5,32.0,855.5,859.97,589.59
2017,5,17,12,30,875.0,150.0,0.5,32.0,1009.0,1016.37,683.52
2017,5,17,12,45,876.5,148.0,0.55,32.5,1005.0,1024.72,685.8
2017,5,17,13,0,878.0,146.0,0.6,33.0,1001.0,1029.8,688.52
2017,5,17,13,15,875.0,145.0,0.7,33.0,988.0,1028.03,689.94
2017,5,17,13,30,872.0,144.0,0.8,33.0,975.0,1022.89,689.54
2017,5,17,13,45,869.0,142.0,0.95,33.5,954.5,1013.41,686.2
2017,5,17,14,0,866.0,140.0,1.1,34.0,934.0,1000.63,680.79
2017,5,17,14,15,858.5,138.0,1.25,34.0,905.0,980.24,672.07
2017,5,17,14,30,851.0,136.0,1.4,34.0,876.0,956.87,661.32
2017,5,17,14,45,839.5,135.0,1.55,34.0,840.0,927.96,646.87
2017,5,17,15,0,828.0,134.0,1.7,34.0,804.0,901.65,633.71
2017,5,17,15,15,814.5,131.5,1.85,33.5,762.5,864.46,614.55
2017,5,17,15,30,801.0,129.0,2.0,33.0,721.0,825.3,593.61
2017,5,17,15,45,777.5,128.5,2.15,33.0,672.5,778.4,565.78
2017,5,17,16,0,754.0,128.0,2.3,33.0,624.0,730.74,536.78
2017,5,17,16,15,731.5,123.5,2.4,32.5,573.0,681.14,506.49
2017,5,17,16,30,709.0,119.0,2.5,32.0,522.0,629.35,472.53
2017,5,17,16,45,672.5,115.5,2.7,31.5,467.5,569.73,431.87
2017,5,17,17,0,636.0,112.0,2.9,31.0,413.0,511.85,390.91
2017,5,17,17,15,595.5,105.0,2.95,30.5,359.0,450.13,345.3
2017,5,17,17,30,555.0,98.0,3.0,30.0,305.0,391.28,300.33
2017,5,17,17,45,487.5,91.0,3.15,29.5,251.0,321.49,245.73
2017,5,17,18,0,420.0,84.0,3.3,29.0,197.0,261.11,196.98
2017,5,17,18,15,342.0,71.0,3.35,28.0,148.5,197.68,145.49
2017,5,17,18,30,264.0,58.0,3.4,27.0,100.0,142.85,100.55
2017,5,17,18,45,157.0,39.5,3.45,26.5,62.0,81.2,51.5
2017,5,17,19,0,50.0,21.0,3.5,26.0,24.0,32.16,3.43
2017,5,17,19,15,25.0,10.5,3.65,25.5,12.0,13.03,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,45,39.5,13.5,3.5,22.5,16.5,13.27,0.0
2017,5,18,6,0,79.0,27.0,3.5,23.0,33.0,22.52,9.62
2017,5,18,6,15,169.5,47.0,3.7,23.0,73.0,38.25,26.34
2017,5,18,6,30,260.0,67.0,3.9,23.0,113.0,50.49,37.57
2017,5,18,6,45,325.0,82.5,4.15,23.5,161.0,63.32,48.93
2017,5,18,7,0,390.0,98.0,4.4,24.0,209.0,101.85,64.65
2017,5,18,7,15,203.0,117.5,4.6,24.5,176.5,124.12,87.1
2017,5,18,7,30,16.0,137.0,4.8,25.0,144.0,130.73,99.9
2017,5,18,7,45,12.5,150.5,5.0,25.5,156.0,144.29,110.4
2017,5,18,8,0,9.0,164.0,5.2,26.0,168.0,157.34,120.29
2017,5,18,8,15,4.5,140.5,5.3,26.5,142.5,135.79,102.78
2017,5,18,8,30,0.0,117.0,5.4,27.0,117.0,112.66,84.1
2017,5,18,8,45,0.0,134.0,5.5,27.5,134.0,128.88,96.36
2017,5,18,9,0,0.0,151.0,5.6,28.0,151.0,145.16,108.51
2017,5,18,9,15,2.5,163.0,5.6,28.5,165.0,158.18,118.05
2017,5,18,9,30,5.0,175.0,5.6,29.0,179.0,171.47,127.75
2017,5,18,9,45,6.5,188.0,5.7,29.5,193.5,185.32,137.8
2017,5,18,10,0,8.0,201.0,5.8,30.0,208.0,199.33,147.92
2017,5,18,10,15,12.0,244.5,5.85,30.0,255.5,244.52,181.74
2017,5,18,10,30,16.0,288.0,5.9,30.0,303.0,290.17,215.53
2017,5,18,10,45,24.5,334.5,5.95,30.5,357.5,343.05,253.94
2017,5,18,11,0,33.0,381.0,6.0,31.0,412.0,397.18,292.7
2017,5,18,11,15,174.5,424.5,6.0,31.0,591.0,569.21,420.29
2017,5,18,11,30,316.0,468.0,6.0,31.0,770.0,749.75,549.2
2017,5,18,11,45,287.5,480.5,6.05,31.5,758.0,745.91,543.8
2017,5,18,12,0,259.0,493.0,6.1,32.0,746.0,739.98,537.7
2017,5,18,12,15,143.5,441.5,6.1,32.0,582.0,580.39,424.06
2017,5,18,12,30,28.0,390.0,6.1,32.0,418.0,414.1,302.36
2017,5,18,12,45,371.5,318.0,6.15,32.5,680.5,700.54,517.45
2017,5,18,13,0,715.0,246.0,6.2,33.0,943.0,976.9,711.0
2017,5,18,13,15,711.5,244.5,6.2,33.0,930.5,974.75,708.5
2017,5,18,13,30,708.0,243.0,6.2,33.0,918.0,969.7,705.56
2017,5,18,13,45,514.0,340.5,6.2,33.0,825.0,872.31,635.63
2017,5,18,14,0,320.0,438.0,6.2,33.0,732.0,771.95,561.42
2017,5,18,14,15,258.5,436.0,6.2,33.0,669.0,707.46,516.24
2017,5,18,14,30,197.0,434.0,6.2,33.0,606.0,636.42,465.86
2017,5,18,14,45,411.5,338.0,6.2,33.0,677.5,747.12,551.26
2017,5,18,15,0,626.0,242.0,6.2,33.0,749.0,834.79,618.76
2017,5,18,15,15,610.5,236.5,6.25,32.5,710.0,798.38,595.27
2017,5,18,15,30,595.0,231.0,6.3,32.0,671.0,760.66,571.03
2017,5,18,15,45,577.0,222.5,6.35,32.0,627.0,714.6,539.44
2017,5,18,16,0,559.0,214.0,6.4,32.0,583.0,670.3,508.6
2017,5,18,16,15,533.5,205.5,6.4,31.5,535.0,620.18,473.78
2017,5,18,16,30,508.0,197.0,6.4,31.0,487.0,570.66,438.68
2017,5,18,16,45,474.5,186.5,6.4,31.0,436.5,514.75,397.17
2017,5,18,17,0,441.0,176.0,6.4,31.0,386.0,460.79,356.38
2017,5,18,17,15,399.5,162.5,6.3,30.5,334.0,401.53,311.3
2017,5,18,17,30,358.0,149.0,6.2,30.0,282.0,340.96,264.28
2017,5,18,17,45,308.0,131.0,6.15,29.5,232.0,280.9,216.66
2017,5,18,18,0,258.0,113.0,6.1,29.0,182.0,225.86,172.15
2017,5,18,18,15,195.0,91.0,5.95,28.5,136.0,167.27,124.54
2017,5,18,18,30,132.0,69.0,5.8,28.0,90.0,112.57,80.21
2017,5,18,18,45,73.5,43.0,5.65,27.5,54.0,64.3,41.39
2017,5,18,19,0,15.0,17.0,5.5,27.0,18.0,19.27,1.21
2017,5,18,19,15,7.5,8.5,5.4,26.5,9.0,9.18,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,22.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,19.0,12.5,4.6,22.5,14.0,12.29,0.0
2017,5,19,6,0,38.0,25.0,4.6,23.0,28.0,22.21,9.78
2017,5,19,6,15,101.5,50.0,4.75,23.0,66.5,42.41,29.85
2017,5,19,6,30,165.0,75.0,4.9,23.0,105.0,59.21,45.01
2017,5,19,6,45,241.0,93.5,5.1,23.5,153.5,75.19,59.09
2017,5,19,7,0,317.0,112.0,5.3,24.0,202.0,112.36,75.61
2017,5,19,7,15,192.0,133.5,5.45,24.5,191.5,139.41,99.95
2017,5,19,7,30,67.0,155.0,5.6,25.0,181.0,151.72,114.74
2017,5,19,7,45,187.0,174.0,5.8,25.5,262.0,199.8,148.86
2017,5,19,8,0,307.0,193.0,6.0,26.0,343.0,261.6,195.23
2017,5,19,8,15,170.0,210.0,6.05,26.5,294.5,250.93,190.5
2017,5,19,8,30,33.0,227.0,6.1,27.0,246.0,224.11,170.9
2017,5,19,8,45,165.5,260.5,6.15,27.5,370.5,316.36,241.17
2017,5,19,9,0,298.0,294.0,6.2,28.0,495.0,423.11,321.96
2017,5,19,9,15,231.5,327.0,6.25,28.5,490.0,435.1,329.74
2017,5,19,9,30,165.0,360.0,6.3,29.0,485.0,437.81,330.03
2017,5,19,9,45,266.5,361.0,6.35,29.5,574.5,514.9,387.71
2017,5,19,10,0,368.0,362.0,6.4,30.0,664.0,602.37,451.98
2017,5,19,10,15,559.0,279.0,6.4,30.5,759.5,685.86,515.44
2017,5,19,10,30,750.0,196.0,6.4,31.0,855.0,782.03,586.79
2017,5,19,10,45,585.0,296.0,6.45,31.5,819.5,769.93,572.24
2017,5,19,11,0,420.0,396.0,6.5,32.0,784.0,745.98,549.22
2017,5,19,11,15,269.5,441.0,6.5,32.0,692.0,670.49,492.18
2017,5,19,11,30,119.0,486.0,6.5,32.0,600.0,584.98,427.11
2017,5,19,11,45,194.0,488.5,6.5,32.5,677.0,663.54,483.7
2017,5,19,12,0,269.0,491.0,6.5,33.0,754.0,747.41,542.42
2017,5,19,12,15,151.5,452.5,6.45,33.0,601.0,598.98,436.14
2017,5,19,12,30,34.0,414.0,6.4,33.0,448.0,443.95,322.83
2017,5,19,12,45,27.5,382.5,6.4,33.5,410.0,407.52,296.42
2017,5,19,13,0,21.0,351.0,6.4,34.0,372.0,365.03,265.37
2017,5,19,13,15,167.5,409.0,6.35,34.0,569.5,583.52,426.03
2017,5,19,13,30,314.0,467.0,6.3,34.0,767.0,796.95,576.02
2017,5,19,13,45,164.5,375.0,6.25,34.0,532.5,547.04,399.87
2017,5,19,14,0,15.0,283.0,6.2,34.0,298.0,292.45,213.08
2017,5,19,14,15,14.5,274.5,6.15,33.5,288.5,283.53,207.58
2017,5,19,14,30,14.0,266.0,6.1,33.0,279.0,274.55,201.66
2017,5,19,14,45,113.0,330.5,6.1,33.0,423.0,446.76,331.17
2017,5,19,15,0,212.0,395.0,6.1,33.0,567.0,602.59,444.89
2017,5,19,15,15,158.0,371.0,6.05,32.5,495.5,525.06,389.33
2017,5,19,15,30,104.0,347.0,6.0,32.0,424.0,442.72,329.98
2017,5,19,15,45,53.5,259.5,6.0,32.0,299.0,306.59,229.52
2017,5,19,16,0,3.0,172.0,6.0,32.0,174.0,170.76,126.35
2017,5,19,16,15,199.0,194.0,5.9,31.5,308.0,354.59,272.04
2017,5,19,16,30,395.0,216.0,5.8,31.0,442.0,506.05,388.79
2017,5,19,16,45,297.0,208.0,5.7,30.5,368.5,416.75,321.1
2017,5,19,17,0,199.0,200.0,5.6,30.0,295.0,330.21,254.96
2017,5,19,17,15,176.0,179.5,5.45,29.5,256.0,286.64,221.88
2017,5,19,17,30,153.0,159.0,5.3,29.0,217.0,245.08,189.67
2017,5,19,17,45,134.5,134.5,5.15,28.5,179.5,203.24,156.68
2017,5,19,18,0,116.0,110.0,5.0,28.0,142.0,163.14,124.42
2017,5,19,18,15,87.0,86.0,4.8,27.5,107.0,121.89,90.86
2017,5,19,18,30,58.0,62.0,4.6,27.0,72.0,83.63,59.62
2017,5,19,18,45,29.0,39.5,4.45,26.5,44.5,47.6,30.31
2017,5,19,19,0,0.0,17.0,4.3,26.0,17.0,16.41,1.39
2017,5,19,19,15,0.0,8.5,4.15,25.5,8.5,8.36,0.0
2017,5,19,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,1.0,1.65,22.0,1.0,0.98,0.0
2017,5,20,6,0,0.0,2.0,1.7,22.0,2.0,1.93,0.0
2017,5,20,6,15,0.0,4.5,1.75,22.0,4.5,4.33,0.0
2017,5,20,6,30,0.0,7.0,1.8,22.0,7.0,6.74,0.17
2017,5,20,6,45,0.0,10.5,1.9,22.5,10.5,10.12,2.76
2017,5,20,7,0,0.0,14.0,2.0,23.0,14.0,13.5,5.58
2017,5,20,7,15,0.0,13.5,2.1,23.0,13.5,13.02,5.17
2017,5,20,7,30,0.0,13.0,2.2,23.0,13.0,12.54,4.74
2017,5,20,7,45,0.0,11.0,2.3,23.5,11.0,10.61,3.1
2017,5,20,8,0,0.0,9.0,2.4,24.0,9.0,8.69,1.47
2017,5,20,8,15,0.0,23.5,2.6,24.0,23.5,22.7,12.88
2017,5,20,8,30,0.0,38.0,2.8,24.0,38.0,36.72,24.18
2017,5,20,8,45,0.0,35.0,3.0,24.5,35.0,33.83,21.69
2017,5,20,9,0,0.0,32.0,3.2,25.0,32.0,30.94,19.24
2017,5,20,9,15,0.0,32.5,3.3,25.0,32.5,31.43,19.57
2017,5,20,9,30,0.0,33.0,3.4,25.0,33.0,31.93,19.9
2017,5,20,9,45,1.5,95.0,3.5,25.5,96.5,93.0,68.05
2017,5,20,10,0,3.0,157.0,3.6,26.0,160.0,153.73,114.85
2017,5,20,10,15,3.5,157.0,3.1,26.0,161.0,154.36,115.0
2017,5,20,10,30,4.0,157.0,2.6,26.0,162.0,155.01,115.26
2017,5,20,10,45,6.0,173.5,2.1,26.5,180.0,172.84,128.39
2017,5,20,11,0,8.0,190.0,1.6,27.0,198.0,190.85,141.39
2017,5,20,11,15,10.5,220.5,1.55,27.0,231.5,223.02,165.25
2017,5,20,11,30,13.0,251.0,1.5,27.0,265.0,255.44,188.99
2017,5,20,11,45,28.0,342.0,1.45,27.5,370.5,361.22,265.21
2017,5,20,12,0,43.0,433.0,1.4,28.0,476.0,467.19,338.36
2017,5,20,12,15,68.0,462.5,1.4,28.0,530.0,523.34,376.92
2017,5,20,12,30,93.0,492.0,1.4,28.0,584.0,580.3,415.74
2017,5,20,12,45,102.0,493.5,1.4,28.0,594.0,593.5,424.52
2017,5,20,13,0,111.0,495.0,1.4,28.0,604.0,606.34,433.44
2017,5,20,13,15,183.5,486.5,1.4,27.5,663.5,678.39,484.81
2017,5,20,13,30,256.0,478.0,1.4,27.0,723.0,749.98,534.58
2017,5,20,13,45,241.0,469.5,1.4,27.0,696.5,720.25,514.64
2017,5,20,14,0,226.0,461.0,1.4,27.0,670.0,695.94,499.02
2017,5,20,14,15,155.5,439.5,1.7,27.0,581.0,603.62,437.97
2017,5,20,14,30,85.0,418.0,2.0,27.0,492.0,505.17,370.35
2017,5,20,14,45,179.5,401.0,2.4,27.0,549.0,582.45,430.19
2017,5,20,15,0,274.0,384.0,2.8,27.0,606.0,654.63,484.83
2017,5,20,15,15,226.5,369.0,3.35,26.5,546.5,583.06,436.63
2017,5,20,15,30,179.0,354.0,3.9,26.0,487.0,520.99,394.01
2017,5,20,15,45,107.0,308.5,4.5,25.5,387.0,401.84,307.27
2017,5,20,16,0,35.0,263.0,5.1,25.0,287.0,294.78,226.37
2017,5,20,16,15,225.5,247.5,5.2,24.5,379.0,431.47,337.45
2017,5,20,16,30,416.0,232.0,5.3,24.0,471.0,537.93,422.72
2017,5,20,16,45,379.0,219.5,5.45,23.5,421.0,482.37,381.09
2017,5,20,17,0,342.0,207.0,5.6,23.0,371.0,429.4,341.01
2017,5,20,17,15,304.5,188.5,5.35,22.0,321.0,372.55,297.2
2017,5,20,17,30,267.0,170.0,5.1,21.0,271.0,318.94,254.96
2017,5,20,17,45,228.5,146.0,4.85,20.5,222.5,262.34,209.01
2017,5,20,18,0,190.0,122.0,4.6,20.0,174.0,205.72,162.27
2017,5,20,18,15,142.0,95.0,4.2,19.5,129.0,150.7,116.35
2017,5,20,18,30,94.0,68.0,3.8,19.0,84.0,100.67,74.57
2017,5,20,18,45,59.0,42.5,3.45,19.0,51.5,60.25,40.47
2017,5,20,19,0,24.0,17.0,3.1,19.0,19.0,21.98,4.55
2017,5,20,19,15,12.0,8.5,2.9,18.5,9.5,9.7,0.0
2017,5,20,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.5,3.45,18.0,1.5,1.47,0.0
2017,5,21,6,0,0.0,3.0,3.6,18.0,3.0,2.89,0.0
2017,5,21,6,15,0.0,10.5,3.7,18.0,10.5,10.12,3.02
2017,5,21,6,30,0.0,18.0,3.8,18.0,18.0,17.36,9.56
2017,5,21,6,45,0.0,27.0,3.9,18.0,27.0,26.05,16.32
2017,5,21,7,0,0.0,36.0,4.0,18.0,36.0,34.75,23.71
2017,5,21,7,15,0.0,63.0,4.2,18.0,63.0,60.89,45.62
2017,5,21,7,30,0.0,90.0,4.4,18.0,90.0,86.27,66.62
2017,5,21,7,45,0.0,107.0,4.6,18.5,107.0,102.34,79.49
2017,5,21,8,0,0.0,124.0,4.8,19.0,124.0,118.48,92.22
2017,5,21,8,15,46.5,190.5,4.9,19.0,218.0,193.25,151.63
2017,5,21,8,30,93.0,257.0,5.0,19.0,312.0,274.9,215.94
2017,5,21,8,45,74.0,272.0,5.15,19.5,318.5,286.68,224.64
2017,5,21,9,0,55.0,287.0,5.3,20.0,325.0,296.27,231.36
2017,5,21,9,15,33.5,261.0,5.25,20.0,284.5,265.14,206.51
2017,5,21,9,30,12.0,235.0,5.2,20.0,244.0,232.44,180.25
2017,5,21,9,45,9.0,209.5,5.2,20.5,216.5,207.4,160.0
2017,5,21,10,0,6.0,184.0,5.2,21.0,189.0,181.68,139.26
2017,5,21,10,15,7.0,191.0,5.1,21.0,197.5,189.6,145.27
2017,5,21,10,30,8.0,198.0,5.0,21.0,206.0,197.6,151.3
2017,5,21,10,45,33.5,312.5,4.95,21.5,344.0,329.3,252.6
2017,5,21,11,0,59.0,427.0,4.9,22.0,482.0,463.48,352.14
2017,5,21,11,15,62.5,440.5,4.8,22.0,499.5,483.28,365.9
2017,5,21,11,30,66.0,454.0,4.7,22.0,517.0,503.2,380.06
2017,5,21,11,45,155.0,474.5,4.65,22.5,626.0,612.95,461.25
2017,5,21,12,0,244.0,495.0,4.6,23.0,735.0,724.28,540.88
2017,5,21,12,15,253.0,495.0,4.6,22.5,744.5,743.16,554.77
2017,5,21,12,30,262.0,495.0,4.6,22.0,754.0,758.58,566.85
2017,5,21,12,45,236.5,497.5,4.7,22.0,730.0,736.56,551.15
2017,5,21,13,0,211.0,500.0,4.8,22.0,706.0,717.1,537.3
2017,5,21,13,15,137.5,475.0,4.85,21.5,609.0,620.37,467.74
2017,5,21,13,30,64.0,450.0,4.9,21.0,512.0,516.16,391.16
2017,5,21,13,45,73.0,447.0,4.95,21.0,516.0,522.94,397.3
2017,5,21,14,0,82.0,444.0,5.0,21.0,520.0,529.27,402.76
2017,5,21,14,15,117.5,439.5,4.9,20.5,544.5,566.61,432.46
2017,5,21,14,30,153.0,435.0,4.8,20.0,569.0,595.14,455.6
2017,5,21,14,45,90.0,374.5,4.75,20.0,453.0,463.61,357.21
2017,5,21,15,0,27.0,314.0,4.7,20.0,337.0,342.04,264.1
2017,5,21,15,15,29.5,304.5,4.65,19.5,328.0,334.39,259.64
2017,5,21,15,30,32.0,295.0,4.6,19.0,319.0,326.5,254.71
2017,5,21,15,45,18.5,240.0,4.6,19.0,254.0,251.76,196.82
2017,5,21,16,0,5.0,185.0,4.6,19.0,189.0,185.35,144.54
2017,5,21,16,15,2.5,161.5,4.6,19.0,163.5,159.95,124.68
2017,5,21,16,30,0.0,138.0,4.6,19.0,138.0,134.77,104.75
2017,5,21,16,45,0.0,105.0,4.6,19.0,105.0,101.98,78.48
2017,5,21,17,0,0.0,72.0,4.6,19.0,72.0,69.62,52.18
2017,5,21,17,15,0.0,62.0,4.3,18.5,62.0,59.92,44.46
2017,5,21,17,30,0.0,52.0,4.0,18.0,52.0,50.24,36.62
2017,5,21,17,45,0.0,41.5,3.75,18.0,41.5,40.07,28.17
2017,5,21,18,0,0.0,31.0,3.5,18.0,31.0,29.92,19.63
2017,5,21,18,15,0.0,22.5,3.5,17.5,22.5,21.7,12.66
2017,5,21,18,30,0.0,14.0,3.5,17.0,14.0,13.5,5.63
2017,5,21,18,45,0.0,8.0,3.5,17.0,8.0,7.71,0.59
2017,5,21,19,0,0.0,2.0,3.5,17.0,2.0,1.93,0.0
2017,5,21,19,15,0.0,1.0,3.45,16.5,1.0,0.98,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,19.5,13.0,3.2,15.0,14.5,12.78,0.0
2017,5,22,6,0,39.0,26.0,3.1,15.0,29.0,23.1,11.78
2017,5,22,6,15,94.5,51.5,3.1,15.0,67.0,43.64,32.11
2017,5,22,6,30,150.0,77.0,3.1,15.0,105.0,60.66,47.87
2017,5,22,6,45,220.5,96.0,3.1,15.5,152.5,77.71,58.25
2017,5,22,7,0,291.0,115.0,3.1,16.0,200.0,113.88,79.93
2017,5,22,7,15,145.5,90.0,3.1,16.0,132.5,95.23,68.37
2017,5,22,7,30,0.0,65.0,3.1,16.0,65.0,62.83,47.46
2017,5,22,7,45,0.0,71.0,3.15,16.5,71.0,68.64,52.07
2017,5,22,8,0,0.0,77.0,3.2,17.0,77.0,74.46,56.58
2017,5,22,8,15,0.0,98.0,3.35,17.5,98.0,94.6,72.81
2017,5,22,8,30,0.0,119.0,3.5,18.0,119.0,114.55,88.62
2017,5,22,8,45,14.5,190.0,3.65,18.5,200.0,187.91,147.05
2017,5,22,9,0,29.0,261.0,3.8,19.0,281.0,259.52,202.72
2017,5,22,9,15,19.0,237.5,3.95,19.0,251.0,237.5,184.92
2017,5,22,9,30,9.0,214.0,4.1,19.0,221.0,210.82,163.57
2017,5,22,9,45,62.5,306.0,4.35,19.5,357.5,331.88,258.02
2017,5,22,10,0,116.0,398.0,4.6,20.0,494.0,458.18,353.55
2017,5,22,10,15,111.0,414.5,4.6,20.0,509.5,478.13,367.43
2017,5,22,10,30,106.0,431.0,4.6,20.0,525.0,496.17,380.17
2017,5,22,10,45,63.0,377.0,4.7,20.5,433.5,415.21,318.12
2017,5,22,11,0,20.0,323.0,4.8,21.0,342.0,329.38,251.73
2017,5,22,11,15,17.5,305.5,4.9,21.0,322.5,311.44,238.16
2017,5,22,11,30,15.0,288.0,5.0,21.0,303.0,293.14,224.14
2017,5,22,11,45,13.5,258.0,5.1,21.5,271.5,263.32,200.96
2017,5,22,12,0,12.0,228.0,5.2,22.0,240.0,233.22,177.56
2017,5,22,12,15,12.5,241.0,5.0,22.5,254.0,246.85,187.58
2017,5,22,12,30,13.0,254.0,4.8,23.0,268.0,260.49,197.47
2017,5,22,12,45,11.5,228.0,4.6,23.5,240.0,233.82,176.72
2017,5,22,13,0,10.0,202.0,4.4,24.0,212.0,207.0,155.94
2017,5,22,13,15,12.0,237.0,4.05,24.0,249.5,243.56,183.78
2017,5,22,13,30,14.0,272.0,3.7,24.0,287.0,280.27,211.38
2017,5,22,13,45,19.5,312.0,3.4,24.0,331.5,325.63,245.3
2017,5,22,14,0,25.0,352.0,3.1,24.0,376.0,378.25,284.06
2017,5,22,14,15,17.5,286.5,3.0,24.0,303.5,298.35,224.85
2017,5,22,14,30,10.0,221.0,2.9,24.0,231.0,225.83,170.47
2017,5,22,14,45,7.5,197.0,2.85,24.0,204.5,199.56,150.77
2017,5,22,15,0,5.0,173.0,2.8,24.0,178.0,173.39,130.86
2017,5,22,15,15,2.5,154.5,2.8,24.0,157.0,152.79,115.12
2017,5,22,15,30,0.0,136.0,2.8,24.0,136.0,132.34,99.37
2017,5,22,15,45,0.0,140.0,2.8,24.0,140.0,136.34,102.8
2017,5,22,16,0,0.0,144.0,2.8,24.0,144.0,140.41,106.28
2017,5,22,16,15,0.0,145.5,2.8,24.0,145.5,142.05,107.9
2017,5,22,16,30,0.0,147.0,2.8,24.0,147.0,143.79,109.64
2017,5,22,16,45,0.0,137.0,2.8,24.0,137.0,134.03,102.31
2017,5,22,17,0,0.0,127.0,2.8,24.0,127.0,124.29,94.96
2017,5,22,17,15,0.0,110.5,2.65,23.5,110.5,107.99,82.41
2017,5,22,17,30,0.0,94.0,2.5,23.0,94.0,91.69,69.65
2017,5,22,17,45,241.0,85.5,2.4,22.5,152.0,206.73,163.04
2017,5,22,18,0,482.0,77.0,2.3,22.0,210.0,281.47,218.12
2017,5,22,18,15,408.5,65.5,2.0,21.5,161.0,215.43,162.22
2017,5,22,18,30,335.0,54.0,1.7,21.0,112.0,159.4,114.6
2017,5,22,18,45,228.5,38.5,1.45,20.5,72.0,99.72,65.74
2017,5,22,19,0,122.0,23.0,1.2,20.0,32.0,49.5,18.83
2017,5,22,19,15,61.0,11.5,1.2,19.5,16.0,18.26,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,45,62.5,14.5,0.5,16.5,19.5,14.25,0.0
2017,5,23,6,0,125.0,29.0,0.5,17.0,39.0,22.54,11.49
2017,5,23,6,15,216.5,46.0,0.65,17.5,79.5,35.07,24.53
2017,5,23,6,30,308.0,63.0,0.8,18.0,120.0,46.94,35.44
2017,5,23,6,45,154.0,69.5,1.0,18.5,98.0,57.56,41.27
2017,5,23,7,0,0.0,76.0,1.2,19.0,76.0,72.19,54.85
2017,5,23,7,15,269.5,93.0,1.3,19.5,199.5,109.15,73.46
2017,5,23,7,30,539.0,110.0,1.4,20.0,323.0,190.92,129.06
2017,5,23,7,45,413.5,153.5,1.55,20.5,331.5,231.04,167.87
2017,5,23,8,0,288.0,197.0,1.7,21.0,340.0,259.95,195.99
2017,5,23,8,15,144.5,178.5,1.7,21.5,250.5,214.9,164.51
2017,5,23,8,30,1.0,160.0,1.7,22.0,161.0,153.2,117.45
2017,5,23,8,45,6.5,188.5,1.75,22.5,193.0,182.81,140.14
2017,5,23,9,0,12.0,217.0,1.8,23.0,225.0,213.11,162.86
2017,5,23,9,15,7.5,188.5,1.8,23.5,194.0,185.08,140.49
