Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,9,30,3.0,160.0,1.8,24.0,163.0,155.98,117.48
2017,5,23,9,45,5.0,176.5,1.8,24.5,181.0,173.37,130.47
2017,5,23,10,0,7.0,193.0,1.8,25.0,199.0,190.97,143.4
2017,5,23,10,15,394.0,183.5,1.85,25.0,531.0,471.59,361.64
2017,5,23,10,30,781.0,174.0,1.9,25.0,863.0,785.46,583.95
2017,5,23,10,45,788.0,176.0,1.95,25.5,889.5,822.81,604.48
2017,5,23,11,0,795.0,178.0,2.0,26.0,916.0,858.28,626.15
2017,5,23,11,15,800.0,179.5,2.1,26.0,935.0,889.45,646.57
2017,5,23,11,30,805.0,181.0,2.2,26.0,954.0,918.29,665.5
2017,5,23,11,45,813.0,178.0,2.3,26.5,966.5,943.12,680.53
2017,5,23,12,0,821.0,175.0,2.4,27.0,979.0,965.43,693.96
2017,5,23,12,15,821.5,175.0,2.45,27.0,982.0,980.75,703.86
2017,5,23,12,30,822.0,175.0,2.5,27.0,985.0,993.11,712.04
2017,5,23,12,45,419.0,233.0,2.65,27.0,645.5,660.86,489.68
2017,5,23,13,0,16.0,291.0,2.8,27.0,306.0,300.58,221.87
2017,5,23,13,15,27.5,352.0,3.0,27.0,378.5,378.71,280.52
2017,5,23,13,30,39.0,413.0,3.2,27.0,451.0,453.1,334.3
2017,5,23,13,45,39.5,405.0,3.4,27.0,442.5,446.26,329.72
2017,5,23,14,0,40.0,397.0,3.6,27.0,434.0,439.18,325.31
2017,5,23,14,15,272.5,370.5,4.05,26.5,610.0,652.21,487.39
2017,5,23,14,30,505.0,344.0,4.5,26.0,786.0,849.57,632.23
2017,5,23,14,45,373.5,368.0,5.0,25.5,687.5,735.81,553.2
2017,5,23,15,0,242.0,392.0,5.5,25.0,589.0,626.25,475.05
2017,5,23,15,15,162.5,367.0,5.95,24.0,496.5,524.39,402.2
2017,5,23,15,30,83.0,342.0,6.4,23.0,404.0,419.24,323.95
2017,5,23,15,45,41.5,236.5,6.85,22.5,267.5,272.58,212.01
2017,5,23,16,0,0.0,131.0,7.3,22.0,131.0,127.49,97.16
2017,5,23,16,15,0.0,73.5,7.2,21.0,73.5,71.11,52.38
2017,5,23,16,30,0.0,16.0,7.1,20.0,16.0,15.45,7.1
2017,5,23,16,45,0.0,14.5,7.05,19.5,14.5,14.0,5.96
2017,5,23,17,0,0.0,13.0,7.0,19.0,13.0,12.55,4.81
2017,5,23,17,15,0.0,11.0,6.6,18.5,11.0,10.61,3.25
2017,5,23,17,30,0.0,9.0,6.2,18.0,9.0,8.68,1.66
2017,5,23,17,45,226.0,45.0,5.8,17.5,108.0,154.47,124.24
2017,5,23,18,0,452.0,81.0,5.4,17.0,207.0,272.39,217.2
2017,5,23,18,15,380.5,69.0,5.15,17.0,159.0,210.16,162.57
2017,5,23,18,30,309.0,57.0,4.9,17.0,111.0,155.66,114.81
2017,5,23,18,45,213.5,41.0,4.7,17.0,72.0,99.34,67.26
2017,5,23,19,0,118.0,25.0,4.5,17.0,33.0,51.43,21.73
2017,5,23,19,15,59.0,12.5,4.3,16.5,16.5,19.09,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,90.0,15.0,3.7,12.5,22.0,14.74,0.0
2017,5,24,6,0,180.0,30.0,3.9,13.0,44.0,23.36,12.49
2017,5,24,6,15,291.5,43.5,3.85,13.5,88.5,33.01,23.14
2017,5,24,6,30,403.0,57.0,3.8,14.0,133.0,42.58,32.15
2017,5,24,6,45,473.5,67.5,3.75,15.0,185.0,55.13,36.63
2017,5,24,7,0,544.0,78.0,3.7,16.0,237.0,97.93,57.32
2017,5,24,7,15,595.0,85.5,3.8,17.0,293.0,143.9,89.0
2017,5,24,7,30,646.0,93.0,3.9,18.0,349.0,195.82,130.38
2017,5,24,7,45,684.0,98.5,4.05,19.0,405.0,248.55,175.26
2017,5,24,8,0,722.0,104.0,4.2,20.0,461.0,305.3,223.97
2017,5,24,8,15,748.5,108.5,4.25,20.5,515.5,360.81,271.94
2017,5,24,8,30,775.0,113.0,4.3,21.0,570.0,421.06,322.55
2017,5,24,8,45,796.5,116.0,4.4,22.0,621.5,476.74,367.83
2017,5,24,9,0,818.0,119.0,4.5,23.0,673.0,533.54,412.5
2017,5,24,9,15,833.0,122.0,4.45,23.5,719.5,587.47,454.03
2017,5,24,9,30,848.0,125.0,4.4,24.0,766.0,641.31,494.16
2017,5,24,9,45,861.0,126.5,4.4,24.5,807.5,693.13,531.86
2017,5,24,10,0,874.0,128.0,4.4,25.0,849.0,742.61,566.43
2017,5,24,10,15,882.5,130.0,4.35,25.5,883.5,788.05,595.92
2017,5,24,10,30,891.0,132.0,4.3,26.0,918.0,831.78,623.76
2017,5,24,10,45,900.0,131.5,4.3,26.5,946.0,871.63,648.77
2017,5,24,11,0,909.0,131.0,4.3,27.0,974.0,909.36,672.07
2017,5,24,11,15,913.0,132.0,4.25,27.0,994.0,941.75,692.69
2017,5,24,11,30,917.0,133.0,4.2,27.0,1014.0,971.37,711.4
2017,5,24,11,45,928.0,127.0,4.2,27.5,1028.0,997.94,726.88
2017,5,24,12,0,939.0,121.0,4.2,28.0,1042.0,1021.69,740.48
2017,5,24,12,15,939.5,121.5,4.15,28.0,1045.5,1038.59,750.81
2017,5,24,12,30,940.0,122.0,4.1,28.0,1049.0,1052.17,759.1
2017,5,24,12,45,941.5,119.5,4.05,28.0,1045.0,1060.42,764.06
2017,5,24,13,0,943.0,117.0,4.0,28.0,1041.0,1065.18,766.92
2017,5,24,13,15,940.5,116.5,3.9,28.0,1027.5,1064.38,765.99
2017,5,24,13,30,938.0,116.0,3.8,28.0,1014.0,1060.02,762.93
2017,5,24,13,45,935.5,113.5,3.75,28.5,993.5,1050.05,755.28
2017,5,24,14,0,933.0,111.0,3.7,29.0,973.0,1036.56,745.54
2017,5,24,14,15,927.0,110.0,3.6,29.0,944.0,1017.76,733.67
2017,5,24,14,30,921.0,109.0,3.5,29.0,915.0,995.72,719.82
2017,5,24,14,45,913.0,107.0,3.45,29.0,879.5,967.67,702.48
2017,5,24,15,0,905.0,105.0,3.4,29.0,844.0,936.73,683.3
2017,5,24,15,15,894.0,103.0,3.2,28.5,802.0,900.47,660.92
2017,5,24,15,30,883.0,101.0,3.0,28.0,760.0,861.89,636.87
2017,5,24,15,45,870.5,97.5,2.9,28.0,713.0,818.38,608.71
2017,5,24,16,0,858.0,94.0,2.8,28.0,666.0,773.11,579.13
2017,5,24,16,15,840.0,91.0,2.6,28.0,615.0,722.8,545.24
2017,5,24,16,30,822.0,88.0,2.4,28.0,564.0,674.83,512.67
2017,5,24,16,45,798.5,84.0,2.2,28.0,509.5,618.32,472.28
2017,5,24,17,0,775.0,80.0,2.0,28.0,455.0,562.1,430.56
2017,5,24,17,15,742.0,76.0,1.7,27.5,399.5,501.22,384.68
2017,5,24,17,30,709.0,72.0,1.4,27.0,344.0,442.19,338.84
2017,5,24,17,45,661.5,66.0,1.1,26.5,288.0,377.66,287.52
2017,5,24,18,0,614.0,60.0,0.8,26.0,232.0,316.31,237.2
2017,5,24,18,15,541.5,52.5,0.7,25.5,179.5,249.25,182.21
2017,5,24,18,30,469.0,45.0,0.6,25.0,127.0,189.78,132.39
2017,5,24,18,45,348.5,34.0,0.55,24.5,83.0,123.59,79.13
2017,5,24,19,0,228.0,23.0,0.5,24.0,39.0,69.01,29.37
2017,5,24,19,15,114.0,11.5,0.65,23.0,19.5,24.56,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,128.5,13.5,4.9,16.0,24.0,13.27,0.0
2017,5,25,6,0,257.0,27.0,5.0,16.0,48.0,21.05,10.65
2017,5,25,6,15,368.5,37.5,5.1,16.5,93.5,27.88,18.41
2017,5,25,6,30,480.0,48.0,5.2,17.0,139.0,34.24,24.44
2017,5,25,6,45,549.0,55.5,5.35,18.0,191.5,45.96,27.48
2017,5,25,7,0,618.0,63.0,5.5,19.0,244.0,90.46,47.68
2017,5,25,7,15,663.0,68.5,5.85,20.0,299.5,138.23,80.53
2017,5,25,7,30,708.0,74.0,6.2,21.0,355.0,193.88,125.29
2017,5,25,7,45,738.5,79.0,6.6,22.0,410.0,247.58,171.63
2017,5,25,8,0,769.0,84.0,7.0,23.0,465.0,304.4,221.16
2017,5,25,8,15,791.5,87.5,7.05,23.5,518.0,359.86,269.75
2017,5,25,8,30,814.0,91.0,7.1,24.0,571.0,417.02,318.72
2017,5,25,8,45,827.0,95.5,7.2,24.5,619.5,472.1,364.95
2017,5,25,9,0,840.0,100.0,7.3,25.0,668.0,529.86,411.84
2017,5,25,9,15,852.5,102.5,7.25,25.5,713.5,582.57,453.49
2017,5,25,9,30,865.0,105.0,7.2,26.0,759.0,634.85,493.6
2017,5,25,9,45,870.0,109.5,7.2,27.0,797.5,683.32,528.75
2017,5,25,10,0,875.0,114.0,7.2,28.0,836.0,730.21,560.74
2017,5,25,10,15,883.0,116.0,7.15,28.5,869.5,775.22,590.87
2017,5,25,10,30,891.0,118.0,7.1,29.0,903.0,818.48,619.34
2017,5,25,10,45,893.5,121.0,7.05,29.5,929.0,856.19,643.56
2017,5,25,11,0,896.0,124.0,7.0,30.0,955.0,891.38,665.78
2017,5,25,11,15,899.5,125.0,6.9,30.5,974.5,922.89,685.03
2017,5,25,11,30,903.0,126.0,6.8,31.0,994.0,951.65,702.22
2017,5,25,11,45,904.0,127.5,6.75,31.5,1005.5,975.68,716.31
2017,5,25,12,0,905.0,129.0,6.7,32.0,1017.0,996.63,728.29
2017,5,25,12,15,905.5,129.0,6.6,32.0,1020.5,1012.53,738.14
2017,5,25,12,30,906.0,129.0,6.5,32.0,1024.0,1025.25,745.93
2017,5,25,12,45,904.0,129.5,6.4,32.5,1019.0,1032.74,748.77
2017,5,25,13,0,902.0,130.0,6.3,33.0,1014.0,1036.89,749.51
2017,5,25,13,15,899.0,129.5,6.2,33.0,1001.0,1035.67,748.38
2017,5,25,13,30,896.0,129.0,6.1,33.0,988.0,1031.03,745.15
2017,5,25,13,45,890.5,128.5,6.0,33.5,966.5,1020.52,736.64
2017,5,25,14,0,885.0,128.0,5.9,34.0,945.0,1006.72,726.14
2017,5,25,14,15,878.5,126.5,5.8,34.0,917.0,987.74,713.9
2017,5,25,14,30,872.0,125.0,5.7,34.0,889.0,965.69,699.74
2017,5,25,14,45,858.5,125.5,5.6,34.0,853.0,936.27,680.77
2017,5,25,15,0,845.0,126.0,5.5,34.0,817.0,904.43,660.22
2017,5,25,15,15,833.5,123.5,5.4,33.5,776.0,873.61,641.7
2017,5,25,15,30,822.0,121.0,5.3,33.0,735.0,835.89,618.36
2017,5,25,15,45,806.5,118.0,5.25,33.0,689.0,792.46,589.9
2017,5,25,16,0,791.0,115.0,5.2,33.0,643.0,747.64,560.26
2017,5,25,16,15,771.0,111.0,5.05,32.5,593.0,697.29,527.11
2017,5,25,16,30,751.0,107.0,4.9,32.0,543.0,646.44,492.71
2017,5,25,16,45,724.0,102.5,4.8,32.0,489.5,591.73,452.72
2017,5,25,17,0,697.0,98.0,4.7,32.0,436.0,536.36,411.4
2017,5,25,17,15,661.5,92.5,4.45,31.5,382.0,476.27,366.08
2017,5,25,17,30,626.0,87.0,4.2,31.0,328.0,418.43,321.3
2017,5,25,17,45,575.0,80.0,4.0,30.5,274.0,354.55,270.72
2017,5,25,18,0,524.0,73.0,3.8,30.0,220.0,295.23,222.33
2017,5,25,18,15,451.0,63.0,3.65,29.0,170.0,230.1,169.14
2017,5,25,18,30,378.0,53.0,3.5,28.0,120.0,172.63,121.43
2017,5,25,18,45,266.5,39.0,3.35,27.0,78.5,109.48,70.9
2017,5,25,19,0,155.0,25.0,3.2,26.0,37.0,58.41,26.11
2017,5,25,19,15,77.5,12.5,3.45,25.5,18.5,21.39,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,12.5,3.25,21.5,12.5,12.29,0.0
2017,5,26,6,0,0.0,25.0,3.5,22.0,25.0,23.89,12.59
2017,5,26,6,15,21.0,48.0,3.7,22.5,52.0,43.12,30.74
2017,5,26,6,30,42.0,71.0,3.9,23.0,79.0,62.16,47.64
2017,5,26,6,45,74.5,92.0,4.15,23.5,111.5,77.48,57.26
2017,5,26,7,0,107.0,113.0,4.4,24.0,144.0,103.88,75.72
2017,5,26,7,15,110.0,141.0,4.5,24.5,178.5,135.83,100.4
2017,5,26,7,30,113.0,169.0,4.6,25.0,213.0,168.59,126.22
2017,5,26,7,45,89.0,186.5,4.7,25.5,225.0,190.28,144.22
2017,5,26,8,0,65.0,204.0,4.8,26.0,237.0,205.64,156.75
2017,5,26,8,15,32.5,172.0,4.8,26.5,188.5,172.05,130.7
2017,5,26,8,30,0.0,140.0,4.8,27.0,140.0,134.22,100.91
2017,5,26,8,45,4.5,172.5,4.8,27.5,175.5,167.03,125.91
2017,5,26,9,0,9.0,205.0,4.8,28.0,211.0,200.4,150.94
2017,5,26,9,15,12.5,229.5,4.75,28.0,238.5,226.33,170.31
2017,5,26,9,30,16.0,254.0,4.7,28.0,266.0,252.69,189.87
2017,5,26,9,45,17.0,269.5,4.7,28.5,283.0,269.35,201.58
2017,5,26,10,0,18.0,285.0,4.7,29.0,300.0,286.11,213.29
2017,5,26,10,15,20.0,295.0,4.6,29.0,312.5,298.5,222.1
2017,5,26,10,30,22.0,305.0,4.5,29.0,325.0,311.01,231.0
2017,5,26,10,45,24.5,334.0,4.45,29.5,356.5,342.18,253.03
2017,5,26,11,0,27.0,363.0,4.4,30.0,388.0,374.24,275.41
2017,5,26,11,15,21.5,329.0,4.3,30.5,349.5,337.61,247.93
2017,5,26,11,30,16.0,295.0,4.2,31.0,311.0,300.77,220.45
2017,5,26,11,45,16.0,298.0,4.15,31.5,314.5,304.51,222.67
2017,5,26,12,0,16.0,301.0,4.1,32.0,318.0,308.2,224.78
2017,5,26,12,15,12.5,245.5,4.0,32.0,258.5,251.2,183.2
2017,5,26,12,30,9.0,190.0,3.9,32.0,199.0,193.86,141.02
2017,5,26,12,45,18.5,289.0,3.8,32.5,307.5,300.68,219.13
2017,5,26,13,0,28.0,388.0,3.7,33.0,416.0,414.32,299.43
2017,5,26,13,15,112.5,439.0,3.6,33.0,547.5,557.97,401.9
2017,5,26,13,30,197.0,490.0,3.5,33.0,679.0,696.05,496.92
2017,5,26,13,45,107.0,396.5,3.45,33.5,499.5,511.18,368.08
2017,5,26,14,0,17.0,303.0,3.4,34.0,320.0,314.2,226.95
2017,5,26,14,15,137.0,365.0,3.35,34.0,486.5,507.68,368.47
2017,5,26,14,30,257.0,427.0,3.3,34.0,653.0,692.53,496.54
2017,5,26,14,45,519.0,287.5,3.3,34.0,720.0,794.55,573.01
2017,5,26,15,0,781.0,148.0,3.3,34.0,787.0,874.49,629.78
2017,5,26,15,15,563.0,236.5,3.3,34.0,685.5,756.85,550.14
2017,5,26,15,30,345.0,325.0,3.3,34.0,584.0,638.17,464.94
2017,5,26,15,45,447.0,267.0,3.3,34.0,580.0,656.03,481.68
2017,5,26,16,0,549.0,209.0,3.3,34.0,576.0,658.26,486.82
2017,5,26,16,15,379.5,232.5,3.3,33.5,477.0,529.24,394.75
2017,5,26,16,30,210.0,256.0,3.3,33.0,378.0,414.54,310.55
2017,5,26,16,45,387.0,192.5,3.3,33.0,391.0,465.63,352.13
2017,5,26,17,0,564.0,129.0,3.3,33.0,404.0,489.68,372.09
2017,5,26,17,15,522.5,122.0,3.1,32.0,353.0,428.29,326.92
2017,5,26,17,30,481.0,115.0,2.9,31.0,302.0,373.17,285.4
2017,5,26,17,45,423.0,105.0,2.75,30.5,250.5,310.86,236.8
2017,5,26,18,0,365.0,95.0,2.6,30.0,199.0,254.14,191.5
2017,5,26,18,15,302.0,79.5,2.5,29.5,152.5,195.7,144.28
2017,5,26,18,30,239.0,64.0,2.4,29.0,106.0,144.06,102.13
2017,5,26,18,45,156.5,44.5,2.3,28.5,68.0,87.35,57.12
2017,5,26,19,0,74.0,25.0,2.2,28.0,30.0,42.09,18.97
2017,5,26,19,15,37.0,12.5,2.4,27.5,15.0,16.68,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,42.0,15.0,3.6,23.5,18.5,14.74,0.0
2017,5,27,6,0,84.0,30.0,3.7,24.0,37.0,24.94,13.37
2017,5,27,6,15,159.0,51.0,3.9,24.0,76.5,41.33,29.06
2017,5,27,6,30,234.0,72.0,4.1,24.0,116.0,57.1,43.16
2017,5,27,6,45,117.0,60.0,4.35,24.5,82.0,50.27,34.37
2017,5,27,7,0,0.0,48.0,4.6,25.0,48.0,46.36,32.46
2017,5,27,7,15,0.0,75.0,4.7,25.5,75.0,72.14,53.33
2017,5,27,7,30,0.0,102.0,4.8,26.0,102.0,97.19,73.24
2017,5,27,7,45,49.5,156.5,4.95,26.5,181.0,155.71,117.79
2017,5,27,8,0,99.0,211.0,5.1,27.0,260.0,221.77,168.03
2017,5,27,8,15,49.5,177.5,5.1,27.5,202.0,182.99,138.5
2017,5,27,8,30,0.0,144.0,5.1,28.0,144.0,137.95,103.43
2017,5,27,8,45,23.0,212.5,5.2,28.5,228.5,212.62,160.59
2017,5,27,9,0,46.0,281.0,5.3,29.0,313.0,286.16,215.72
2017,5,27,9,15,48.0,300.0,5.25,29.5,335.5,308.65,231.61
2017,5,27,9,30,50.0,319.0,5.2,30.0,358.0,331.35,247.55
2017,5,27,9,45,71.0,355.5,5.2,30.5,413.0,382.93,284.86
2017,5,27,10,0,92.0,392.0,5.2,31.0,468.0,436.63,323.11
2017,5,27,10,15,99.0,403.0,5.15,31.0,488.0,458.05,338.12
2017,5,27,10,30,106.0,414.0,5.1,31.0,508.0,479.78,353.38
2017,5,27,10,45,108.0,426.0,5.05,31.5,524.0,498.66,365.64
2017,5,27,11,0,110.0,438.0,5.0,32.0,540.0,517.9,378.04
2017,5,27,11,15,71.5,403.0,4.95,32.0,470.0,454.55,331.91
2017,5,27,11,30,33.0,368.0,4.9,32.0,400.0,388.81,283.72
2017,5,27,11,45,29.5,373.5,4.85,32.5,402.5,393.05,285.99
2017,5,27,12,0,26.0,379.0,4.8,33.0,405.0,397.07,287.93
2017,5,27,12,15,26.0,381.5,4.75,33.0,407.5,401.35,290.84
2017,5,27,12,30,26.0,384.0,4.7,33.0,410.0,405.49,293.68
2017,5,27,12,45,29.5,379.5,4.7,33.5,408.5,405.93,293.59
2017,5,27,13,0,33.0,375.0,4.7,34.0,407.0,406.17,293.41
2017,5,27,13,15,66.0,426.5,4.65,34.0,490.0,492.49,355.09
2017,5,27,13,30,99.0,478.0,4.6,34.0,573.0,579.22,415.64
2017,5,27,13,45,90.5,462.5,4.6,34.0,547.5,555.66,399.22
2017,5,27,14,0,82.0,447.0,4.6,34.0,522.0,531.74,382.92
2017,5,27,14,15,209.0,426.5,4.55,34.0,611.5,641.17,463.23
2017,5,27,14,30,336.0,406.0,4.5,34.0,701.0,745.88,537.88
2017,5,27,14,45,535.5,291.5,4.5,34.0,740.0,814.06,590.65
2017,5,27,15,0,735.0,177.0,4.5,34.0,779.0,866.18,629.8
2017,5,27,15,15,721.0,173.0,4.4,34.0,739.0,829.95,606.04
2017,5,27,15,30,707.0,169.0,4.3,34.0,699.0,792.06,581.59
2017,5,27,15,45,686.0,165.5,4.25,34.0,653.5,747.56,552.62
2017,5,27,16,0,665.0,162.0,4.2,34.0,608.0,702.36,522.43
2017,5,27,16,15,551.0,186.5,4.1,33.5,537.0,614.39,460.19
2017,5,27,16,30,437.0,211.0,4.0,33.0,466.0,537.57,404.63
2017,5,27,16,45,486.0,177.5,3.95,33.0,435.5,514.54,389.67
2017,5,27,17,0,535.0,144.0,3.9,33.0,405.0,485.55,369.39
2017,5,27,17,15,496.0,134.5,3.6,32.0,353.5,427.39,326.61
2017,5,27,17,30,457.0,125.0,3.3,31.0,302.0,372.17,284.94
2017,5,27,17,45,372.0,118.5,3.05,30.5,248.0,302.58,230.77
2017,5,27,18,0,287.0,112.0,2.8,30.0,194.0,237.5,179.44
2017,5,27,18,15,229.5,92.0,2.75,29.5,148.5,180.92,134.11
2017,5,27,18,30,172.0,72.0,2.7,29.0,103.0,130.54,93.38
2017,5,27,18,45,99.5,46.5,2.7,28.5,63.0,76.57,50.78
2017,5,27,19,0,27.0,21.0,2.7,28.0,23.0,27.27,11.41
2017,5,27,19,15,13.5,10.5,3.05,27.5,11.5,11.94,0.0
2017,5,27,19,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,31.5,14.5,1.4,22.5,17.5,14.25,0.0
2017,5,28,6,0,63.0,29.0,1.4,23.0,35.0,25.6,14.08
2017,5,28,6,15,128.0,52.0,1.35,23.0,73.5,42.07,29.86
2017,5,28,6,30,193.0,75.0,1.3,23.0,112.0,59.26,45.2
2017,5,28,6,45,242.0,95.5,1.3,23.5,157.5,78.89,56.45
2017,5,28,7,0,291.0,116.0,1.3,24.0,203.0,115.88,78.61
2017,5,28,7,15,316.5,128.5,1.4,24.5,240.0,149.25,101.99
2017,5,28,7,30,342.0,141.0,1.5,25.0,277.0,185.3,129.77
2017,5,28,7,45,355.0,162.5,1.6,25.5,322.0,228.58,164.64
2017,5,28,8,0,368.0,184.0,1.7,26.0,367.0,273.36,200.64
2017,5,28,8,15,370.5,207.0,1.65,26.0,409.0,317.06,235.73
2017,5,28,8,30,373.0,230.0,1.6,26.0,451.0,360.89,270.07
2017,5,28,8,45,421.0,236.0,1.55,26.5,505.5,408.4,305.7
2017,5,28,9,0,469.0,242.0,1.5,27.0,560.0,463.02,345.77
2017,5,28,9,15,472.0,260.0,1.4,27.0,598.5,507.08,377.45
2017,5,28,9,30,475.0,278.0,1.3,27.0,637.0,550.71,407.9
2017,5,28,9,45,360.5,337.0,1.2,27.5,618.0,554.71,407.08
2017,5,28,10,0,246.0,396.0,1.1,28.0,599.0,546.43,397.28
2017,5,28,10,15,232.0,416.5,1.05,28.0,614.5,569.26,411.86
2017,5,28,10,30,218.0,437.0,1.0,28.0,630.0,589.06,423.88
2017,5,28,10,45,253.5,444.0,0.95,28.5,675.0,635.26,453.73
2017,5,28,11,0,289.0,451.0,0.9,29.0,720.0,683.94,484.27
2017,5,28,11,15,274.0,466.0,0.9,29.0,725.0,696.82,491.32
2017,5,28,11,30,259.0,481.0,0.9,29.0,730.0,708.15,497.71
2017,5,28,11,45,183.5,488.5,0.9,29.5,666.0,652.24,458.25
2017,5,28,12,0,108.0,496.0,0.9,30.0,602.0,590.87,415.34
2017,5,28,12,15,120.0,485.5,0.9,30.0,604.5,599.63,422.11
2017,5,28,12,30,132.0,475.0,0.9,30.0,607.0,605.16,426.2
2017,5,28,12,45,193.0,484.5,0.95,30.0,675.5,679.01,476.49
2017,5,28,13,0,254.0,494.0,1.0,30.0,744.0,757.87,528.3
2017,5,28,13,15,212.0,492.5,1.05,30.0,699.5,711.81,497.77
2017,5,28,13,30,170.0,491.0,1.1,30.0,655.0,669.77,470.58
2017,5,28,13,45,157.0,479.5,1.2,30.5,628.0,645.86,455.37
2017,5,28,14,0,144.0,468.0,1.3,31.0,601.0,621.36,439.43
2017,5,28,14,15,108.5,440.5,1.35,31.0,539.5,550.82,392.63
2017,5,28,14,30,73.0,413.0,1.4,31.0,478.0,487.73,350.05
2017,5,28,14,45,166.0,401.5,1.5,31.0,540.5,569.57,410.34
2017,5,28,15,0,259.0,390.0,1.6,31.0,603.0,646.54,465.29
2017,5,28,15,15,198.5,373.5,1.6,31.0,532.0,562.58,407.43
2017,5,28,15,30,138.0,357.0,1.6,31.0,461.0,488.73,356.31
2017,5,28,15,45,69.0,209.0,1.65,31.0,261.0,266.37,197.96
2017,5,28,16,0,0.0,61.0,1.7,31.0,61.0,59.01,40.4
2017,5,28,16,15,0.0,37.0,1.7,30.5,37.0,35.77,22.59
2017,5,28,16,30,0.0,13.0,1.7,30.0,13.0,12.56,4.34
2017,5,28,16,45,0.0,11.0,1.7,30.0,11.0,10.62,2.83
2017,5,28,17,0,0.0,9.0,1.7,30.0,9.0,8.69,1.31
2017,5,28,17,15,0.0,7.5,1.55,29.5,7.5,7.24,0.18
2017,5,28,17,30,0.0,6.0,1.4,29.0,6.0,5.79,0.0
2017,5,28,17,45,0.0,5.0,1.25,28.5,5.0,4.82,0.0
2017,5,28,18,0,0.0,4.0,1.1,28.0,4.0,3.86,0.0
2017,5,28,18,15,0.0,3.0,1.0,27.5,3.0,2.89,0.0
2017,5,28,18,30,0.0,2.0,0.9,27.0,2.0,1.93,0.0
2017,5,28,18,45,0.0,1.0,0.85,26.5,1.0,0.96,0.0
2017,5,28,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,5,28,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,5,28,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.0,3.35,19.0,7.0,6.88,0.0
2017,5,29,6,0,0.0,14.0,3.4,19.0,14.0,13.5,4.96
2017,5,29,6,15,0.0,32.0,3.45,19.0,32.0,30.9,20.85
2017,5,29,6,30,0.0,50.0,3.5,19.0,50.0,47.61,35.88
2017,5,29,6,45,0.0,71.5,3.6,19.0,71.5,67.0,50.44
2017,5,29,7,0,0.0,93.0,3.7,19.0,93.0,86.86,67.05
2017,5,29,7,15,7.0,116.0,3.75,19.0,119.0,109.13,85.06
2017,5,29,7,30,14.0,139.0,3.8,19.0,145.0,132.43,103.64
2017,5,29,7,45,7.0,129.5,3.85,19.0,132.5,124.49,97.12
2017,5,29,8,0,0.0,120.0,3.9,19.0,120.0,114.83,89.12
2017,5,29,8,15,32.0,185.0,3.8,19.0,204.5,183.33,143.6
2017,5,29,8,30,64.0,250.0,3.7,19.0,289.0,256.96,201.31
2017,5,29,8,45,52.5,263.5,3.65,19.5,297.0,269.13,210.03
2017,5,29,9,0,41.0,277.0,3.6,20.0,305.0,279.95,217.54
2017,5,29,9,15,49.5,305.0,3.35,20.5,341.0,313.95,242.75
2017,5,29,9,30,58.0,333.0,3.1,21.0,377.0,348.94,268.22
2017,5,29,9,45,70.0,360.0,2.9,21.5,416.0,386.28,295.1
2017,5,29,10,0,82.0,387.0,2.7,22.0,455.0,424.8,322.35
2017,5,29,10,15,113.0,413.5,2.45,22.5,511.0,477.14,359.49
2017,5,29,10,30,144.0,440.0,2.2,23.0,567.0,533.35,398.34
2017,5,29,10,45,150.5,455.0,2.0,23.5,592.0,560.77,415.56
2017,5,29,11,0,157.0,470.0,1.8,24.0,617.0,588.34,432.62
2017,5,29,11,15,170.5,481.0,1.75,24.0,643.0,618.38,452.89
2017,5,29,11,30,184.0,492.0,1.7,24.0,669.0,648.75,473.16
2017,5,29,11,45,103.5,426.5,1.7,24.5,526.5,516.67,379.3
2017,5,29,12,0,23.0,361.0,1.7,25.0,384.0,373.41,275.39
2017,5,29,12,15,108.5,434.5,1.7,25.0,542.5,537.85,395.16
2017,5,29,12,30,194.0,508.0,1.7,25.0,701.0,699.05,505.66
2017,5,29,12,45,242.0,496.0,1.7,25.5,735.0,739.18,531.62
2017,5,29,13,0,290.0,484.0,1.7,26.0,769.0,783.64,561.02
2017,5,29,13,15,398.0,443.5,1.55,26.0,829.0,853.87,608.4
2017,5,29,13,30,506.0,403.0,1.4,26.0,889.0,926.89,655.65
2017,5,29,13,45,641.0,296.5,1.3,26.0,899.0,952.64,675.27
2017,5,29,14,0,776.0,190.0,1.2,26.0,909.0,968.36,685.25
2017,5,29,14,15,557.5,298.5,1.05,26.0,807.5,860.73,612.78
2017,5,29,14,30,339.0,407.0,0.9,26.0,706.0,749.59,534.2
2017,5,29,14,45,521.0,304.0,0.8,26.5,742.0,813.43,580.87
2017,5,29,15,0,703.0,201.0,0.7,27.0,778.0,862.55,613.62
2017,5,29,15,15,688.5,196.5,0.6,27.0,738.5,826.34,589.5
2017,5,29,15,30,674.0,192.0,0.5,27.0,699.0,788.57,565.47
2017,5,29,15,45,531.0,230.5,0.45,27.0,615.0,686.67,496.93
2017,5,29,16,0,388.0,269.0,0.4,27.0,531.0,589.5,430.27
2017,5,29,16,15,492.5,216.5,0.5,26.5,522.5,603.26,445.92
2017,5,29,16,30,597.0,164.0,0.6,26.0,514.0,602.83,450.28
2017,5,29,16,45,567.0,156.0,0.7,26.0,463.0,545.05,411.01
2017,5,29,17,0,537.0,148.0,0.8,26.0,412.0,491.71,373.97
2017,5,29,17,15,496.5,138.5,0.8,25.5,360.0,432.62,331.36
2017,5,29,17,30,456.0,129.0,0.8,25.0,308.0,376.61,289.64
2017,5,29,17,45,398.0,117.5,0.85,25.0,256.0,313.91,241.2
2017,5,29,18,0,340.0,106.0,0.9,25.0,204.0,256.79,195.82
2017,5,29,18,15,272.0,89.5,0.95,24.5,157.0,193.11,144.89
2017,5,29,18,30,204.0,73.0,1.0,24.0,110.0,141.12,102.62
2017,5,29,18,45,124.5,51.0,1.05,23.5,71.0,87.69,59.88
2017,5,29,19,0,45.0,29.0,1.1,23.0,32.0,40.05,20.71
2017,5,29,19,15,22.5,14.5,1.25,22.5,16.0,17.0,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,45,27.0,16.5,0.6,19.5,19.0,16.22,0.0
2017,5,30,6,0,54.0,33.0,0.6,20.0,38.0,28.7,16.95
2017,5,30,6,15,125.0,56.5,0.55,20.5,77.5,45.43,33.11
2017,5,30,6,30,196.0,80.0,0.5,21.0,117.0,62.88,48.71
2017,5,30,6,45,268.5,96.5,0.45,21.5,165.5,80.32,57.59
2017,5,30,7,0,341.0,113.0,0.4,22.0,214.0,113.84,75.54
2017,5,30,7,15,393.0,126.0,0.65,22.5,265.5,153.62,102.76
2017,5,30,7,30,445.0,139.0,0.9,23.0,317.0,199.35,137.46
2017,5,30,7,45,490.0,147.5,1.15,23.5,370.0,245.34,174.25
2017,5,30,8,0,535.0,156.0,1.4,24.0,423.0,296.17,215.47
2017,5,30,8,15,566.0,164.0,1.5,24.5,474.5,346.2,256.03
2017,5,30,8,30,597.0,172.0,1.6,25.0,526.0,399.06,298.02
2017,5,30,8,45,628.5,174.5,1.75,25.5,576.0,449.61,337.62
2017,5,30,9,0,660.0,177.0,1.9,26.0,626.0,502.66,378.17
2017,5,30,9,15,678.5,182.0,1.95,26.0,670.5,552.8,416.02
2017,5,30,9,30,697.0,187.0,2.0,26.0,715.0,603.55,453.41
2017,5,30,9,45,716.5,188.0,2.15,26.5,756.0,651.58,487.76
2017,5,30,10,0,736.0,189.0,2.3,27.0,797.0,699.75,521.48
2017,5,30,10,15,474.5,313.0,2.35,27.0,711.5,652.8,483.29
2017,5,30,10,30,213.0,437.0,2.4,27.0,626.0,584.83,429.42
2017,5,30,10,45,256.5,442.0,2.5,27.5,676.5,635.49,465.14
2017,5,30,11,0,300.0,447.0,2.6,28.0,727.0,689.18,501.7
2017,5,30,11,15,321.0,437.5,2.65,28.0,742.5,710.88,516.79
2017,5,30,11,30,342.0,428.0,2.7,28.0,758.0,732.54,532.05
2017,5,30,11,45,375.0,430.5,2.75,28.0,796.0,776.87,562.46
2017,5,30,12,0,408.0,433.0,2.8,28.0,834.0,821.36,592.56
2017,5,30,12,15,398.5,437.5,2.8,28.0,830.5,826.19,595.07
2017,5,30,12,30,389.0,442.0,2.8,28.0,827.0,829.27,596.77
2017,5,30,12,45,311.0,470.0,2.85,28.0,777.5,785.96,565.94
2017,5,30,13,0,233.0,498.0,2.9,28.0,728.0,735.63,530.43
2017,5,30,13,15,174.5,491.0,2.9,28.0,662.0,672.4,486.61
2017,5,30,13,30,116.0,484.0,2.9,28.0,596.0,608.33,441.58
2017,5,30,13,45,111.5,472.0,2.9,28.0,578.0,586.02,426.91
2017,5,30,14,0,107.0,460.0,2.9,28.0,560.0,569.5,415.92
2017,5,30,14,15,59.0,348.0,2.85,28.0,403.5,407.08,300.83
2017,5,30,14,30,11.0,236.0,2.8,28.0,247.0,241.59,179.18
2017,5,30,14,45,7.0,195.5,2.8,28.0,202.5,197.55,146.73
2017,5,30,15,0,3.0,155.0,2.8,28.0,158.0,153.74,113.7
2017,5,30,15,15,7.5,193.0,2.75,28.0,199.0,195.35,145.8
2017,5,30,15,30,12.0,231.0,2.7,28.0,240.0,237.18,177.7
2017,5,30,15,45,6.0,192.0,2.7,28.0,196.5,192.99,144.42
2017,5,30,16,0,0.0,153.0,2.7,28.0,153.0,149.3,111.24
2017,5,30,16,15,0.0,151.5,2.6,27.5,151.5,147.97,110.84
2017,5,30,16,30,0.0,150.0,2.5,27.0,150.0,146.69,110.43
2017,5,30,16,45,0.0,148.5,2.4,27.0,148.5,145.49,109.88
2017,5,30,17,0,0.0,147.0,2.3,27.0,147.0,144.42,109.44
2017,5,30,17,15,0.0,128.5,1.95,26.5,128.5,126.11,95.58
2017,5,30,17,30,0.0,110.0,1.6,26.0,110.0,107.8,81.52
2017,5,30,17,45,0.0,92.0,1.3,25.5,92.0,90.0,67.62
2017,5,30,18,0,0.0,74.0,1.0,25.0,74.0,72.18,53.42
2017,5,30,18,15,0.0,57.0,0.95,24.5,57.0,55.37,39.76
2017,5,30,18,30,0.0,40.0,0.9,24.0,40.0,38.64,25.91
2017,5,30,18,45,0.0,26.0,0.85,23.5,26.0,25.1,14.5
2017,5,30,19,0,0.0,12.0,0.8,23.0,12.0,11.57,2.57
2017,5,30,19,15,0.0,6.0,0.8,22.5,6.0,5.9,0.0
2017,5,30,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,35.5,16.5,0.45,20.5,20.0,16.22,0.0
2017,5,31,6,0,71.0,33.0,0.4,21.0,40.0,28.72,16.98
2017,5,31,6,15,146.0,54.5,0.45,21.5,79.5,43.96,31.74
2017,5,31,6,30,221.0,76.0,0.5,22.0,119.0,60.01,46.06
2017,5,31,6,45,299.5,84.0,0.6,22.5,161.5,67.31,46.32
2017,5,31,7,0,378.0,92.0,0.7,23.0,204.0,99.35,62.28
2017,5,31,7,15,220.5,125.0,0.85,23.5,193.5,134.11,94.21
2017,5,31,7,30,63.0,158.0,1.0,24.0,183.0,154.08,116.34
2017,5,31,7,45,150.5,182.0,1.15,24.5,254.0,198.4,148.06
2017,5,31,8,0,238.0,206.0,1.3,25.0,325.0,252.81,188.32
2017,5,31,8,15,217.5,234.5,1.45,25.0,352.5,289.2,217.48
2017,5,31,8,30,197.0,263.0,1.6,25.0,380.0,319.93,241.65
2017,5,31,8,45,229.5,283.5,1.75,25.5,431.0,366.23,276.2
2017,5,31,9,0,262.0,304.0,1.9,26.0,482.0,413.05,310.7
2017,5,31,9,15,322.5,311.0,1.95,26.0,545.5,469.65,352.59
2017,5,31,9,30,383.0,318.0,2.0,26.0,609.0,531.55,397.78
2017,5,31,9,45,312.0,357.5,2.1,26.5,602.5,540.81,402.34
2017,5,31,10,0,241.0,397.0,2.2,27.0,596.0,544.9,402.95
2017,5,31,10,15,187.5,418.0,2.15,27.0,576.5,536.89,395.61
2017,5,31,10,30,134.0,439.0,2.1,27.0,557.0,524.28,384.85
2017,5,31,10,45,126.5,452.0,2.1,27.0,566.5,537.9,393.81
2017,5,31,11,0,119.0,465.0,2.1,27.0,576.0,550.73,402.02
2017,5,31,11,15,111.5,473.0,2.05,27.0,578.5,557.16,405.66
2017,5,31,11,30,104.0,481.0,2.0,27.0,581.0,563.18,409.05
2017,5,31,11,45,137.5,493.5,2.0,27.0,627.5,613.47,444.21
2017,5,31,12,0,171.0,506.0,2.0,27.0,674.0,663.39,478.4
2017,5,31,12,15,310.0,475.5,1.95,27.0,781.5,777.29,557.81
2017,5,31,12,30,449.0,445.0,1.9,27.0,889.0,893.68,635.64
2017,5,31,12,45,276.0,469.0,1.85,27.0,742.0,749.92,536.37
2017,5,31,13,0,103.0,493.0,1.8,27.0,595.0,595.01,428.23
2017,5,31,13,15,79.5,467.5,1.8,27.0,545.5,547.31,396.36
2017,5,31,13,30,56.0,442.0,1.8,27.0,496.0,499.01,362.85
2017,5,31,13,45,51.0,425.0,1.85,27.0,473.5,477.53,348.53
2017,5,31,14,0,46.0,408.0,1.9,27.0,451.0,455.76,333.75
2017,5,31,14,15,51.5,403.5,1.9,27.0,450.0,456.9,335.28
2017,5,31,14,30,57.0,399.0,1.9,27.0,449.0,457.67,336.47
2017,5,31,14,45,71.0,392.5,1.95,27.0,453.0,463.91,342.06
2017,5,31,15,0,85.0,386.0,2.0,27.0,457.0,469.29,347.06
2017,5,31,15,15,54.0,332.5,2.0,26.5,376.5,384.62,286.83
2017,5,31,15,30,23.0,279.0,2.0,26.0,296.0,295.04,221.64
2017,5,31,15,45,11.5,188.0,2.0,26.0,196.5,193.47,145.74
2017,5,31,16,0,0.0,97.0,2.0,26.0,97.0,93.94,68.89
2017,5,31,16,15,10.0,154.0,1.9,26.0,160.0,157.87,119.52
2017,5,31,16,30,20.0,211.0,1.8,26.0,223.0,222.55,169.77
2017,5,31,16,45,10.0,138.5,1.7,26.0,144.5,141.95,107.52
2017,5,31,17,0,0.0,66.0,1.6,26.0,66.0,63.81,45.87
2017,5,31,17,15,0.0,58.0,1.4,25.5,58.0,56.05,39.98
2017,5,31,17,30,0.0,50.0,1.2,25.0,50.0,48.3,33.92
2017,5,31,17,45,0.0,41.5,1.05,24.5,41.5,40.07,27.37
2017,5,31,18,0,0.0,33.0,0.9,24.0,33.0,31.85,20.71
2017,5,31,18,15,0.0,25.5,0.85,23.5,25.5,24.6,14.72
2017,5,31,18,30,0.0,18.0,0.8,23.0,18.0,17.36,8.64
2017,5,31,18,45,0.0,11.5,0.8,23.0,11.5,11.08,3.29
2017,5,31,19,0,0.0,5.0,0.8,23.0,5.0,4.82,0.0
2017,5,31,19,15,0.0,2.5,0.9,22.5,2.5,2.46,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,89.0,16.0,1.15,20.5,23.5,15.73,0.0
2017,6,1,6,0,178.0,32.0,1.3,21.0,47.0,24.82,13.93
2017,6,1,6,15,280.0,45.0,1.4,21.0,89.5,34.0,23.34
2017,6,1,6,30,382.0,58.0,1.5,21.0,132.0,42.7,31.38
2017,6,1,6,45,457.5,66.5,1.65,21.5,182.5,55.6,34.93
2017,6,1,7,0,533.0,75.0,1.8,22.0,233.0,96.08,54.32
2017,6,1,7,15,283.0,112.5,1.85,22.5,198.0,132.26,90.69
2017,6,1,7,30,33.0,150.0,1.9,23.0,163.0,141.96,108.63
2017,6,1,7,45,56.5,179.0,1.95,23.5,206.0,176.27,134.69
2017,6,1,8,0,80.0,208.0,2.0,24.0,249.0,213.55,162.93
2017,6,1,8,15,79.0,232.0,2.0,24.5,275.5,240.71,183.54
2017,6,1,8,30,78.0,256.0,2.0,25.0,302.0,267.85,203.75
2017,6,1,8,45,129.5,285.0,2.0,25.5,369.5,320.88,243.03
2017,6,1,9,0,181.0,314.0,2.0,26.0,437.0,382.49,288.16
2017,6,1,9,15,135.5,332.5,2.0,26.5,428.0,384.92,288.6
2017,6,1,9,30,90.0,351.0,2.0,27.0,419.0,384.83,286.96
2017,6,1,9,45,77.5,363.5,2.05,27.5,424.5,394.27,292.69
2017,6,1,10,0,65.0,376.0,2.1,28.0,430.0,402.4,297.29
2017,6,1,10,15,48.0,365.5,2.15,28.0,406.5,384.46,283.74
2017,6,1,10,30,31.0,355.0,2.2,28.0,383.0,364.67,268.87
2017,6,1,10,45,46.0,393.0,2.25,28.5,435.5,415.73,305.04
2017,6,1,11,0,61.0,431.0,2.3,29.0,488.0,468.11,341.23
2017,6,1,11,15,38.5,362.0,2.35,29.0,398.5,385.32,281.99
2017,6,1,11,30,16.0,293.0,2.4,29.0,309.0,298.71,219.29
2017,6,1,11,45,456.0,206.0,2.45,29.5,654.5,635.49,472.43
2017,6,1,12,0,896.0,119.0,2.5,30.0,1000.0,976.57,696.47
2017,6,1,12,15,896.5,119.0,2.5,30.0,1003.5,992.33,703.05
2017,6,1,12,30,897.0,119.0,2.5,30.0,1007.0,1004.98,710.79
2017,6,1,12,45,896.5,118.0,2.55,30.5,1002.5,1012.48,714.49
2017,6,1,13,0,896.0,117.0,2.6,31.0,998.0,1016.71,716.27
2017,6,1,13,15,893.5,116.5,2.6,31.0,986.0,1016.09,716.14
2017,6,1,13,30,891.0,116.0,2.6,31.0,974.0,1012.11,714.06
2017,6,1,13,45,565.0,289.0,2.65,31.0,829.0,869.21,621.61
2017,6,1,14,0,239.0,462.0,2.7,31.0,684.0,708.21,506.35
2017,6,1,14,15,555.0,287.0,2.7,31.0,782.0,846.2,610.27
2017,6,1,14,30,871.0,112.0,2.7,31.0,880.0,951.59,680.98
2017,6,1,14,45,846.5,119.5,2.75,31.0,842.0,919.47,660.78
2017,6,1,15,0,822.0,127.0,2.8,31.0,804.0,885.5,640.43
2017,6,1,15,15,810.5,124.5,2.8,30.5,764.5,855.6,623.52
2017,6,1,15,30,799.0,122.0,2.8,30.0,725.0,818.92,601.88
2017,6,1,15,45,782.0,120.0,2.8,30.0,680.0,776.43,574.9
2017,6,1,16,0,765.0,118.0,2.8,30.0,635.0,732.73,546.81
2017,6,1,16,15,745.5,114.0,2.8,29.5,586.0,684.08,515.92
2017,6,1,16,30,726.0,110.0,2.8,29.0,537.0,634.94,483.59
2017,6,1,16,45,696.0,107.0,2.8,29.0,485.0,581.28,445.05
2017,6,1,17,0,666.0,104.0,2.8,29.0,433.0,527.23,405.32
2017,6,1,17,15,630.5,98.0,2.7,28.5,380.5,468.23,361.39
2017,6,1,17,30,595.0,92.0,2.6,28.0,328.0,411.5,317.85
2017,6,1,17,45,537.5,86.5,2.55,28.0,275.0,347.81,267.23
2017,6,1,18,0,480.0,81.0,2.5,28.0,222.0,289.29,219.5
2017,6,1,18,15,411.0,70.5,2.35,27.0,173.0,225.49,167.69
2017,6,1,18,30,342.0,60.0,2.2,26.0,124.0,171.11,122.66
2017,6,1,18,45,238.0,45.5,2.05,25.5,83.0,111.66,74.83
2017,6,1,19,0,134.0,31.0,1.9,25.0,42.0,64.12,35.63
2017,6,1,19,15,67.0,15.5,2.05,24.5,21.0,23.67,0.0
2017,6,1,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,17.5,15.5,1.65,21.5,17.0,15.24,0.0
2017,6,2,6,0,35.0,31.0,1.8,22.0,34.0,27.23,15.79
2017,6,2,6,15,78.5,52.0,1.85,22.0,65.5,44.34,31.96
2017,6,2,6,30,122.0,73.0,1.9,22.0,97.0,60.98,46.9
2017,6,2,6,45,166.0,91.5,2.0,22.5,135.0,75.15,54.32
2017,6,2,7,0,210.0,110.0,2.1,23.0,173.0,105.67,73.59
2017,6,2,7,15,221.5,133.0,2.15,23.0,211.5,140.67,99.9
2017,6,2,7,30,233.0,156.0,2.2,23.0,250.0,177.25,128.96
2017,6,2,7,45,317.0,166.5,2.25,23.5,313.5,222.67,162.95
