Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,8,0,401.0,177.0,2.3,24.0,377.0,273.89,202.46
2017,6,2,8,15,353.5,211.5,2.3,24.5,402.0,314.68,236.34
2017,6,2,8,30,306.0,246.0,2.3,25.0,427.0,346.91,262.18
2017,6,2,8,45,241.0,280.5,2.35,25.5,430.5,365.88,276.86
2017,6,2,9,0,176.0,315.0,2.4,26.0,434.0,380.7,287.27
2017,6,2,9,15,174.0,338.5,2.4,26.0,463.5,412.03,310.15
2017,6,2,9,30,172.0,362.0,2.4,26.0,493.0,443.03,332.32
2017,6,2,9,45,184.0,373.0,2.4,26.5,520.0,471.64,352.14
2017,6,2,10,0,196.0,384.0,2.4,27.0,547.0,500.9,372.18
2017,6,2,10,15,216.5,409.0,2.35,27.5,595.5,550.02,405.72
2017,6,2,10,30,237.0,434.0,2.3,28.0,644.0,600.49,439.39
2017,6,2,10,45,197.0,452.5,2.25,28.5,630.5,596.17,433.6
2017,6,2,11,0,157.0,471.0,2.2,29.0,617.0,588.7,425.9
2017,6,2,11,15,108.0,459.5,2.1,29.0,561.0,540.85,391.24
2017,6,2,11,30,59.0,448.0,2.0,29.0,505.0,489.84,354.24
2017,6,2,11,45,47.0,431.5,1.95,29.5,478.0,465.74,336.52
2017,6,2,12,0,35.0,415.0,1.9,30.0,451.0,440.7,317.99
2017,6,2,12,15,216.5,427.5,1.85,30.0,643.0,638.49,459.19
2017,6,2,12,30,398.0,440.0,1.8,30.0,835.0,835.51,590.61
2017,6,2,12,45,343.5,462.5,1.75,30.0,802.5,810.2,570.41
2017,6,2,13,0,289.0,485.0,1.7,30.0,770.0,782.89,550.97
2017,6,2,13,15,542.5,331.0,1.7,30.0,857.0,889.32,628.5
2017,6,2,13,30,796.0,177.0,1.7,30.0,944.0,984.31,690.98
2017,6,2,13,45,789.0,177.0,1.75,30.5,923.5,974.01,683.32
2017,6,2,14,0,782.0,177.0,1.8,31.0,903.0,960.79,675.08
2017,6,2,14,15,775.0,175.0,1.8,30.5,876.5,942.68,665.99
2017,6,2,14,30,768.0,173.0,1.8,30.0,850.0,921.85,655.23
2017,6,2,14,45,645.0,237.5,1.85,30.0,791.5,862.55,618.72
2017,6,2,15,0,522.0,302.0,1.9,30.0,733.0,800.58,576.36
2017,6,2,15,15,421.0,318.5,1.95,30.0,655.0,714.82,518.94
2017,6,2,15,30,320.0,335.0,2.0,30.0,577.0,627.48,459.16
2017,6,2,15,45,183.5,308.0,2.1,30.0,445.5,470.27,348.59
2017,6,2,16,0,47.0,281.0,2.2,30.0,314.0,322.42,239.9
2017,6,2,16,15,165.0,265.0,2.2,29.5,365.0,398.79,300.84
2017,6,2,16,30,283.0,249.0,2.2,29.0,416.0,464.75,352.12
2017,6,2,16,45,272.0,227.0,2.2,29.0,375.5,422.06,321.12
2017,6,2,17,0,261.0,205.0,2.2,29.0,335.0,379.67,290.31
2017,6,2,17,15,385.5,160.0,2.1,28.5,326.0,394.54,303.49
2017,6,2,17,30,510.0,115.0,2.0,28.0,317.0,390.49,300.8
2017,6,2,17,45,457.5,105.5,1.9,27.5,266.0,329.57,253.04
2017,6,2,18,0,405.0,96.0,1.8,27.0,215.0,273.55,208.16
2017,6,2,18,15,339.5,82.0,1.8,26.5,167.5,213.35,159.4
2017,6,2,18,30,274.0,68.0,1.8,26.0,120.0,160.13,115.64
2017,6,2,18,45,190.0,50.0,1.85,25.5,80.5,102.27,69.12
2017,6,2,19,0,106.0,32.0,1.9,25.0,41.0,57.34,32.17
2017,6,2,19,15,53.0,16.0,2.0,24.5,20.5,22.46,0.0
2017,6,2,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,11.0,1.25,21.5,11.0,10.61,0.0
2017,6,3,6,0,0.0,22.0,1.4,22.0,22.0,21.24,11.13
2017,6,3,6,15,0.0,41.0,1.45,22.0,41.0,38.82,27.33
2017,6,3,6,30,0.0,60.0,1.5,22.0,60.0,55.98,42.64
2017,6,3,6,45,6.0,81.5,1.6,22.5,83.5,75.34,56.45
2017,6,3,7,0,12.0,103.0,1.7,23.0,107.0,96.12,73.0
2017,6,3,7,15,97.5,132.0,1.75,23.5,171.0,127.49,94.33
2017,6,3,7,30,183.0,161.0,1.8,24.0,235.0,175.6,129.0
2017,6,3,7,45,348.0,155.0,1.85,24.5,320.0,220.58,159.5
2017,6,3,8,0,513.0,149.0,1.9,25.0,405.0,283.23,205.98
2017,6,3,8,15,278.5,194.0,1.9,25.5,335.5,272.68,204.26
2017,6,3,8,30,44.0,239.0,1.9,26.0,266.0,239.03,181.09
2017,6,3,8,45,152.0,271.5,1.95,26.5,373.5,319.48,241.17
2017,6,3,9,0,260.0,304.0,2.0,27.0,481.0,411.67,308.89
2017,6,3,9,15,140.5,288.5,2.0,27.5,385.0,348.31,260.98
2017,6,3,9,30,21.0,273.0,2.0,28.0,289.0,273.4,203.53
2017,6,3,9,45,16.0,250.5,2.0,28.5,263.0,250.68,186.16
2017,6,3,10,0,11.0,228.0,2.0,29.0,237.0,227.04,167.94
2017,6,3,10,15,14.5,263.5,1.95,29.0,276.0,264.3,195.27
2017,6,3,10,30,18.0,299.0,1.9,29.0,315.0,301.96,222.37
2017,6,3,10,45,25.0,338.5,1.85,29.5,362.0,346.48,253.63
2017,6,3,11,0,32.0,378.0,1.8,30.0,409.0,392.42,285.27
2017,6,3,11,15,242.5,400.0,1.75,30.0,634.0,604.52,437.64
2017,6,3,11,30,453.0,422.0,1.7,30.0,859.0,827.95,586.88
2017,6,3,11,45,335.5,462.0,1.65,30.0,788.0,769.55,543.3
2017,6,3,12,0,218.0,502.0,1.6,30.0,717.0,703.94,497.05
2017,6,3,12,15,206.5,505.5,1.55,30.0,710.0,702.65,495.97
2017,6,3,12,30,195.0,509.0,1.5,30.0,703.0,700.21,493.62
2017,6,3,12,45,272.5,483.0,1.45,30.5,752.5,759.87,533.4
2017,6,3,13,0,350.0,457.0,1.4,31.0,802.0,815.55,569.27
2017,6,3,13,15,198.5,443.5,1.3,31.0,639.0,647.76,456.53
2017,6,3,13,30,47.0,430.0,1.2,31.0,476.0,477.55,339.05
2017,6,3,13,45,66.5,440.5,1.2,31.0,503.5,508.59,362.18
2017,6,3,14,0,86.0,451.0,1.2,31.0,531.0,539.2,383.48
2017,6,3,14,15,54.0,386.5,1.15,30.5,436.5,441.59,317.14
2017,6,3,14,30,22.0,322.0,1.1,30.0,342.0,337.96,245.24
2017,6,3,14,45,210.5,333.5,1.1,30.0,508.0,546.89,397.87
2017,6,3,15,0,399.0,345.0,1.1,30.0,674.0,726.49,520.45
2017,6,3,15,15,238.0,344.5,1.1,30.0,538.5,573.92,414.41
2017,6,3,15,30,77.0,344.0,1.1,30.0,403.0,415.56,302.73
2017,6,3,15,45,317.5,276.5,1.1,30.0,495.0,553.69,407.66
2017,6,3,16,0,558.0,209.0,1.1,30.0,587.0,666.76,489.38
2017,6,3,16,15,407.5,231.5,1.05,29.5,496.5,556.76,411.54
2017,6,3,16,30,257.0,254.0,1.0,29.0,406.0,451.95,337.0
2017,6,3,16,45,226.0,232.0,0.95,29.0,356.5,391.33,294.33
2017,6,3,17,0,195.0,210.0,0.9,29.0,307.0,339.26,256.6
2017,6,3,17,15,177.5,188.5,0.85,28.5,269.0,297.84,226.61
2017,6,3,17,30,160.0,167.0,0.8,28.0,231.0,257.82,196.89
2017,6,3,17,45,142.5,143.5,0.75,28.0,194.0,217.12,165.58
2017,6,3,18,0,125.0,120.0,0.7,28.0,157.0,178.02,134.85
2017,6,3,18,15,99.5,96.5,0.65,27.5,122.0,137.8,102.96
2017,6,3,18,30,74.0,73.0,0.6,27.0,87.0,100.19,72.69
2017,6,3,18,45,40.5,50.5,0.55,26.5,58.0,61.96,42.1
2017,6,3,19,0,7.0,28.0,0.5,26.0,29.0,28.94,15.27
2017,6,3,19,15,3.5,14.0,0.5,25.5,14.5,14.21,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,4,5,45,56.0,16.5,1.75,20.5,21.5,13.99,0.0
2017,6,4,6,0,112.0,33.0,2.0,21.0,43.0,27.32,16.03
2017,6,4,6,15,191.5,51.5,2.1,21.0,83.0,41.74,29.92
2017,6,4,6,30,271.0,70.0,2.2,21.0,123.0,52.16,39.53
2017,6,4,6,45,332.0,84.5,2.35,21.5,170.0,68.45,46.95
2017,6,4,7,0,393.0,99.0,2.5,22.0,217.0,106.3,67.76
2017,6,4,7,15,212.5,124.0,2.6,22.5,189.5,132.27,93.76
2017,6,4,7,30,32.0,149.0,2.7,23.0,162.0,140.95,108.0
2017,6,4,7,45,236.0,158.5,2.8,23.5,275.0,196.0,144.84
2017,6,4,8,0,440.0,168.0,2.9,24.0,388.0,277.63,204.93
2017,6,4,8,15,441.0,190.5,2.95,24.5,431.5,324.35,243.12
2017,6,4,8,30,442.0,213.0,3.0,25.0,475.0,370.98,280.33
2017,6,4,8,45,387.0,250.5,3.1,25.5,494.5,407.21,308.72
2017,6,4,9,0,332.0,288.0,3.2,26.0,514.0,434.59,329.17
2017,6,4,9,15,298.0,319.0,3.15,26.0,532.5,462.32,349.48
2017,6,4,9,30,264.0,350.0,3.1,26.0,551.0,486.47,366.44
2017,6,4,9,45,353.5,338.0,3.1,26.5,622.0,549.83,412.88
2017,6,4,10,0,443.0,326.0,3.1,27.0,693.0,618.94,462.53
2017,6,4,10,15,470.5,338.5,3.05,27.0,742.0,672.25,499.58
2017,6,4,10,30,498.0,351.0,3.0,27.0,791.0,726.67,536.82
2017,6,4,10,45,354.5,409.5,2.95,27.5,728.0,684.63,502.51
2017,6,4,11,0,211.0,468.0,2.9,28.0,665.0,631.79,460.81
2017,6,4,11,15,310.0,444.5,2.8,28.0,740.0,706.73,514.64
2017,6,4,11,30,409.0,421.0,2.7,28.0,815.0,786.56,569.82
2017,6,4,11,45,338.5,456.5,2.65,28.0,785.5,766.8,553.35
2017,6,4,12,0,268.0,492.0,2.6,28.0,756.0,743.99,535.45
2017,6,4,12,15,562.0,317.0,2.55,28.0,873.0,868.43,628.09
2017,6,4,12,30,856.0,142.0,2.5,28.0,990.0,986.19,705.75
2017,6,4,12,45,856.5,140.5,2.45,28.0,986.5,994.09,709.21
2017,6,4,13,0,857.0,139.0,2.4,28.0,983.0,998.91,711.85
2017,6,4,13,15,854.5,138.5,2.3,28.0,971.0,998.51,710.81
2017,6,4,13,30,852.0,138.0,2.2,28.0,959.0,994.9,707.87
2017,6,4,13,45,661.0,265.5,2.15,28.0,894.5,940.69,673.34
2017,6,4,14,0,470.0,393.0,2.1,28.0,830.0,876.45,625.61
2017,6,4,14,15,242.5,334.0,2.0,28.0,559.5,584.06,427.38
2017,6,4,14,30,15.0,275.0,1.9,28.0,289.0,284.2,209.23
2017,6,4,14,45,7.5,167.5,1.85,28.0,174.5,170.31,125.78
2017,6,4,15,0,0.0,60.0,1.8,28.0,60.0,58.11,39.89
2017,6,4,15,15,0.0,56.0,1.75,28.0,56.0,54.22,37.03
2017,6,4,15,30,0.0,52.0,1.7,28.0,52.0,50.33,34.07
2017,6,4,15,45,0.0,102.0,1.65,28.0,102.0,98.86,72.08
2017,6,4,16,0,0.0,152.0,1.6,28.0,152.0,148.27,110.35
2017,6,4,16,15,0.0,124.0,1.5,27.5,124.0,120.57,89.38
2017,6,4,16,30,0.0,96.0,1.4,27.0,96.0,92.97,68.31
2017,6,4,16,45,8.0,135.0,1.35,27.0,139.0,137.1,103.4
2017,6,4,17,0,16.0,174.0,1.3,27.0,182.0,181.7,138.4
2017,6,4,17,15,12.0,154.5,1.2,26.5,160.5,159.4,121.52
2017,6,4,17,30,8.0,135.0,1.1,26.0,139.0,137.46,104.87
2017,6,4,17,45,4.0,115.0,1.0,26.0,117.0,115.39,87.63
2017,6,4,18,0,0.0,95.0,0.9,26.0,95.0,93.71,70.44
2017,6,4,18,15,0.0,74.5,0.85,25.5,74.5,73.32,54.09
2017,6,4,18,30,0.0,54.0,0.8,25.0,54.0,52.87,37.34
2017,6,4,18,45,0.0,36.5,0.75,24.5,36.5,35.47,22.81
2017,6,4,19,0,0.0,19.0,0.7,24.0,19.0,18.34,7.99
2017,6,4,19,15,0.0,9.5,0.7,23.5,9.5,9.34,0.0
2017,6,4,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,99.0,15.0,2.35,19.5,24.0,11.7,0.0
2017,6,5,6,0,198.0,30.0,2.7,20.0,48.0,23.11,12.78
2017,6,5,6,15,294.0,43.0,2.75,20.5,90.0,32.34,21.99
2017,6,5,6,30,390.0,56.0,2.8,21.0,132.0,40.96,29.87
2017,6,5,6,45,462.0,64.0,2.85,21.5,182.0,53.58,33.06
2017,6,5,7,0,534.0,72.0,2.9,22.0,232.0,93.56,52.22
2017,6,5,7,15,580.0,78.5,3.05,22.5,284.0,137.2,82.19
2017,6,5,7,30,626.0,85.0,3.2,23.0,336.0,186.12,120.88
2017,6,5,7,45,663.5,88.5,3.35,24.0,389.5,235.43,162.15
2017,6,5,8,0,701.0,92.0,3.5,25.0,443.0,288.64,207.05
2017,6,5,8,15,725.5,96.0,3.5,25.5,494.0,343.75,253.6
2017,6,5,8,30,750.0,100.0,3.5,26.0,545.0,398.2,298.66
2017,6,5,8,45,770.0,103.0,3.55,27.0,594.0,451.38,340.99
2017,6,5,9,0,790.0,106.0,3.6,28.0,643.0,505.56,382.63
2017,6,5,9,15,803.5,108.5,3.55,28.0,687.0,556.33,421.84
2017,6,5,9,30,817.0,111.0,3.5,28.0,731.0,608.78,461.11
2017,6,5,9,45,827.0,113.5,3.5,28.5,769.5,656.23,495.05
2017,6,5,10,0,837.0,116.0,3.5,29.0,808.0,702.68,526.79
2017,6,5,10,15,845.0,118.0,3.45,29.0,841.0,745.92,555.41
2017,6,5,10,30,853.0,120.0,3.4,29.0,874.0,787.55,582.6
2017,6,5,10,45,856.5,122.5,3.4,29.5,900.0,824.14,605.15
2017,6,5,11,0,860.0,125.0,3.4,30.0,926.0,858.42,625.92
2017,6,5,11,15,646.0,273.5,3.4,30.0,882.5,840.76,611.91
2017,6,5,11,30,432.0,422.0,3.4,30.0,839.0,808.23,582.76
2017,6,5,11,45,643.5,281.0,3.45,30.5,910.5,882.9,638.78
2017,6,5,12,0,855.0,140.0,3.5,31.0,982.0,956.41,685.99
2017,6,5,12,15,855.5,140.5,3.5,31.0,985.5,972.16,695.41
2017,6,5,12,30,856.0,141.0,3.5,31.0,989.0,984.98,703.47
2017,6,5,12,45,582.5,310.5,3.5,31.0,886.5,898.91,645.23
2017,6,5,13,0,309.0,480.0,3.5,31.0,784.0,797.34,569.25
2017,6,5,13,15,235.0,486.5,3.5,30.5,716.5,727.66,522.71
2017,6,5,13,30,161.0,493.0,3.5,30.0,649.0,661.78,477.44
2017,6,5,13,45,308.5,444.0,3.5,30.0,734.5,765.34,553.26
2017,6,5,14,0,456.0,395.0,3.5,30.0,820.0,864.58,623.5
2017,6,5,14,15,380.0,406.5,3.45,29.5,753.5,792.64,574.62
2017,6,5,14,30,304.0,418.0,3.4,29.0,687.0,727.08,530.15
2017,6,5,14,45,255.0,410.0,3.4,29.0,630.0,668.17,489.67
2017,6,5,15,0,206.0,402.0,3.4,29.0,573.0,603.23,444.45
2017,6,5,15,15,103.0,223.5,3.35,29.0,309.0,321.1,241.75
2017,6,5,15,30,0.0,45.0,3.3,29.0,45.0,43.55,28.5
2017,6,5,15,45,0.0,31.0,3.3,29.0,31.0,29.98,18.03
2017,6,5,16,0,0.0,17.0,3.3,29.0,17.0,16.43,7.38
2017,6,5,16,15,0.0,29.5,3.2,28.5,29.5,28.51,17.05
2017,6,5,16,30,0.0,42.0,3.1,28.0,42.0,40.6,26.79
2017,6,5,16,45,0.0,31.5,3.05,27.5,31.5,30.43,18.82
2017,6,5,17,0,0.0,21.0,3.0,27.0,21.0,20.28,10.76
2017,6,5,17,15,0.0,18.5,2.8,26.5,18.5,17.86,8.89
2017,6,5,17,30,0.0,16.0,2.6,26.0,16.0,15.44,6.99
2017,6,5,17,45,0.0,13.5,2.45,26.0,13.5,13.02,5.04
2017,6,5,18,0,0.0,11.0,2.3,26.0,11.0,10.61,3.07
2017,6,5,18,15,0.0,8.5,2.05,25.5,8.5,8.19,1.08
2017,6,5,18,30,0.0,6.0,1.8,25.0,6.0,5.78,0.0
2017,6,5,18,45,0.0,4.0,1.6,24.5,4.0,3.85,0.0
2017,6,5,19,0,0.0,2.0,1.4,24.0,2.0,1.93,0.0
2017,6,5,19,15,0.0,1.0,1.45,23.5,1.0,0.96,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,94.5,16.0,2.85,20.0,24.5,12.52,0.0
2017,6,6,6,0,189.0,32.0,3.0,20.0,49.0,24.76,14.11
2017,6,6,6,15,284.0,45.5,3.1,20.5,91.0,34.34,23.69
2017,6,6,6,30,379.0,59.0,3.2,21.0,133.0,43.42,31.99
2017,6,6,6,45,448.5,68.0,3.35,21.5,182.5,56.87,35.96
2017,6,6,7,0,518.0,77.0,3.5,22.0,232.0,96.7,55.41
2017,6,6,7,15,564.5,84.5,3.6,22.5,285.0,140.31,85.41
2017,6,6,7,30,611.0,92.0,3.7,23.0,338.0,189.28,124.06
2017,6,6,7,45,646.5,97.5,3.85,24.0,391.0,238.98,165.59
2017,6,6,8,0,682.0,103.0,4.0,25.0,444.0,292.4,210.56
2017,6,6,8,15,707.5,107.5,4.05,25.5,495.5,344.86,255.01
2017,6,6,8,30,733.0,112.0,4.1,26.0,547.0,401.99,302.09
2017,6,6,8,45,752.0,116.0,4.2,26.5,596.0,454.73,344.82
2017,6,6,9,0,771.0,120.0,4.3,27.0,645.0,508.41,387.06
2017,6,6,9,15,786.0,123.5,4.35,27.5,689.5,560.04,426.52
2017,6,6,9,30,801.0,127.0,4.4,28.0,734.0,611.7,464.87
2017,6,6,9,45,534.5,259.0,4.45,28.5,673.5,595.34,448.16
2017,6,6,10,0,268.0,391.0,4.5,29.0,613.0,555.9,413.36
2017,6,6,10,15,554.5,264.0,4.55,29.0,747.0,664.7,498.08
2017,6,6,10,30,841.0,137.0,4.6,29.0,881.0,793.65,591.99
2017,6,6,10,45,848.5,138.0,4.7,29.5,908.5,831.75,615.96
2017,6,6,11,0,856.0,139.0,4.8,30.0,936.0,867.84,638.89
2017,6,6,11,15,510.5,316.0,4.85,30.0,794.5,761.93,561.48
2017,6,6,11,30,165.0,493.0,4.9,30.0,653.0,631.06,459.96
2017,6,6,11,45,513.5,320.5,5.0,30.5,825.0,800.09,588.18
2017,6,6,12,0,862.0,148.0,5.1,31.0,997.0,970.44,705.11
2017,6,6,12,15,863.0,148.0,5.1,31.0,1000.5,986.37,714.39
2017,6,6,12,30,864.0,148.0,5.1,31.0,1004.0,999.37,722.77
2017,6,6,12,45,868.5,143.5,5.2,31.0,1001.5,1008.52,729.48
2017,6,6,13,0,873.0,139.0,5.3,31.0,999.0,1014.55,734.29
2017,6,6,13,15,574.5,307.5,5.3,31.0,871.0,896.9,653.8
2017,6,6,13,30,276.0,476.0,5.3,31.0,743.0,765.05,554.73
2017,6,6,13,45,572.0,302.5,5.35,31.0,840.0,889.04,650.9
2017,6,6,14,0,868.0,129.0,5.4,31.0,937.0,990.65,721.82
2017,6,6,14,15,861.5,127.5,5.35,31.0,910.0,972.43,709.56
2017,6,6,14,30,855.0,126.0,5.3,31.0,883.0,951.22,696.09
2017,6,6,14,45,557.5,259.5,5.3,31.0,746.0,803.38,594.51
2017,6,6,15,0,260.0,393.0,5.3,31.0,609.0,650.13,479.75
2017,6,6,15,15,279.5,367.5,5.2,31.0,589.5,634.72,470.85
2017,6,6,15,30,299.0,342.0,5.1,31.0,570.0,617.06,459.77
2017,6,6,15,45,550.0,224.0,5.1,31.0,610.5,696.64,524.44
2017,6,6,16,0,801.0,106.0,5.1,31.0,651.0,749.76,565.94
2017,6,6,16,15,783.0,102.5,5.0,30.5,602.5,701.56,533.79
2017,6,6,16,30,765.0,99.0,4.9,30.0,554.0,652.66,501.14
2017,6,6,16,45,742.5,95.0,4.85,30.0,502.5,599.84,462.76
2017,6,6,17,0,720.0,91.0,4.8,30.0,451.0,547.28,423.43
2017,6,6,17,15,688.0,86.0,4.5,29.5,398.0,489.91,379.7
2017,6,6,17,30,656.0,81.0,4.2,29.0,345.0,433.3,335.64
2017,6,6,17,45,611.0,75.0,3.95,28.5,292.0,371.72,286.58
2017,6,6,18,0,566.0,69.0,3.7,28.0,239.0,313.96,239.15
2017,6,6,18,15,501.0,61.0,3.25,27.0,189.0,251.07,187.18
2017,6,6,18,30,436.0,53.0,2.8,26.0,139.0,194.8,139.75
2017,6,6,18,45,335.5,41.5,2.35,25.5,95.5,133.19,89.17
2017,6,6,19,0,235.0,30.0,1.9,25.0,52.0,82.91,47.57
2017,6,6,19,15,117.5,15.0,1.8,24.5,26.0,32.82,0.0
2017,6,6,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,116.5,15.0,1.2,20.5,26.0,11.69,0.0
2017,6,7,6,0,233.0,30.0,1.3,21.0,52.0,23.11,12.77
2017,6,7,6,15,333.5,42.0,1.35,21.5,95.5,31.55,21.25
2017,6,7,6,30,434.0,54.0,1.4,22.0,139.0,39.11,28.17
2017,6,7,6,45,501.5,62.0,1.5,22.5,190.0,52.41,31.52
2017,6,7,7,0,569.0,70.0,1.6,23.0,241.0,94.25,51.29
2017,6,7,7,15,614.0,76.5,1.55,24.0,294.5,139.69,82.08
2017,6,7,7,30,659.0,83.0,1.5,25.0,348.0,190.27,121.4
2017,6,7,7,45,692.5,88.0,1.5,26.5,402.0,241.71,163.47
2017,6,7,8,0,726.0,93.0,1.5,28.0,456.0,299.3,210.33
2017,6,7,8,15,750.0,97.0,1.65,28.5,508.0,352.89,254.74
2017,6,7,8,30,774.0,101.0,1.8,29.0,560.0,408.42,299.63
2017,6,7,8,45,791.5,104.5,1.95,29.5,609.0,462.14,342.06
2017,6,7,9,0,809.0,108.0,2.1,30.0,658.0,516.57,383.75
2017,6,7,9,15,823.0,111.0,2.2,30.0,703.0,569.02,423.49
2017,6,7,9,30,837.0,114.0,2.3,30.0,748.0,623.13,463.34
2017,6,7,9,45,847.0,116.5,2.4,30.5,787.5,671.51,497.35
2017,6,7,10,0,857.0,119.0,2.5,31.0,827.0,718.83,529.27
2017,6,7,10,15,865.0,120.5,2.6,31.0,861.0,762.45,558.03
2017,6,7,10,30,873.0,122.0,2.7,31.0,895.0,804.4,585.48
2017,6,7,10,45,879.0,123.5,2.8,31.5,922.0,842.84,609.22
2017,6,7,11,0,885.0,125.0,2.9,32.0,949.0,879.08,631.33
2017,6,7,11,15,889.0,126.0,2.95,32.0,968.5,910.7,651.29
2017,6,7,11,30,893.0,127.0,3.0,32.0,988.0,939.69,669.54
2017,6,7,11,45,896.0,126.5,3.05,32.5,1000.0,963.53,683.13
2017,6,7,12,0,899.0,126.0,3.1,33.0,1012.0,984.44,694.88
2017,6,7,12,15,899.5,126.5,3.1,33.0,1015.5,1000.89,704.9
2017,6,7,12,30,900.0,127.0,3.1,33.0,1019.0,1014.26,713.1
2017,6,7,12,45,897.5,127.5,3.15,33.0,1014.5,1021.53,717.98
2017,6,7,13,0,895.0,128.0,3.2,33.0,1010.0,1025.54,721.0
2017,6,7,13,15,892.0,127.5,3.2,33.0,997.0,1024.75,720.75
2017,6,7,13,30,889.0,127.0,3.2,33.0,984.0,1020.6,718.56
2017,6,7,13,45,882.0,127.5,3.2,33.0,963.5,1010.17,712.55
2017,6,7,14,0,875.0,128.0,3.2,33.0,943.0,996.53,704.67
2017,6,7,14,15,868.0,126.5,3.2,33.0,915.5,977.77,693.64
2017,6,7,14,30,861.0,125.0,3.2,33.0,888.0,956.02,680.78
2017,6,7,14,45,836.5,132.5,3.25,33.0,850.0,924.35,661.9
2017,6,7,15,0,812.0,140.0,3.3,33.0,812.0,895.88,645.06
2017,6,7,15,15,799.5,137.0,3.3,33.0,772.0,860.42,623.2
2017,6,7,15,30,787.0,134.0,3.3,33.0,732.0,822.99,599.92
2017,6,7,15,45,769.5,131.5,3.35,33.0,687.0,780.22,573.08
2017,6,7,16,0,752.0,129.0,3.4,33.0,642.0,736.27,545.12
2017,6,7,16,15,732.0,125.0,3.35,32.5,593.0,689.77,515.65
2017,6,7,16,30,712.0,121.0,3.3,32.0,544.0,641.03,483.21
2017,6,7,16,45,685.0,116.0,3.25,31.5,492.5,586.45,445.24
2017,6,7,17,0,658.0,111.0,3.2,31.0,441.0,532.67,406.79
2017,6,7,17,15,623.0,104.5,2.95,30.5,388.0,473.85,363.06
2017,6,7,17,30,588.0,98.0,2.7,30.0,335.0,417.23,319.8
2017,6,7,17,45,542.0,90.0,2.45,29.5,283.0,356.43,272.22
2017,6,7,18,0,496.0,82.0,2.2,29.0,231.0,299.61,226.47
2017,6,7,18,15,430.0,71.5,2.0,28.0,182.0,235.62,174.86
2017,6,7,18,30,364.0,61.0,1.8,27.0,133.0,180.75,129.63
2017,6,7,18,45,271.5,46.5,1.6,26.5,91.0,122.2,82.24
2017,6,7,19,0,179.0,32.0,1.4,26.0,49.0,74.14,43.17
2017,6,7,19,15,89.5,16.0,1.35,25.5,24.5,30.39,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,8,5,45,64.5,16.5,1.95,20.5,22.5,14.0,0.0
2017,6,8,6,0,129.0,33.0,2.3,21.0,45.0,27.33,16.12
2017,6,8,6,15,212.0,50.5,2.4,21.5,85.5,38.38,27.02
2017,6,8,6,30,295.0,68.0,2.5,22.0,126.0,50.53,37.96
2017,6,8,6,45,276.0,87.0,2.65,23.0,154.5,73.69,51.71
2017,6,8,7,0,257.0,106.0,2.8,24.0,183.0,105.9,71.85
2017,6,8,7,15,391.0,110.0,2.75,24.5,253.5,139.66,91.43
2017,6,8,7,30,525.0,114.0,2.7,25.0,324.0,192.63,128.83
2017,6,8,7,45,559.0,122.5,2.65,26.0,375.5,239.54,166.94
2017,6,8,8,0,593.0,131.0,2.6,27.0,427.0,290.24,208.32
2017,6,8,8,15,621.0,137.5,2.4,27.0,478.0,340.45,249.78
2017,6,8,8,30,649.0,144.0,2.2,27.0,529.0,393.22,292.33
2017,6,8,8,45,666.5,151.0,2.0,27.5,576.0,443.87,331.54
2017,6,8,9,0,684.0,158.0,1.8,28.0,623.0,495.49,369.93
2017,6,8,9,15,701.0,162.5,1.65,28.5,667.5,545.24,405.69
2017,6,8,9,30,718.0,167.0,1.5,29.0,712.0,595.42,440.32
2017,6,8,9,45,728.5,172.5,1.4,29.5,750.5,642.39,471.65
2017,6,8,10,0,739.0,178.0,1.3,30.0,789.0,688.72,501.41
2017,6,8,10,15,749.0,181.0,1.25,30.0,822.5,732.15,529.77
2017,6,8,10,30,759.0,184.0,1.2,30.0,856.0,773.34,555.53
2017,6,8,10,45,769.0,184.5,1.2,30.5,883.0,810.81,577.37
2017,6,8,11,0,779.0,185.0,1.2,31.0,910.0,846.71,597.94
2017,6,8,11,15,784.0,186.5,1.2,31.0,930.0,877.38,616.24
2017,6,8,11,30,789.0,188.0,1.2,31.0,950.0,905.83,633.11
2017,6,8,11,45,791.0,190.0,1.2,31.5,961.5,929.6,645.76
2017,6,8,12,0,793.0,192.0,1.2,32.0,973.0,950.8,656.83
2017,6,8,12,15,794.0,192.0,1.2,32.0,977.0,966.43,665.89
2017,6,8,12,30,795.0,192.0,1.2,32.0,981.0,979.32,673.41
2017,6,8,12,45,797.0,189.5,1.25,32.0,977.5,987.93,679.29
2017,6,8,13,0,799.0,187.0,1.3,32.0,974.0,993.59,683.54
2017,6,8,13,15,795.5,186.5,1.35,32.0,962.0,992.69,683.98
2017,6,8,13,30,792.0,186.0,1.4,32.0,950.0,988.72,682.72
2017,6,8,13,45,789.0,183.0,1.5,32.5,931.0,979.68,677.84
2017,6,8,14,0,786.0,180.0,1.6,33.0,912.0,967.61,671.16
2017,6,8,14,15,516.0,306.5,1.65,32.5,781.5,828.17,582.97
2017,6,8,14,30,246.0,433.0,1.7,32.0,651.0,687.09,486.31
2017,6,8,14,45,284.0,405.5,1.8,32.0,648.0,690.49,492.42
2017,6,8,15,0,322.0,378.0,1.9,32.0,645.0,690.94,495.41
2017,6,8,15,15,536.5,263.5,1.95,32.0,682.5,760.42,549.27
2017,6,8,15,30,751.0,149.0,2.0,32.0,720.0,808.26,585.0
2017,6,8,15,45,739.5,143.0,2.05,32.0,677.0,767.98,559.71
2017,6,8,16,0,728.0,137.0,2.1,32.0,634.0,728.28,535.22
2017,6,8,16,15,520.5,191.5,2.1,31.5,533.5,599.84,446.15
2017,6,8,16,30,313.0,246.0,2.1,31.0,433.0,483.33,361.71
2017,6,8,16,45,479.5,180.0,2.15,31.0,436.0,516.14,389.76
2017,6,8,17,0,646.0,114.0,2.2,31.0,439.0,528.99,401.53
2017,6,8,17,15,611.5,107.5,2.1,30.5,386.5,471.03,358.82
2017,6,8,17,30,577.0,101.0,2.0,30.0,334.0,415.23,316.85
2017,6,8,17,45,534.0,92.0,1.9,29.5,283.0,355.31,270.53
2017,6,8,18,0,491.0,83.0,1.8,29.0,232.0,299.06,225.66
2017,6,8,18,15,426.5,72.5,1.7,28.0,183.0,235.87,174.94
2017,6,8,18,30,362.0,62.0,1.6,27.0,134.0,181.59,130.33
2017,6,8,18,45,271.5,47.5,1.5,26.5,92.5,123.57,83.38
2017,6,8,19,0,181.0,33.0,1.4,26.0,51.0,75.79,44.57
2017,6,8,19,15,90.5,16.5,1.5,25.5,25.5,31.25,0.0
2017,6,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,11.0,3.25,21.5,11.0,10.61,0.0
2017,6,9,6,0,0.0,22.0,3.5,22.0,22.0,21.24,11.21
2017,6,9,6,15,0.0,43.0,3.7,22.5,43.0,40.52,28.69
2017,6,9,6,30,0.0,64.0,3.9,23.0,64.0,59.24,45.23
2017,6,9,6,45,12.5,85.5,4.1,23.5,89.5,78.65,58.87
2017,6,9,7,0,25.0,107.0,4.3,24.0,115.0,97.24,73.24
2017,6,9,7,15,39.0,131.5,4.35,24.0,146.5,122.89,93.14
2017,6,9,7,30,53.0,156.0,4.4,24.0,178.0,150.46,114.55
2017,6,9,7,45,113.0,184.5,4.5,24.5,238.5,190.89,144.44
2017,6,9,8,0,173.0,213.0,4.6,25.0,299.0,241.93,183.14
2017,6,9,8,15,193.5,237.0,4.55,25.0,343.5,282.03,214.59
2017,6,9,8,30,214.0,261.0,4.5,25.0,388.0,324.38,247.56
2017,6,9,8,45,177.5,287.5,4.5,25.5,399.0,344.62,262.94
2017,6,9,9,0,141.0,314.0,4.5,26.0,410.0,361.01,274.64
2017,6,9,9,15,146.0,334.0,4.45,26.0,439.5,391.39,297.19
2017,6,9,9,30,151.0,354.0,4.4,26.0,469.0,422.11,319.66
2017,6,9,9,45,97.5,353.5,4.4,26.5,429.5,397.75,299.79
2017,6,9,10,0,44.0,353.0,4.4,27.0,390.0,365.79,274.12
2017,6,9,10,15,132.5,394.5,4.35,27.0,511.0,472.89,354.25
2017,6,9,10,30,221.0,436.0,4.3,27.0,632.0,588.59,438.25
2017,6,9,10,45,240.0,447.0,4.25,27.5,666.0,625.2,462.69
2017,6,9,11,0,259.0,458.0,4.2,28.0,700.0,662.41,487.57
2017,6,9,11,15,311.0,448.0,4.15,28.0,744.5,709.86,521.39
2017,6,9,11,30,363.0,438.0,4.1,28.0,789.0,759.09,556.03
2017,6,9,11,45,226.5,462.5,4.05,28.5,683.0,665.3,486.21
2017,6,9,12,0,90.0,487.0,4.0,29.0,577.0,563.49,410.25
2017,6,9,12,15,230.0,469.0,3.9,29.0,697.5,688.59,501.73
2017,6,9,12,30,370.0,451.0,3.8,29.0,818.0,817.45,591.86
2017,6,9,12,45,296.5,476.5,3.75,29.0,770.0,776.2,560.88
2017,6,9,13,0,223.0,502.0,3.7,29.0,722.0,728.26,526.27
2017,6,9,13,15,165.5,493.0,3.55,29.0,655.0,664.19,481.04
2017,6,9,13,30,108.0,484.0,3.4,29.0,588.0,593.18,430.63
2017,6,9,13,45,185.0,471.5,3.25,29.0,646.0,664.19,482.34
2017,6,9,14,0,262.0,459.0,3.1,29.0,704.0,733.55,531.15
2017,6,9,14,15,228.5,450.0,2.95,29.0,659.0,683.38,495.92
2017,6,9,14,30,195.0,441.0,2.8,29.0,614.0,639.7,465.5
2017,6,9,14,45,165.0,422.5,2.7,29.0,565.5,589.81,430.98
2017,6,9,15,0,135.0,404.0,2.6,29.0,517.0,540.49,396.53
2017,6,9,15,15,182.5,381.0,2.55,29.0,525.0,555.96,409.84
2017,6,9,15,30,230.0,358.0,2.5,29.0,533.0,567.98,420.3
2017,6,9,15,45,139.5,322.0,2.5,29.0,426.0,448.99,334.58
2017,6,9,16,0,49.0,286.0,2.5,29.0,319.0,329.04,246.13
2017,6,9,16,15,234.5,253.0,2.4,28.5,395.0,444.68,337.53
2017,6,9,16,30,420.0,220.0,2.3,28.0,471.0,537.67,408.92
2017,6,9,16,45,478.0,185.0,2.2,28.0,445.5,520.73,397.47
2017,6,9,17,0,536.0,150.0,2.1,28.0,420.0,497.1,381.15
2017,6,9,17,15,499.5,140.5,1.95,27.5,369.5,440.34,338.97
2017,6,9,17,30,463.0,131.0,1.8,27.0,319.0,386.19,297.86
2017,6,9,17,45,418.0,118.5,1.65,26.5,269.0,327.82,252.48
2017,6,9,18,0,373.0,106.0,1.5,26.0,219.0,273.56,209.18
2017,6,9,18,15,312.0,90.5,1.45,25.5,172.5,214.79,161.77
2017,6,9,18,30,251.0,75.0,1.4,25.0,126.0,159.08,116.24
2017,6,9,18,45,177.5,55.5,1.4,25.0,86.0,106.42,73.47
2017,6,9,19,0,104.0,36.0,1.4,25.0,46.0,61.86,37.34
2017,6,9,19,15,52.0,18.0,1.45,24.5,23.0,26.66,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.5,17.0,3.4,20.5,21.5,14.4,0.0
2017,6,10,6,0,93.0,34.0,3.5,21.0,43.0,28.09,16.72
2017,6,10,6,15,169.5,54.0,3.65,21.5,82.5,43.61,31.44
2017,6,10,6,30,246.0,74.0,3.8,22.0,122.0,58.57,44.85
2017,6,10,6,45,314.5,88.0,4.0,22.5,169.5,70.6,48.92
2017,6,10,7,0,383.0,102.0,4.2,23.0,217.0,107.49,68.97
2017,6,10,7,15,432.5,113.5,4.2,23.5,268.0,147.68,96.64
2017,6,10,7,30,482.0,125.0,4.2,24.0,319.0,193.47,131.94
2017,6,10,7,45,372.0,164.0,4.25,24.5,326.5,233.15,169.32
2017,6,10,8,0,262.0,203.0,4.3,25.0,334.0,256.59,192.28
2017,6,10,8,15,275.5,226.0,4.25,25.5,377.0,298.28,225.29
2017,6,10,8,30,289.0,249.0,4.2,26.0,420.0,341.39,258.79
2017,6,10,8,45,210.5,281.0,4.2,26.5,412.0,354.13,268.8
2017,6,10,9,0,132.0,313.0,4.2,27.0,404.0,355.38,269.0
2017,6,10,9,15,137.0,333.0,4.15,27.5,432.5,385.29,290.55
2017,6,10,9,30,142.0,353.0,4.1,28.0,461.0,415.56,311.93
2017,6,10,9,45,445.5,261.5,4.05,28.5,625.0,537.7,405.8
2017,6,10,10,0,749.0,170.0,4.0,29.0,789.0,688.58,517.5
2017,6,10,10,15,759.0,173.0,4.0,29.5,822.5,731.3,546.0
2017,6,10,10,30,769.0,176.0,4.0,30.0,856.0,772.85,572.82
2017,6,10,10,45,779.0,176.0,4.0,30.5,883.0,810.19,596.11
2017,6,10,11,0,789.0,176.0,4.0,31.0,910.0,845.93,618.08
2017,6,10,11,15,794.0,177.5,4.0,31.0,929.5,876.89,637.95
2017,6,10,11,30,799.0,179.0,4.0,31.0,949.0,905.6,656.28
2017,6,10,11,45,804.0,178.0,4.05,31.5,962.0,929.51,670.34
2017,6,10,12,0,809.0,177.0,4.1,32.0,975.0,950.9,682.75
2017,6,10,12,15,810.0,177.5,4.1,32.0,979.0,967.26,693.04
2017,6,10,12,30,811.0,178.0,4.1,32.0,983.0,980.82,701.63
2017,6,10,12,45,810.5,177.5,4.15,32.5,979.0,989.04,705.74
2017,6,10,13,0,810.0,177.0,4.2,33.0,975.0,994.26,708.04
2017,6,10,13,15,807.0,176.0,4.2,33.0,963.5,993.4,707.72
2017,6,10,13,30,804.0,175.0,4.2,33.0,952.0,989.43,705.56
2017,6,10,13,45,562.5,308.5,4.25,33.5,847.0,884.92,634.06
2017,6,10,14,0,321.0,442.0,4.3,34.0,742.0,774.13,552.52
2017,6,10,14,15,549.5,306.0,4.3,34.0,801.5,860.21,618.83
2017,6,10,14,30,778.0,170.0,4.3,34.0,861.0,928.85,667.59
2017,6,10,14,45,483.5,287.5,4.3,34.0,712.0,761.49,552.57
2017,6,10,15,0,189.0,405.0,4.3,34.0,563.0,590.77,428.11
2017,6,10,15,15,109.5,351.5,4.3,33.5,442.0,460.36,337.1
2017,6,10,15,30,30.0,298.0,4.3,33.0,321.0,326.95,240.39
2017,6,10,15,45,368.5,222.5,4.3,33.0,476.0,546.6,410.11
2017,6,10,16,0,707.0,147.0,4.3,33.0,631.0,723.23,540.47
2017,6,10,16,15,553.5,186.5,4.25,32.5,548.0,619.72,465.89
2017,6,10,16,30,400.0,226.0,4.2,32.0,465.0,530.03,400.08
2017,6,10,16,45,500.0,178.0,4.2,32.0,449.0,528.19,401.62
2017,6,10,17,0,600.0,130.0,4.2,32.0,433.0,518.59,396.26
2017,6,10,17,15,564.0,122.5,4.05,31.5,381.5,460.85,353.28
2017,6,10,17,30,528.0,115.0,3.9,31.0,330.0,403.03,309.33
2017,6,10,17,45,477.5,106.0,3.75,30.5,278.5,342.48,262.1
2017,6,10,18,0,427.0,97.0,3.6,30.0,227.0,286.54,217.31
2017,6,10,18,15,362.0,84.0,3.4,29.0,179.0,226.02,168.64
2017,6,10,18,30,297.0,71.0,3.2,28.0,131.0,172.34,124.75
2017,6,10,18,45,213.0,54.0,3.05,27.5,90.5,116.74,79.91
2017,6,10,19,0,129.0,37.0,2.9,27.0,50.0,67.87,40.79
2017,6,10,19,15,64.5,18.5,3.05,26.5,25.0,29.01,0.0
2017,6,10,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,11,5,45,69.0,17.5,3.35,20.5,24.0,14.8,0.0
2017,6,11,6,0,138.0,35.0,3.5,21.0,48.0,28.88,17.33
2017,6,11,6,15,233.5,50.5,3.7,21.5,89.5,38.39,27.01
2017,6,11,6,30,329.0,66.0,3.9,22.0,131.0,48.96,36.6
2017,6,11,6,45,190.0,89.0,4.15,23.0,129.0,73.47,52.7
2017,6,11,7,0,51.0,112.0,4.4,24.0,127.0,102.88,76.9
2017,6,11,7,15,316.0,107.0,4.45,24.5,231.0,126.97,84.53
2017,6,11,7,30,581.0,102.0,4.5,25.0,335.0,191.44,126.02
2017,6,11,7,45,442.0,149.0,4.6,25.5,341.0,233.49,166.82
2017,6,11,8,0,303.0,196.0,4.7,26.0,347.0,262.78,195.56
2017,6,11,8,15,240.5,229.5,4.65,26.5,358.0,288.69,217.78
2017,6,11,8,30,178.0,263.0,4.6,27.0,369.0,311.07,235.78
2017,6,11,8,45,258.0,274.0,4.55,27.5,442.0,366.79,277.67
2017,6,11,9,0,338.0,285.0,4.5,28.0,515.0,433.67,327.63
2017,6,11,9,15,575.0,203.5,4.45,28.5,626.0,510.72,386.86
2017,6,11,9,30,812.0,122.0,4.4,29.0,737.0,611.74,463.35
2017,6,11,9,45,827.0,122.5,4.35,29.5,777.5,662.15,499.23
2017,6,11,10,0,842.0,123.0,4.3,30.0,818.0,710.28,532.55
2017,6,11,10,15,850.0,124.5,4.25,30.5,852.0,753.3,560.05
2017,6,11,10,30,858.0,126.0,4.2,31.0,886.0,794.71,586.05
2017,6,11,10,45,866.5,126.0,4.2,31.5,913.5,833.31,609.98
2017,6,11,11,0,875.0,126.0,4.2,32.0,941.0,869.92,632.3
2017,6,11,11,15,879.0,127.0,4.15,32.0,960.5,901.32,652.06
2017,6,11,11,30,883.0,128.0,4.1,32.0,980.0,930.12,670.04
2017,6,11,11,45,886.0,128.0,4.1,32.5,992.5,954.3,683.84
2017,6,11,12,0,889.0,128.0,4.1,33.0,1005.0,975.61,695.75
2017,6,11,12,15,890.0,128.5,4.1,33.0,1009.0,992.51,706.29
2017,6,11,12,30,891.0,129.0,4.1,33.0,1013.0,1006.38,714.98
2017,6,11,12,45,890.0,129.0,4.1,33.5,1009.0,1014.73,718.79
2017,6,11,13,0,889.0,129.0,4.1,34.0,1005.0,1019.89,720.69
2017,6,11,13,15,886.5,128.0,4.1,34.0,993.5,1019.27,720.53
2017,6,11,13,30,884.0,127.0,4.1,34.0,982.0,1015.33,718.42
2017,6,11,13,45,879.5,126.5,4.1,34.0,962.5,1006.58,713.39
2017,6,11,14,0,875.0,126.0,4.1,34.0,943.0,994.6,706.43
2017,6,11,14,15,869.0,124.5,4.05,34.0,916.5,976.99,695.68
2017,6,11,14,30,863.0,123.0,4.0,34.0,890.0,956.35,683.1
2017,6,11,14,45,854.0,121.5,4.0,34.0,856.5,930.02,667.15
2017,6,11,15,0,845.0,120.0,4.0,34.0,823.0,901.08,649.51
2017,6,11,15,15,834.5,118.0,3.95,34.0,783.5,867.85,628.75
2017,6,11,15,30,824.0,116.0,3.9,34.0,744.0,832.45,606.49
2017,6,11,15,45,808.5,113.5,3.9,34.0,699.5,794.42,582.53
2017,6,11,16,0,793.0,111.0,3.9,34.0,655.0,750.81,554.56
2017,6,11,16,15,774.5,107.5,3.85,33.5,606.0,702.74,524.1
2017,6,11,16,30,756.0,104.0,3.8,33.0,557.0,654.01,492.65
2017,6,11,16,45,730.0,100.5,3.8,33.0,505.5,599.93,454.36
2017,6,11,17,0,704.0,97.0,3.8,33.0,454.0,547.65,416.28
2017,6,11,17,15,671.0,92.0,3.6,32.5,401.0,489.48,373.31
2017,6,11,17,30,638.0,87.0,3.4,32.0,348.0,433.22,330.55
2017,6,11,17,45,591.0,81.0,3.2,31.5,295.0,371.57,282.49
2017,6,11,18,0,544.0,75.0,3.0,31.0,242.0,313.91,236.2
2017,6,11,18,15,479.0,66.0,2.65,30.0,192.0,250.9,185.24
2017,6,11,18,30,414.0,57.0,2.3,29.0,142.0,194.49,138.67
2017,6,11,18,45,316.0,45.0,2.0,28.0,98.5,132.57,88.86
2017,6,11,19,0,218.0,33.0,1.7,27.0,55.0,83.32,49.29
2017,6,11,19,15,109.0,16.5,1.8,26.5,27.5,34.3,0.0
2017,6,11,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,104.5,16.0,2.4,21.5,26.0,12.52,0.0
2017,6,12,6,0,209.0,32.0,2.7,22.0,52.0,24.76,13.99
2017,6,12,6,15,311.0,44.5,2.85,22.5,95.0,33.55,22.8
2017,6,12,6,30,413.0,57.0,3.0,23.0,138.0,41.9,30.41
2017,6,12,6,45,488.0,64.5,3.15,23.5,189.0,53.61,33.01
2017,6,12,7,0,563.0,72.0,3.3,24.0,240.0,94.57,51.81
2017,6,12,7,15,609.0,78.0,3.3,24.5,293.5,139.17,81.93
2017,6,12,7,30,655.0,84.0,3.3,25.0,347.0,189.05,120.98
2017,6,12,7,45,696.0,86.5,3.3,26.0,401.5,239.74,162.93
2017,6,12,8,0,737.0,89.0,3.3,27.0,456.0,297.28,210.78
