Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,8,15,425.5,175.5,3.25,27.5,393.0,304.02,225.19
2017,6,12,8,30,114.0,262.0,3.2,28.0,330.0,283.94,213.87
2017,6,12,8,45,472.0,179.5,3.2,28.5,495.5,378.92,285.11
2017,6,12,9,0,830.0,97.0,3.2,29.0,661.0,517.78,389.41
2017,6,12,9,15,843.5,99.5,3.15,29.5,706.0,570.1,428.19
2017,6,12,9,30,857.0,102.0,3.1,30.0,751.0,622.15,465.88
2017,6,12,9,45,869.5,103.0,3.1,30.5,791.5,671.63,500.79
2017,6,12,10,0,882.0,104.0,3.1,31.0,832.0,720.23,533.07
2017,6,12,10,15,632.0,243.5,3.1,31.0,776.5,701.33,515.44
2017,6,12,10,30,382.0,383.0,3.1,31.0,721.0,663.86,483.24
2017,6,12,10,45,646.5,245.5,3.15,31.5,838.0,766.86,559.86
2017,6,12,11,0,911.0,108.0,3.2,32.0,955.0,883.13,636.43
2017,6,12,11,15,914.5,108.5,3.2,32.5,975.0,914.65,654.14
2017,6,12,11,30,918.0,109.0,3.2,33.0,995.0,943.43,670.57
2017,6,12,11,45,913.0,114.5,3.25,33.5,1005.0,966.23,683.45
2017,6,12,12,0,908.0,120.0,3.3,34.0,1015.0,985.74,694.27
2017,6,12,12,15,908.5,120.0,3.35,34.0,1019.0,1001.98,704.53
2017,6,12,12,30,909.0,120.0,3.4,34.0,1023.0,1015.11,712.94
2017,6,12,12,45,909.0,119.5,3.45,34.0,1019.5,1024.1,718.89
2017,6,12,13,0,909.0,119.0,3.5,34.0,1016.0,1029.85,722.93
2017,6,12,13,15,906.5,118.5,3.55,34.0,1004.0,1029.73,723.45
2017,6,12,13,30,904.0,118.0,3.6,34.0,992.0,1026.22,721.99
2017,6,12,13,45,900.5,117.0,3.65,34.5,972.5,1017.83,716.11
2017,6,12,14,0,897.0,116.0,3.7,35.0,953.0,1006.12,708.28
2017,6,12,14,15,511.0,277.5,3.7,35.0,751.5,793.4,568.51
2017,6,12,14,30,125.0,439.0,3.7,35.0,550.0,570.61,407.57
2017,6,12,14,45,482.0,283.5,3.7,35.0,688.0,756.07,546.68
2017,6,12,15,0,839.0,128.0,3.7,35.0,826.0,904.15,648.49
2017,6,12,15,15,828.0,125.5,3.7,34.5,786.5,874.71,630.71
2017,6,12,15,30,817.0,123.0,3.7,34.0,747.0,838.44,609.49
2017,6,12,15,45,802.5,120.0,3.75,34.0,702.5,796.82,583.46
2017,6,12,16,0,788.0,117.0,3.8,34.0,658.0,753.72,556.13
2017,6,12,16,15,769.5,113.5,3.8,33.5,609.5,705.86,526.06
2017,6,12,16,30,751.0,110.0,3.8,33.0,561.0,657.36,494.88
2017,6,12,16,45,726.0,106.0,3.85,33.0,509.0,605.0,457.85
2017,6,12,17,0,701.0,102.0,3.9,33.0,457.0,551.79,419.29
2017,6,12,17,15,668.0,96.5,3.7,32.5,404.0,493.2,376.08
2017,6,12,17,30,635.0,91.0,3.5,32.0,351.0,436.52,333.07
2017,6,12,17,45,589.5,84.0,3.35,31.5,298.0,374.61,284.94
2017,6,12,18,0,544.0,77.0,3.2,31.0,245.0,316.53,238.39
2017,6,12,18,15,479.0,68.0,2.95,30.0,194.5,253.46,187.45
2017,6,12,18,30,414.0,59.0,2.7,29.0,144.0,196.97,140.82
2017,6,12,18,45,319.0,46.5,2.5,28.5,100.5,135.28,90.86
2017,6,12,19,0,224.0,34.0,2.3,28.0,57.0,85.8,50.92
2017,6,12,19,15,112.0,17.0,2.5,27.5,28.5,35.46,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,5,45,94.5,16.5,2.7,22.5,25.0,12.94,0.0
2017,6,13,6,0,189.0,33.0,3.0,23.0,50.0,25.59,14.55
2017,6,13,6,15,288.5,46.0,3.25,23.5,92.5,34.76,23.71
2017,6,13,6,30,388.0,59.0,3.5,24.0,135.0,43.45,31.58
2017,6,13,6,45,472.5,65.0,3.75,24.5,186.5,53.58,33.16
2017,6,13,7,0,557.0,71.0,4.0,25.0,238.0,92.98,50.59
2017,6,13,7,15,603.0,77.5,4.0,25.5,291.0,137.65,80.68
2017,6,13,7,30,649.0,84.0,4.0,26.0,344.0,187.58,119.66
2017,6,13,7,45,403.0,148.5,4.05,27.0,317.5,223.1,158.77
2017,6,13,8,0,157.0,213.0,4.1,28.0,291.0,236.67,177.0
2017,6,13,8,15,466.0,155.0,4.1,28.5,423.5,300.09,221.44
2017,6,13,8,30,775.0,97.0,4.1,29.0,556.0,402.79,298.74
2017,6,13,8,45,795.5,99.0,4.1,29.5,605.5,456.44,341.69
2017,6,13,9,0,816.0,101.0,4.1,30.0,655.0,511.11,384.24
2017,6,13,9,15,829.0,103.5,4.1,30.5,699.5,565.11,424.93
2017,6,13,9,30,842.0,106.0,4.1,31.0,744.0,616.17,462.33
2017,6,13,9,45,855.0,106.5,4.15,31.5,784.0,664.84,497.16
2017,6,13,10,0,868.0,107.0,4.2,32.0,824.0,712.72,529.69
2017,6,13,10,15,875.5,108.5,4.25,32.0,857.5,756.4,558.8
2017,6,13,10,30,883.0,110.0,4.3,32.0,891.0,798.37,586.53
2017,6,13,10,45,891.0,109.5,4.35,32.5,918.5,836.94,610.53
2017,6,13,11,0,899.0,109.0,4.4,33.0,946.0,873.43,632.91
2017,6,13,11,15,902.5,110.0,4.45,33.5,965.5,905.1,651.92
2017,6,13,11,30,906.0,111.0,4.5,34.0,985.0,934.07,669.07
2017,6,13,11,45,886.0,127.0,4.6,34.5,991.0,952.69,679.68
2017,6,13,12,0,866.0,143.0,4.7,35.0,997.0,967.43,687.87
2017,6,13,12,15,866.5,143.5,4.75,35.0,1000.5,983.59,698.25
2017,6,13,12,30,867.0,144.0,4.8,35.0,1004.0,996.82,706.83
2017,6,13,12,45,583.5,313.0,4.85,35.0,891.5,900.72,642.42
2017,6,13,13,0,300.0,482.0,4.9,35.0,779.0,789.19,559.86
2017,6,13,13,15,584.0,308.5,4.95,35.0,877.0,906.44,648.49
2017,6,13,13,30,868.0,135.0,5.0,35.0,975.0,1007.23,716.4
2017,6,13,13,45,869.5,130.0,5.05,35.5,957.0,1000.16,710.59
2017,6,13,14,0,871.0,125.0,5.1,36.0,939.0,989.74,703.4
2017,6,13,14,15,864.5,123.5,5.1,36.0,912.0,971.78,692.61
2017,6,13,14,30,858.0,122.0,5.1,36.0,885.0,950.84,679.97
2017,6,13,14,45,858.5,115.5,5.15,36.0,854.0,928.4,666.72
2017,6,13,15,0,859.0,109.0,5.2,36.0,823.0,902.85,651.41
2017,6,13,15,15,848.5,107.0,5.2,35.5,784.0,869.27,631.76
2017,6,13,15,30,838.0,105.0,5.2,35.0,745.0,833.49,610.47
2017,6,13,15,45,824.5,102.5,5.2,35.0,700.5,792.71,584.28
2017,6,13,16,0,811.0,100.0,5.2,35.0,656.0,753.89,559.23
2017,6,13,16,15,793.5,97.0,5.2,34.5,608.0,706.47,529.02
2017,6,13,16,30,776.0,94.0,5.2,34.0,560.0,658.28,497.74
2017,6,13,16,45,748.0,92.0,5.2,34.0,508.0,603.7,459.12
2017,6,13,17,0,720.0,90.0,5.2,34.0,456.0,549.84,419.45
2017,6,13,17,15,688.5,85.5,5.1,33.5,403.5,493.32,377.44
2017,6,13,17,30,657.0,81.0,5.0,33.0,351.0,437.56,334.8
2017,6,13,17,45,603.5,77.0,4.95,32.5,297.5,374.08,285.12
2017,6,13,18,0,550.0,73.0,4.9,32.0,244.0,315.23,237.72
2017,6,13,18,15,485.5,65.0,4.75,31.0,194.0,253.09,187.23
2017,6,13,18,30,421.0,57.0,4.6,30.0,144.0,197.45,141.08
2017,6,13,18,45,314.0,46.0,4.45,29.5,100.5,133.76,89.76
2017,6,13,19,0,207.0,35.0,4.3,29.0,57.0,83.81,50.05
2017,6,13,19,15,103.5,17.5,4.3,28.5,28.5,35.01,0.0
2017,6,13,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,5,45,60.5,17.0,3.7,23.5,23.0,14.4,0.0
2017,6,14,6,0,121.0,34.0,3.8,24.0,46.0,28.1,16.41
2017,6,14,6,15,212.5,50.5,4.05,24.5,86.0,38.41,26.65
2017,6,14,6,30,304.0,67.0,4.3,25.0,126.0,49.78,36.81
2017,6,14,6,45,374.0,78.5,4.55,25.5,174.5,63.3,42.12
2017,6,14,7,0,444.0,90.0,4.8,26.0,223.0,101.27,61.15
2017,6,14,7,15,493.5,99.0,4.85,26.5,274.0,142.53,88.91
2017,6,14,7,30,543.0,108.0,4.9,27.0,325.0,188.85,124.43
2017,6,14,7,45,585.5,113.0,5.0,27.5,378.0,235.64,162.7
2017,6,14,8,0,628.0,118.0,5.1,28.0,431.0,287.04,205.41
2017,6,14,8,15,655.5,123.5,5.1,28.5,482.0,337.94,247.94
2017,6,14,8,30,683.0,129.0,5.1,29.0,533.0,391.29,291.6
2017,6,14,8,45,391.0,218.0,5.15,29.5,453.5,375.33,282.58
2017,6,14,9,0,99.0,307.0,5.2,30.0,374.0,335.55,251.68
2017,6,14,9,15,435.0,222.5,5.2,30.5,547.5,448.41,338.76
2017,6,14,9,30,771.0,138.0,5.2,31.0,721.0,600.18,453.12
2017,6,14,9,45,554.5,254.0,5.2,31.5,685.0,601.31,449.35
2017,6,14,10,0,338.0,370.0,5.2,32.0,649.0,584.17,431.58
2017,6,14,10,15,262.0,404.5,5.2,32.5,626.5,576.35,423.32
2017,6,14,10,30,186.0,439.0,5.2,33.0,604.0,563.13,410.85
2017,6,14,10,45,151.0,451.0,5.2,33.5,587.5,555.19,403.23
2017,6,14,11,0,116.0,463.0,5.2,34.0,571.0,544.47,393.57
2017,6,14,11,15,88.0,455.5,5.2,34.0,538.5,518.14,374.21
2017,6,14,11,30,60.0,448.0,5.2,34.0,506.0,489.8,353.37
2017,6,14,11,45,110.5,476.5,5.2,34.5,585.0,568.0,408.45
2017,6,14,12,0,161.0,505.0,5.2,35.0,664.0,650.79,465.17
2017,6,14,12,15,89.0,409.0,5.15,35.0,497.0,488.61,351.75
2017,6,14,12,30,17.0,313.0,5.1,35.0,330.0,321.93,232.02
2017,6,14,12,45,93.0,410.0,5.1,35.5,501.5,498.49,359.02
2017,6,14,13,0,169.0,507.0,5.1,36.0,673.0,678.83,482.47
2017,6,14,13,15,137.0,495.0,5.1,36.0,629.0,637.26,452.94
2017,6,14,13,30,105.0,483.0,5.1,36.0,585.0,588.88,419.51
2017,6,14,13,45,73.5,443.5,5.1,36.0,514.5,518.0,370.5
2017,6,14,14,0,42.0,404.0,5.1,36.0,444.0,446.99,320.67
2017,6,14,14,15,67.5,416.5,5.05,36.0,478.5,485.15,348.69
2017,6,14,14,30,93.0,429.0,5.0,36.0,513.0,522.52,375.68
2017,6,14,14,45,69.0,393.0,5.0,36.0,453.5,461.94,333.22
2017,6,14,15,0,45.0,357.0,5.0,36.0,394.0,401.98,290.91
2017,6,14,15,15,384.5,261.5,4.95,36.0,557.0,624.39,458.91
2017,6,14,15,30,724.0,166.0,4.9,36.0,720.0,807.32,589.99
2017,6,14,15,45,499.5,235.5,4.85,36.0,607.0,668.83,491.47
2017,6,14,16,0,275.0,305.0,4.8,36.0,494.0,540.64,397.3
2017,6,14,16,15,261.5,283.0,4.7,35.5,452.0,497.28,368.27
2017,6,14,16,30,248.0,261.0,4.6,35.0,410.0,454.18,338.61
2017,6,14,16,45,431.5,194.5,4.55,35.0,425.5,501.32,377.03
2017,6,14,17,0,615.0,128.0,4.5,35.0,441.0,527.48,398.64
2017,6,14,17,15,579.5,120.5,4.3,34.5,389.0,469.34,355.7
2017,6,14,17,30,544.0,113.0,4.1,34.0,337.0,413.46,313.65
2017,6,14,17,45,503.0,102.5,3.9,33.5,286.5,352.25,266.53
2017,6,14,18,0,462.0,92.0,3.7,33.0,236.0,297.19,222.83
2017,6,14,18,15,397.0,80.5,3.4,32.0,187.0,236.21,174.2
2017,6,14,18,30,332.0,69.0,3.1,31.0,138.0,182.0,130.21
2017,6,14,18,45,250.5,53.0,2.8,30.0,96.5,125.81,85.26
2017,6,14,19,0,169.0,37.0,2.5,29.0,55.0,78.79,47.76
2017,6,14,19,15,84.5,18.5,2.65,28.5,27.5,33.62,0.0
2017,6,14,19,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,22.5,16.5,3.55,23.5,18.5,14.8,0.0
2017,6,15,6,0,45.0,33.0,3.7,24.0,37.0,28.78,16.91
2017,6,15,6,15,97.5,55.0,3.9,24.5,71.5,46.53,33.43
2017,6,15,6,30,150.0,77.0,4.1,25.0,106.0,60.69,46.06
2017,6,15,6,45,222.0,89.0,4.3,25.5,147.5,73.45,52.05
2017,6,15,7,0,294.0,101.0,4.5,26.0,189.0,103.72,68.44
2017,6,15,7,15,281.5,126.0,4.6,26.5,224.0,141.6,97.01
2017,6,15,7,30,269.0,151.0,4.7,27.0,259.0,178.46,126.87
2017,6,15,7,45,179.5,180.0,4.8,27.5,256.5,202.68,149.82
2017,6,15,8,0,90.0,209.0,4.9,28.0,254.0,216.62,163.37
2017,6,15,8,15,92.5,233.5,4.95,28.5,284.5,245.94,185.7
2017,6,15,8,30,95.0,258.0,5.0,29.0,315.0,275.63,207.94
2017,6,15,8,45,282.5,248.5,5.05,29.5,436.5,354.89,267.29
2017,6,15,9,0,470.0,239.0,5.1,30.0,558.0,456.82,343.9
2017,6,15,9,15,250.0,266.5,5.0,30.5,437.5,386.07,290.11
2017,6,15,9,30,30.0,294.0,4.9,31.0,317.0,295.37,219.26
2017,6,15,9,45,23.0,281.5,4.85,31.5,300.0,284.17,210.21
2017,6,15,10,0,16.0,269.0,4.8,32.0,283.0,269.21,198.26
2017,6,15,10,15,161.0,342.0,4.7,32.5,484.5,444.72,328.5
2017,6,15,10,30,306.0,415.0,4.6,33.0,686.0,633.48,461.8
2017,6,15,10,45,217.0,440.5,4.55,33.5,635.5,599.23,433.78
2017,6,15,11,0,128.0,466.0,4.5,34.0,585.0,557.4,401.16
2017,6,15,11,15,473.0,316.5,4.4,34.0,770.0,726.81,527.88
2017,6,15,11,30,818.0,167.0,4.3,34.0,955.0,909.58,653.32
2017,6,15,11,45,822.0,167.0,4.25,34.5,967.5,934.05,666.09
2017,6,15,12,0,826.0,167.0,4.2,35.0,980.0,955.9,678.12
2017,6,15,12,15,827.0,167.0,4.15,35.0,984.5,972.15,687.94
2017,6,15,12,30,828.0,167.0,4.1,35.0,989.0,985.55,696.03
2017,6,15,12,45,830.0,165.0,4.1,35.5,986.5,995.03,700.56
2017,6,15,13,0,832.0,163.0,4.1,36.0,984.0,1001.48,703.27
2017,6,15,13,15,829.0,162.5,4.1,36.0,972.5,1001.29,703.37
2017,6,15,13,30,826.0,162.0,4.1,36.0,961.0,997.93,701.62
2017,6,15,13,45,823.5,159.5,4.1,36.5,942.5,989.87,695.58
2017,6,15,14,0,821.0,157.0,4.1,37.0,924.0,978.68,687.71
2017,6,15,14,15,814.5,155.0,4.1,37.0,898.5,961.05,677.3
2017,6,15,14,30,808.0,153.0,4.1,37.0,873.0,940.56,665.15
2017,6,15,14,45,818.5,139.5,4.1,37.0,845.0,921.21,653.79
2017,6,15,15,0,829.0,126.0,4.1,37.0,817.0,893.68,637.16
2017,6,15,15,15,818.5,123.5,4.1,36.5,778.5,865.02,621.08
2017,6,15,15,30,808.0,121.0,4.1,36.0,740.0,829.58,600.37
2017,6,15,15,45,794.5,118.0,4.1,36.0,696.5,789.18,574.93
2017,6,15,16,0,781.0,115.0,4.1,36.0,653.0,747.27,548.23
2017,6,15,16,15,763.0,111.5,4.05,35.5,605.0,700.16,518.57
2017,6,15,16,30,745.0,108.0,4.0,35.0,557.0,652.37,487.94
2017,6,15,16,45,721.0,103.5,4.0,35.0,506.0,599.1,450.41
2017,6,15,17,0,697.0,99.0,4.0,35.0,455.0,547.52,413.14
2017,6,15,17,15,665.0,94.0,3.8,34.5,402.5,490.27,371.21
2017,6,15,17,30,633.0,89.0,3.6,34.0,350.0,434.84,329.43
2017,6,15,17,45,588.0,82.5,3.45,33.5,297.5,373.78,282.3
2017,6,15,18,0,543.0,76.0,3.3,33.0,245.0,316.49,236.74
2017,6,15,18,15,479.0,67.5,2.95,32.0,195.0,254.26,186.79
2017,6,15,18,30,415.0,59.0,2.6,31.0,145.0,198.48,141.06
2017,6,15,18,45,319.0,47.0,2.3,30.5,101.5,136.69,91.43
2017,6,15,19,0,223.0,35.0,2.0,30.0,58.0,87.28,52.07
2017,6,15,19,15,111.5,17.5,2.15,29.5,29.0,36.48,0.74
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,71.5,16.5,3.9,23.0,23.0,13.99,0.0
2017,6,16,6,0,143.0,33.0,4.1,23.0,46.0,25.61,14.47
2017,6,16,6,15,238.5,48.0,4.2,23.5,87.0,36.4,25.06
2017,6,16,6,30,334.0,63.0,4.3,24.0,128.0,46.63,34.28
2017,6,16,6,45,410.0,72.5,4.4,24.5,177.5,58.61,38.42
2017,6,16,7,0,486.0,82.0,4.5,25.0,227.0,96.75,56.38
2017,6,16,7,15,534.5,90.0,4.5,25.5,278.5,138.82,84.55
2017,6,16,7,30,583.0,98.0,4.5,26.0,330.0,186.51,121.38
2017,6,16,7,45,627.5,101.0,4.5,27.0,384.0,234.25,160.35
2017,6,16,8,0,672.0,104.0,4.5,28.0,438.0,286.76,203.76
2017,6,16,8,15,698.0,108.5,4.45,28.5,489.5,338.59,247.2
2017,6,16,8,30,724.0,113.0,4.4,29.0,541.0,392.64,291.48
2017,6,16,8,45,744.5,116.5,4.4,29.5,589.5,447.57,335.35
2017,6,16,9,0,765.0,120.0,4.4,30.0,638.0,501.02,376.92
2017,6,16,9,15,780.0,123.0,4.35,30.5,682.5,551.79,415.25
2017,6,16,9,30,795.0,126.0,4.3,31.0,727.0,602.62,452.47
2017,6,16,9,45,807.5,128.0,4.3,31.5,767.0,650.68,486.79
2017,6,16,10,0,820.0,130.0,4.3,32.0,807.0,698.07,519.73
2017,6,16,10,15,829.0,132.0,4.2,32.5,841.0,742.33,547.97
2017,6,16,10,30,838.0,134.0,4.1,33.0,875.0,784.28,574.0
2017,6,16,10,45,845.5,135.0,4.1,33.5,902.5,822.4,597.44
2017,6,16,11,0,853.0,136.0,4.1,34.0,930.0,858.54,619.32
2017,6,16,11,15,858.0,137.5,4.1,34.5,950.0,890.8,638.43
2017,6,16,11,30,863.0,139.0,4.1,35.0,970.0,920.6,655.79
2017,6,16,11,45,878.5,130.5,4.1,35.5,986.5,948.08,671.55
2017,6,16,12,0,894.0,122.0,4.1,36.0,1003.0,973.15,685.7
2017,6,16,12,15,895.0,122.5,4.05,36.0,1007.5,990.29,695.94
2017,6,16,12,30,896.0,123.0,4.0,36.0,1012.0,1004.39,704.36
2017,6,16,12,45,896.5,122.0,4.0,36.5,1009.0,1013.46,708.53
2017,6,16,13,0,897.0,121.0,4.0,37.0,1006.0,1019.33,710.82
2017,6,16,13,15,895.0,120.5,4.0,37.0,995.0,1019.9,711.4
2017,6,16,13,30,893.0,120.0,4.0,37.0,984.0,1017.12,710.03
2017,6,16,13,45,889.5,118.5,4.0,37.0,965.0,1008.5,705.13
2017,6,16,14,0,886.0,117.0,4.0,37.0,946.0,996.58,698.31
2017,6,16,14,15,880.5,115.5,3.95,37.0,920.0,979.49,688.04
2017,6,16,14,30,875.0,114.0,3.9,37.0,894.0,959.34,675.92
2017,6,16,14,45,856.5,119.0,3.9,37.0,858.0,930.8,658.79
2017,6,16,15,0,838.0,124.0,3.9,37.0,822.0,900.09,640.26
2017,6,16,15,15,827.0,121.5,3.9,37.0,783.0,866.32,619.67
2017,6,16,15,30,816.0,119.0,3.9,37.0,744.0,834.64,600.35
2017,6,16,15,45,801.5,116.5,3.9,37.0,700.0,793.73,574.76
2017,6,16,16,0,787.0,114.0,3.9,37.0,656.0,751.35,547.97
2017,6,16,16,15,769.0,110.5,3.9,36.5,608.0,704.03,518.58
2017,6,16,16,30,751.0,107.0,3.9,36.0,560.0,656.02,488.17
2017,6,16,16,45,726.5,103.0,3.9,36.0,509.0,602.72,450.92
2017,6,16,17,0,702.0,99.0,3.9,36.0,458.0,551.12,413.84
2017,6,16,17,15,670.0,93.5,3.7,35.5,405.0,493.09,371.59
2017,6,16,17,30,638.0,88.0,3.5,35.0,352.0,436.86,329.47
2017,6,16,17,45,593.0,82.0,3.3,34.5,299.5,376.08,282.73
2017,6,16,18,0,548.0,76.0,3.1,34.0,247.0,319.05,237.54
2017,6,16,18,15,485.0,67.5,2.85,33.0,197.0,256.87,187.94
2017,6,16,18,30,422.0,59.0,2.6,32.0,147.0,201.03,142.36
2017,6,16,18,45,326.5,47.0,2.4,31.0,103.0,138.87,92.78
2017,6,16,19,0,231.0,35.0,2.2,30.0,59.0,89.04,53.24
2017,6,16,19,15,115.5,17.5,2.4,29.5,29.5,37.22,2.1
2017,6,16,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,5,45,49.5,17.5,4.25,23.5,22.0,14.79,0.0
2017,6,17,6,0,99.0,35.0,4.4,24.0,44.0,28.85,16.88
2017,6,17,6,15,184.5,53.5,4.55,24.5,84.0,43.24,30.66
2017,6,17,6,30,270.0,72.0,4.7,25.0,124.0,53.87,40.27
2017,6,17,6,45,352.0,82.5,4.85,25.5,173.0,65.42,44.51
2017,6,17,7,0,434.0,93.0,5.0,26.0,222.0,102.11,62.39
2017,6,17,7,15,484.5,102.5,5.05,26.5,274.0,143.28,89.92
2017,6,17,7,30,535.0,112.0,5.1,27.0,326.0,189.91,125.53
2017,6,17,7,45,586.5,114.5,5.15,27.5,380.0,236.01,162.86
2017,6,17,8,0,638.0,117.0,5.2,28.0,434.0,287.79,205.63
2017,6,17,8,15,665.0,122.5,5.2,28.5,485.5,339.0,248.5
2017,6,17,8,30,692.0,128.0,5.2,29.0,537.0,392.61,292.46
2017,6,17,8,45,720.5,129.0,5.2,29.5,587.0,444.97,334.53
2017,6,17,9,0,749.0,130.0,5.2,30.0,637.0,501.59,378.63
2017,6,17,9,15,764.5,133.0,5.15,30.5,681.5,551.86,416.81
2017,6,17,9,30,780.0,136.0,5.1,31.0,726.0,602.29,453.98
2017,6,17,9,45,795.0,137.0,5.1,31.5,766.0,650.4,488.66
2017,6,17,10,0,810.0,138.0,5.1,32.0,806.0,698.1,522.16
2017,6,17,10,15,818.5,140.5,5.05,32.5,839.5,741.72,550.69
2017,6,17,10,30,827.0,143.0,5.0,33.0,873.0,783.91,577.32
2017,6,17,10,45,835.0,143.5,5.0,33.5,900.5,821.31,600.56
2017,6,17,11,0,843.0,144.0,5.0,34.0,928.0,857.12,622.49
2017,6,17,11,15,847.5,145.0,5.0,34.0,947.5,888.22,642.43
2017,6,17,11,30,852.0,146.0,5.0,34.0,967.0,916.87,660.7
2017,6,17,11,45,833.0,161.5,5.0,34.5,972.5,938.33,672.83
2017,6,17,12,0,814.0,177.0,5.0,35.0,978.0,953.67,680.99
2017,6,17,12,15,814.5,177.0,4.95,35.0,982.5,969.36,690.54
2017,6,17,12,30,815.0,177.0,4.9,35.0,987.0,982.24,698.32
2017,6,17,12,45,815.5,175.5,4.9,35.0,983.5,990.77,703.76
2017,6,17,13,0,816.0,174.0,4.9,35.0,980.0,996.3,707.4
2017,6,17,13,15,813.0,173.5,4.85,35.0,968.5,996.24,707.21
2017,6,17,13,30,810.0,173.0,4.8,35.0,957.0,993.07,705.15
2017,6,17,13,45,807.5,170.0,4.8,35.5,938.5,984.74,698.83
2017,6,17,14,0,805.0,167.0,4.8,36.0,920.0,973.34,690.69
2017,6,17,14,15,639.5,264.0,4.75,36.0,852.0,906.5,647.24
2017,6,17,14,30,474.0,361.0,4.7,36.0,784.0,836.8,596.67
2017,6,17,14,45,475.0,341.0,4.7,36.0,751.0,809.13,579.89
2017,6,17,15,0,476.0,321.0,4.7,36.0,718.0,779.47,561.44
2017,6,17,15,15,471.0,303.0,4.65,35.5,680.0,744.61,540.15
2017,6,17,15,30,466.0,285.0,4.6,35.0,642.0,708.27,517.58
2017,6,17,15,45,534.5,242.0,4.6,35.0,628.5,705.22,518.59
2017,6,17,16,0,603.0,199.0,4.6,35.0,615.0,698.14,516.43
2017,6,17,16,15,467.5,222.5,4.5,34.5,531.0,595.2,443.25
2017,6,17,16,30,332.0,246.0,4.4,34.0,447.0,498.28,373.03
2017,6,17,16,45,331.0,222.0,4.3,34.0,407.0,458.12,344.88
2017,6,17,17,0,330.0,198.0,4.2,34.0,367.0,417.19,315.4
2017,6,17,17,15,377.5,165.0,4.0,33.5,338.0,399.34,303.39
2017,6,17,17,30,425.0,132.0,3.8,33.0,309.0,370.26,282.05
2017,6,17,17,45,394.5,117.5,3.6,33.0,263.0,318.4,241.47
2017,6,17,18,0,364.0,103.0,3.4,33.0,217.0,269.12,202.09
2017,6,17,18,15,319.0,87.0,3.3,32.0,172.5,215.78,159.7
2017,6,17,18,30,274.0,71.0,3.2,31.0,128.0,167.05,120.14
2017,6,17,18,45,207.0,54.0,3.1,30.5,90.0,116.48,79.4
2017,6,17,19,0,140.0,37.0,3.0,30.0,52.0,70.48,42.71
2017,6,17,19,15,70.0,18.5,3.15,29.5,26.0,30.47,1.95
2017,6,17,19,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,5,45,60.0,17.0,4.35,23.5,22.5,16.71,0.0
2017,6,18,6,0,120.0,34.0,4.5,24.0,45.0,28.08,16.23
2017,6,18,6,15,212.0,51.0,4.65,24.5,86.0,38.89,27.01
2017,6,18,6,30,304.0,68.0,4.8,25.0,127.0,50.67,37.55
2017,6,18,6,45,296.0,84.5,4.95,25.5,157.0,66.03,45.68
2017,6,18,7,0,288.0,101.0,5.1,26.0,187.0,102.62,67.93
2017,6,18,7,15,365.5,111.5,5.15,26.5,243.0,135.43,88.64
2017,6,18,7,30,443.0,122.0,5.2,27.0,299.0,181.37,122.39
2017,6,18,7,45,413.0,150.5,5.3,27.5,334.0,225.74,160.4
2017,6,18,8,0,383.0,179.0,5.4,28.0,369.0,266.93,195.53
2017,6,18,8,15,551.5,148.5,5.35,28.5,456.0,322.26,237.51
2017,6,18,8,30,720.0,118.0,5.3,29.0,543.0,394.44,293.75
2017,6,18,8,45,746.0,119.5,5.25,29.5,593.0,449.96,338.24
2017,6,18,9,0,772.0,121.0,5.2,30.0,643.0,504.44,380.82
2017,6,18,9,15,786.5,124.0,5.1,30.5,687.5,555.28,419.39
2017,6,18,9,30,801.0,127.0,5.0,31.0,732.0,606.14,456.75
2017,6,18,9,45,814.0,128.5,4.9,31.5,771.5,654.36,491.12
2017,6,18,10,0,827.0,130.0,4.8,32.0,811.0,701.94,524.02
2017,6,18,10,15,835.0,132.0,4.7,32.5,844.5,745.81,551.97
2017,6,18,10,30,843.0,134.0,4.6,33.0,878.0,787.25,577.74
2017,6,18,10,45,849.0,135.5,4.5,33.5,905.0,824.85,600.61
2017,6,18,11,0,855.0,137.0,4.4,34.0,932.0,860.36,621.78
2017,6,18,11,15,859.0,138.5,4.3,34.5,951.5,891.87,640.03
2017,6,18,11,30,863.0,140.0,4.2,35.0,971.0,920.85,656.45
2017,6,18,11,45,648.5,290.5,4.15,35.5,920.0,892.86,634.81
2017,6,18,12,0,434.0,441.0,4.1,36.0,869.0,851.0,598.58
2017,6,18,12,15,452.5,442.0,4.1,36.0,890.0,880.8,618.4
2017,6,18,12,30,471.0,443.0,4.1,36.0,911.0,909.52,637.0
2017,6,18,12,45,491.0,431.0,4.15,36.5,917.5,925.62,646.76
2017,6,18,13,0,511.0,419.0,4.2,37.0,924.0,939.81,655.39
2017,6,18,13,15,474.5,422.5,4.25,37.0,887.5,910.65,636.38
2017,6,18,13,30,438.0,426.0,4.3,37.0,851.0,879.44,616.2
2017,6,18,13,45,425.5,413.0,4.35,37.0,819.0,853.99,600.55
2017,6,18,14,0,413.0,400.0,4.4,37.0,787.0,826.77,583.63
2017,6,18,14,15,390.0,397.5,4.4,37.0,754.5,792.91,561.73
2017,6,18,14,30,367.0,395.0,4.4,37.0,722.0,763.46,542.52
2017,6,18,14,45,428.0,356.0,4.45,37.0,724.0,780.46,556.77
2017,6,18,15,0,489.0,317.0,4.5,37.0,726.0,787.4,564.24
2017,6,18,15,15,512.5,290.0,4.5,36.5,700.0,768.23,554.37
2017,6,18,15,30,536.0,263.0,4.5,36.0,674.0,745.75,542.27
2017,6,18,15,45,499.0,255.5,4.5,36.0,620.5,690.24,504.81
2017,6,18,16,0,462.0,248.0,4.5,36.0,567.0,635.62,467.56
2017,6,18,16,15,539.0,202.5,4.5,35.5,548.0,628.2,466.39
2017,6,18,16,30,616.0,157.0,4.5,35.0,529.0,615.92,461.1
2017,6,18,16,45,608.0,141.5,4.55,35.0,481.5,567.26,426.94
2017,6,18,17,0,600.0,126.0,4.6,35.0,434.0,517.78,391.5
2017,6,18,17,15,595.5,111.0,4.55,34.5,388.0,470.22,357.07
2017,6,18,17,30,591.0,96.0,4.5,34.0,342.0,421.87,320.85
2017,6,18,17,45,536.5,91.5,4.45,33.5,290.5,360.49,273.37
2017,6,18,18,0,482.0,87.0,4.4,33.0,239.0,303.83,228.36
2017,6,18,18,15,421.5,76.5,4.15,32.0,190.5,242.18,179.02
2017,6,18,18,30,361.0,66.0,3.9,31.0,142.0,188.9,135.41
2017,6,18,18,45,269.5,52.0,3.7,30.5,99.5,130.42,88.45
2017,6,18,19,0,178.0,38.0,3.5,30.0,57.0,82.22,50.29
2017,6,18,19,15,89.0,19.0,3.45,29.5,28.5,35.42,4.02
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,57.5,17.0,2.6,24.0,22.0,16.71,0.0
2017,6,19,6,0,115.0,34.0,2.8,24.0,44.0,28.08,16.18
2017,6,19,6,15,205.0,51.0,2.95,24.5,84.5,38.91,27.03
2017,6,19,6,30,295.0,68.0,3.1,25.0,125.0,50.69,37.57
2017,6,19,6,45,329.5,80.0,3.3,25.5,162.5,62.6,42.76
2017,6,19,7,0,364.0,92.0,3.5,26.0,200.0,95.84,59.85
2017,6,19,7,15,379.0,111.5,3.45,26.5,243.5,136.81,89.06
2017,6,19,7,30,394.0,131.0,3.4,27.0,287.0,179.72,122.69
2017,6,19,7,45,197.0,106.5,3.4,27.5,184.5,140.51,100.26
2017,6,19,8,0,0.0,82.0,3.4,28.0,82.0,79.31,57.84
2017,6,19,8,15,0.0,118.0,3.15,28.5,118.0,113.32,84.28
2017,6,19,8,30,0.0,154.0,2.9,29.0,154.0,147.14,109.97
2017,6,19,8,45,0.0,148.0,2.65,29.5,148.0,141.97,105.32
2017,6,19,9,0,0.0,142.0,2.4,30.0,142.0,136.6,100.64
2017,6,19,9,15,0.0,95.5,2.2,30.5,95.5,92.46,66.33
2017,6,19,9,30,0.0,49.0,2.0,31.0,49.0,47.42,31.33
2017,6,19,9,45,2.0,106.5,1.8,31.5,108.5,104.36,74.93
2017,6,19,10,0,4.0,164.0,1.6,32.0,168.0,161.01,117.12
2017,6,19,10,15,8.0,205.0,1.4,32.0,212.5,203.51,148.21
2017,6,19,10,30,12.0,246.0,1.2,32.0,257.0,246.42,179.0
2017,6,19,10,45,15.5,281.5,1.05,32.5,296.0,284.08,205.04
2017,6,19,11,0,19.0,317.0,0.9,33.0,335.0,322.13,230.74
2017,6,19,11,15,14.5,258.5,0.85,33.0,272.5,262.92,188.52
2017,6,19,11,30,10.0,200.0,0.8,33.0,210.0,202.95,145.61
2017,6,19,11,45,7.0,174.5,0.75,33.5,181.5,175.85,125.71
2017,6,19,12,0,4.0,149.0,0.7,34.0,153.0,148.5,105.44
2017,6,19,12,15,10.0,224.0,0.95,34.0,234.0,227.55,163.08
2017,6,19,12,30,16.0,299.0,1.2,34.0,315.0,307.17,219.62
2017,6,19,12,45,62.5,398.0,1.45,34.0,460.0,456.04,324.08
2017,6,19,13,0,109.0,497.0,1.7,34.0,605.0,603.61,423.68
2017,6,19,13,15,83.5,472.5,1.75,34.0,554.5,555.19,390.33
2017,6,19,13,30,58.0,448.0,1.8,34.0,504.0,506.09,357.42
2017,6,19,13,45,56.5,437.0,1.9,34.0,491.0,494.33,350.36
2017,6,19,14,0,55.0,426.0,2.0,34.0,478.0,482.24,342.84
2017,6,19,14,15,121.5,435.0,2.05,34.0,545.0,563.6,400.77
2017,6,19,14,30,188.0,444.0,2.1,34.0,612.0,636.01,451.25
2017,6,19,14,45,315.5,386.5,2.15,34.0,656.0,700.51,498.55
2017,6,19,15,0,443.0,329.0,2.2,34.0,700.0,757.76,540.48
2017,6,19,15,15,499.5,292.0,2.25,33.5,691.5,758.93,544.86
2017,6,19,15,30,556.0,255.0,2.3,33.0,683.0,754.83,546.17
2017,6,19,15,45,647.5,192.0,2.35,33.0,661.5,749.72,546.84
2017,6,19,16,0,739.0,129.0,2.4,33.0,640.0,730.58,536.27
2017,6,19,16,15,720.0,125.0,2.4,32.5,593.0,685.62,508.32
2017,6,19,16,30,701.0,121.0,2.4,32.0,546.0,638.4,477.77
2017,6,19,16,45,680.0,115.0,2.45,32.0,496.5,587.45,442.44
2017,6,19,17,0,659.0,109.0,2.5,32.0,447.0,536.73,406.31
2017,6,19,17,15,626.0,103.0,2.45,31.5,395.5,479.61,364.9
2017,6,19,17,30,593.0,97.0,2.4,31.0,344.0,424.45,323.66
2017,6,19,17,45,551.5,89.0,2.35,31.0,293.0,365.37,277.64
2017,6,19,18,0,510.0,81.0,2.3,31.0,242.0,309.75,233.05
2017,6,19,18,15,447.5,71.5,2.15,30.5,193.0,248.58,183.76
2017,6,19,18,30,385.0,62.0,2.0,30.0,144.0,192.3,137.59
2017,6,19,18,45,296.5,49.5,1.85,29.5,101.5,134.79,91.23
2017,6,19,19,0,208.0,37.0,1.7,29.0,59.0,87.24,53.25
2017,6,19,19,15,104.0,18.5,1.8,28.5,29.5,37.18,5.23
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,20,5,45,97.5,15.0,2.1,22.5,23.5,14.74,0.0
2017,6,20,6,0,195.0,30.0,2.3,23.0,47.0,23.19,12.41
2017,6,20,6,15,294.5,42.5,2.4,23.5,88.5,32.04,21.38
2017,6,20,6,30,394.0,55.0,2.5,24.0,130.0,40.32,28.9
2017,6,20,6,45,465.0,63.0,2.65,25.0,179.5,49.52,31.32
2017,6,20,7,0,536.0,71.0,2.8,26.0,229.0,88.89,48.41
2017,6,20,7,15,583.0,77.5,2.85,26.5,281.5,132.21,76.84
2017,6,20,7,30,630.0,84.0,2.9,27.0,334.0,180.91,114.25
2017,6,20,7,45,664.5,89.0,3.0,28.0,387.0,230.56,154.99
2017,6,20,8,0,699.0,94.0,3.1,29.0,440.0,283.8,199.13
2017,6,20,8,15,724.0,98.0,3.2,29.5,491.5,338.78,244.85
2017,6,20,8,30,749.0,102.0,3.3,30.0,543.0,393.04,289.17
2017,6,20,8,45,476.0,205.0,3.4,30.5,494.5,400.71,298.15
2017,6,20,9,0,203.0,308.0,3.5,31.0,446.0,385.82,286.69
2017,6,20,9,15,255.0,322.0,3.55,31.5,507.0,437.51,324.34
2017,6,20,9,30,307.0,336.0,3.6,32.0,568.0,496.78,366.7
2017,6,20,9,45,322.0,352.0,3.7,32.5,607.0,538.07,395.32
2017,6,20,10,0,337.0,368.0,3.8,33.0,646.0,580.13,424.09
2017,6,20,10,15,599.5,243.5,3.85,33.5,762.5,674.12,494.64
2017,6,20,10,30,862.0,119.0,3.9,34.0,879.0,787.1,573.26
2017,6,20,10,45,868.5,120.0,4.0,34.5,906.5,825.32,596.56
2017,6,20,11,0,875.0,121.0,4.1,35.0,934.0,861.45,618.71
2017,6,20,11,15,481.0,295.5,4.1,35.0,744.0,712.53,514.29
2017,6,20,11,30,87.0,470.0,4.1,35.0,554.0,535.19,381.41
2017,6,20,11,45,59.5,437.5,4.15,35.5,495.5,482.07,344.04
2017,6,20,12,0,32.0,405.0,4.2,36.0,437.0,427.04,304.51
2017,6,20,12,15,458.0,267.5,4.2,36.0,722.0,715.27,516.84
2017,6,20,12,30,884.0,130.0,4.2,36.0,1007.0,998.65,703.81
2017,6,20,12,45,884.0,129.0,4.2,36.0,1004.0,1007.34,707.35
2017,6,20,13,0,884.0,128.0,4.2,36.0,1001.0,1012.88,710.94
2017,6,20,13,15,881.5,127.5,4.2,36.0,990.0,1013.17,711.34
2017,6,20,13,30,879.0,127.0,4.2,36.0,979.0,1010.16,709.8
2017,6,20,13,45,874.0,126.5,4.25,36.5,959.5,1001.38,703.57
2017,6,20,14,0,869.0,126.0,4.3,37.0,940.0,989.39,695.45
2017,6,20,14,15,863.0,124.5,4.35,37.0,914.0,972.28,685.63
2017,6,20,14,30,857.0,123.0,4.4,37.0,888.0,952.17,673.96
2017,6,20,14,45,848.0,122.0,4.45,37.0,855.0,926.89,658.98
2017,6,20,15,0,839.0,121.0,4.5,37.0,822.0,899.0,642.3
2017,6,20,15,15,828.5,118.5,4.5,36.5,783.5,865.79,623.15
2017,6,20,15,30,818.0,116.0,4.5,36.0,745.0,830.4,602.38
2017,6,20,15,45,804.0,113.5,4.5,36.0,701.0,794.12,579.58
2017,6,20,16,0,790.0,111.0,4.5,36.0,657.0,752.17,552.73
2017,6,20,16,15,772.5,107.5,4.45,35.5,609.5,705.22,523.1
2017,6,20,16,30,755.0,104.0,4.4,35.0,562.0,657.52,492.45
2017,6,20,16,45,732.5,100.0,4.35,35.0,511.5,605.45,455.89
2017,6,20,17,0,710.0,96.0,4.3,35.0,461.0,554.76,419.1
2017,6,20,17,15,679.5,91.0,4.15,34.5,408.5,497.78,377.44
2017,6,20,17,30,649.0,86.0,4.0,34.0,356.0,442.42,335.77
2017,6,20,17,45,606.5,79.5,3.9,33.5,303.5,381.66,288.87
2017,6,20,18,0,564.0,73.0,3.8,33.0,251.0,324.39,243.24
2017,6,20,18,15,503.0,65.0,3.4,32.0,201.0,262.5,193.36
2017,6,20,18,30,442.0,57.0,3.0,31.0,151.0,206.7,147.35
2017,6,20,18,45,349.5,46.0,2.7,30.5,107.0,146.07,98.2
2017,6,20,19,0,257.0,35.0,2.4,30.0,63.0,94.99,57.24
2017,6,20,19,15,128.5,17.5,2.4,29.5,31.5,39.76,6.4
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,115.0,14.5,2.05,22.5,24.5,14.25,0.0
2017,6,21,6,0,230.0,29.0,2.4,23.0,49.0,22.72,11.98
2017,6,21,6,15,333.0,40.5,2.45,23.5,92.0,30.45,20.03
2017,6,21,6,30,436.0,52.0,2.5,24.0,135.0,37.64,26.6
2017,6,21,6,45,506.0,59.5,2.55,25.0,185.5,46.5,28.84
2017,6,21,7,0,576.0,67.0,2.6,26.0,236.0,87.64,46.16
2017,6,21,7,15,621.5,73.0,2.75,26.5,289.5,132.58,75.55
2017,6,21,7,30,667.0,79.0,2.9,27.0,343.0,182.71,114.17
2017,6,21,7,45,702.0,83.0,3.05,28.0,397.5,233.65,156.12
2017,6,21,8,0,737.0,87.0,3.2,29.0,452.0,290.76,203.48
2017,6,21,8,15,478.5,171.5,3.25,29.5,419.0,316.02,231.27
2017,6,21,8,30,220.0,256.0,3.3,30.0,386.0,320.38,238.64
2017,6,21,8,45,287.0,267.0,3.4,30.5,451.5,371.73,276.88
2017,6,21,9,0,354.0,278.0,3.5,31.0,517.0,432.95,322.0
2017,6,21,9,15,602.5,191.5,3.6,31.5,631.5,510.98,381.23
2017,6,21,9,30,851.0,105.0,3.7,32.0,746.0,616.28,459.7
2017,6,21,9,45,862.5,107.0,3.8,32.5,787.0,665.87,494.76
2017,6,21,10,0,874.0,109.0,3.9,33.0,828.0,714.55,527.96
2017,6,21,10,15,882.0,110.5,4.0,33.0,862.0,759.02,557.55
2017,6,21,10,30,890.0,112.0,4.1,33.0,896.0,801.84,585.81
2017,6,21,10,45,896.5,113.0,4.25,33.5,924.0,841.09,610.47
2017,6,21,11,0,903.0,114.0,4.4,34.0,952.0,878.16,633.49
2017,6,21,11,15,907.5,115.0,4.45,34.5,973.0,911.13,653.22
2017,6,21,11,30,912.0,116.0,4.5,35.0,994.0,941.45,671.11
2017,6,21,11,45,914.0,117.0,4.6,35.5,1006.5,966.67,685.87
2017,6,21,12,0,916.0,118.0,4.7,36.0,1019.0,988.9,698.71
2017,6,21,12,15,917.0,118.0,4.75,36.0,1024.0,1006.12,709.61
2017,6,21,12,30,918.0,118.0,4.8,36.0,1029.0,1020.22,718.64
2017,6,21,12,45,676.0,281.0,4.85,36.0,950.5,960.09,680.28
2017,6,21,13,0,434.0,444.0,4.9,36.0,872.0,887.26,625.23
2017,6,21,13,15,514.0,400.5,4.9,36.0,902.0,928.23,655.07
2017,6,21,13,30,594.0,357.0,4.9,36.0,932.0,966.35,682.29
2017,6,21,13,45,751.0,235.0,4.9,36.0,948.0,998.73,707.21
2017,6,21,14,0,908.0,113.0,4.9,36.0,964.0,1014.72,717.83
2017,6,21,14,15,674.5,239.0,4.85,36.0,861.5,915.56,654.1
2017,6,21,14,30,441.0,365.0,4.8,36.0,759.0,809.62,578.3
2017,6,21,14,45,546.0,307.0,4.8,36.0,776.5,841.4,604.03
2017,6,21,15,0,651.0,249.0,4.8,36.0,794.0,867.98,625.4
2017,6,21,15,15,754.5,177.5,4.75,35.5,780.0,869.56,629.34
2017,6,21,15,30,858.0,106.0,4.7,35.0,766.0,854.64,621.82
2017,6,21,15,45,706.0,161.5,4.7,35.0,683.0,766.67,563.78
2017,6,21,16,0,554.0,217.0,4.7,35.0,600.0,676.76,500.43
2017,6,21,16,15,470.5,225.5,4.7,34.5,534.5,601.67,448.29
2017,6,21,16,30,387.0,234.0,4.7,34.0,469.0,525.5,394.21
2017,6,21,16,45,463.0,190.0,4.7,33.5,446.0,519.65,393.15
2017,6,21,17,0,539.0,146.0,4.7,33.0,423.0,499.15,380.59
2017,6,21,17,15,551.5,125.0,4.6,32.5,381.0,460.94,352.77
2017,6,21,17,30,564.0,104.0,4.5,32.0,339.0,417.53,320.11
2017,6,21,17,45,525.0,95.0,4.4,31.5,289.5,359.99,275.28
2017,6,21,18,0,486.0,86.0,4.3,31.0,240.0,305.67,231.72
2017,6,21,18,15,437.5,74.0,4.0,30.0,192.5,246.35,183.65
2017,6,21,18,30,389.0,62.0,3.7,29.0,145.0,194.17,140.22
2017,6,21,18,45,314.0,48.5,3.45,28.5,103.0,138.66,94.48
2017,6,21,19,0,239.0,35.0,3.2,28.0,61.0,91.54,55.9
2017,6,21,19,15,119.5,17.5,3.15,27.5,30.5,38.6,6.92
2017,6,21,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
