Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,82.5,14.0,2.95,22.5,21.5,13.76,0.0
2017,6,22,6,0,165.0,28.0,3.1,23.0,43.0,21.56,11.01
2017,6,22,6,15,237.0,43.0,3.05,23.5,80.0,32.46,21.7
2017,6,22,6,30,309.0,58.0,3.0,24.0,117.0,42.79,30.98
2017,6,22,6,45,353.0,72.5,3.0,24.5,160.5,56.0,42.53
2017,6,22,7,0,397.0,87.0,3.0,25.0,204.0,92.96,56.88
2017,6,22,7,15,270.0,123.5,2.95,25.5,210.0,136.44,93.69
2017,6,22,7,30,143.0,160.0,2.9,26.0,216.0,165.27,121.57
2017,6,22,7,45,83.5,170.0,2.9,27.0,204.0,174.11,130.44
2017,6,22,8,0,24.0,180.0,2.9,28.0,192.0,175.71,132.8
2017,6,22,8,15,58.0,218.0,2.85,28.5,251.0,220.06,165.75
2017,6,22,8,30,92.0,256.0,2.8,29.0,310.0,271.95,204.12
2017,6,22,8,45,118.5,283.5,2.75,29.5,359.5,312.26,233.5
2017,6,22,9,0,145.0,311.0,2.7,30.0,409.0,358.65,267.03
2017,6,22,9,15,192.0,331.0,2.7,30.5,470.0,412.58,305.8
2017,6,22,9,30,239.0,351.0,2.7,31.0,531.0,470.93,347.17
2017,6,22,9,45,547.5,228.0,2.7,31.5,670.0,569.31,421.61
2017,6,22,10,0,856.0,105.0,2.7,32.0,809.0,697.7,514.59
2017,6,22,10,15,617.5,244.0,2.75,32.5,763.0,687.11,501.12
2017,6,22,10,30,379.0,383.0,2.8,33.0,717.0,658.99,474.94
2017,6,22,10,45,394.0,389.5,2.85,33.5,746.5,693.84,497.85
2017,6,22,11,0,409.0,396.0,2.9,34.0,776.0,728.49,519.92
2017,6,22,11,15,424.5,409.0,2.95,34.5,811.0,770.04,546.09
2017,6,22,11,30,440.0,422.0,3.0,35.0,846.0,811.31,571.65
2017,6,22,11,45,445.5,432.0,3.05,35.5,866.5,839.93,588.65
2017,6,22,12,0,451.0,442.0,3.1,36.0,887.0,867.42,604.85
2017,6,22,12,15,467.5,440.0,3.05,36.0,903.0,892.78,620.75
2017,6,22,12,30,484.0,438.0,3.0,36.0,919.0,916.9,635.8
2017,6,22,12,45,492.5,432.0,3.0,36.5,919.5,927.65,641.4
2017,6,22,13,0,501.0,426.0,3.0,37.0,920.0,936.4,645.88
2017,6,22,13,15,685.5,278.0,2.9,37.0,947.0,977.26,677.9
2017,6,22,13,30,870.0,130.0,2.8,37.0,974.0,1004.22,693.74
2017,6,22,13,45,868.0,128.0,2.7,37.0,956.0,997.07,688.72
2017,6,22,14,0,866.0,126.0,2.6,37.0,938.0,986.68,682.1
2017,6,22,14,15,861.0,124.5,2.5,37.0,912.5,970.67,672.15
2017,6,22,14,30,856.0,123.0,2.4,37.0,887.0,951.64,660.44
2017,6,22,14,45,850.0,120.0,2.3,37.0,855.5,927.2,645.47
2017,6,22,15,0,844.0,117.0,2.2,37.0,824.0,900.0,628.85
2017,6,22,15,15,834.0,115.0,2.05,37.0,785.5,867.68,608.58
2017,6,22,15,30,824.0,113.0,1.9,37.0,747.0,833.14,586.92
2017,6,22,15,45,811.0,110.5,1.75,37.0,703.5,797.47,564.48
2017,6,22,16,0,798.0,108.0,1.6,37.0,660.0,756.12,538.26
2017,6,22,16,15,780.5,104.5,1.45,36.5,612.5,708.9,509.13
2017,6,22,16,30,763.0,101.0,1.3,36.0,565.0,660.92,479.09
2017,6,22,16,45,740.0,97.5,1.2,36.0,514.0,608.73,444.1
2017,6,22,17,0,717.0,94.0,1.1,36.0,463.0,556.8,407.95
2017,6,22,17,15,686.0,89.0,1.0,35.5,410.5,500.28,368.44
2017,6,22,17,30,655.0,84.0,0.9,35.0,358.0,444.34,328.12
2017,6,22,17,45,611.5,78.0,0.8,35.0,305.5,383.32,282.25
2017,6,22,18,0,568.0,72.0,0.7,35.0,253.0,325.87,237.75
2017,6,22,18,15,507.0,64.5,0.7,34.0,202.5,264.23,190.29
2017,6,22,18,30,446.0,57.0,0.7,33.0,152.0,208.67,146.11
2017,6,22,18,45,353.0,46.0,0.75,32.0,108.0,147.55,98.1
2017,6,22,19,0,260.0,35.0,0.8,31.0,64.0,95.97,57.61
2017,6,22,19,15,130.0,17.5,0.85,30.5,32.0,40.28,7.76
2017,6,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,33.0,16.5,3.55,24.5,19.5,16.22,0.0
2017,6,23,6,0,66.0,33.0,3.8,25.0,39.0,28.64,16.19
2017,6,23,6,15,144.5,53.5,3.95,25.5,77.5,43.19,30.4
2017,6,23,6,30,223.0,74.0,4.1,26.0,116.0,58.55,44.0
2017,6,23,6,45,313.0,84.5,4.3,26.5,164.5,64.77,49.58
2017,6,23,7,0,403.0,95.0,4.5,27.0,213.0,99.43,61.54
2017,6,23,7,15,454.0,105.0,4.55,27.5,264.0,139.11,87.55
2017,6,23,7,30,505.0,115.0,4.6,28.0,315.0,184.53,121.69
2017,6,23,7,45,558.0,118.0,4.65,29.0,369.0,229.54,157.28
2017,6,23,8,0,611.0,121.0,4.7,30.0,423.0,280.34,198.28
2017,6,23,8,15,639.0,127.0,4.65,30.5,473.5,330.77,239.89
2017,6,23,8,30,667.0,133.0,4.6,31.0,524.0,383.75,282.7
2017,6,23,8,45,693.5,135.0,4.6,32.0,573.0,434.74,322.51
2017,6,23,9,0,720.0,137.0,4.6,33.0,622.0,487.57,362.46
2017,6,23,9,15,736.0,141.0,4.45,33.5,666.5,540.07,401.39
2017,6,23,9,30,752.0,145.0,4.3,34.0,711.0,590.42,437.65
2017,6,23,9,45,766.0,147.0,4.2,35.0,750.5,637.63,469.8
2017,6,23,10,0,780.0,149.0,4.1,36.0,790.0,684.42,500.58
2017,6,23,10,15,789.5,151.5,3.9,36.5,823.5,727.71,528.37
2017,6,23,10,30,799.0,154.0,3.7,37.0,857.0,769.74,553.62
2017,6,23,10,45,806.0,155.5,3.55,37.5,884.0,807.33,575.63
2017,6,23,11,0,813.0,157.0,3.4,38.0,911.0,843.07,596.04
2017,6,23,11,15,818.0,157.5,3.2,38.0,930.5,874.07,614.05
2017,6,23,11,30,823.0,158.0,3.0,38.0,950.0,902.76,630.33
2017,6,23,11,45,806.0,172.5,2.9,38.5,957.0,922.14,639.89
2017,6,23,12,0,789.0,187.0,2.8,39.0,964.0,938.12,647.32
2017,6,23,12,15,790.0,187.5,2.75,39.0,968.5,954.66,656.84
2017,6,23,12,30,791.0,188.0,2.7,39.0,973.0,968.49,664.73
2017,6,23,12,45,788.0,188.5,2.65,39.5,969.0,975.61,667.17
2017,6,23,13,0,785.0,189.0,2.6,40.0,965.0,979.82,667.96
2017,6,23,13,15,782.0,188.5,2.6,40.0,954.0,980.05,668.3
2017,6,23,13,30,779.0,188.0,2.6,40.0,943.0,977.27,666.95
2017,6,23,13,45,770.5,189.0,2.65,40.0,923.5,967.53,661.92
2017,6,23,14,0,762.0,190.0,2.7,40.0,904.0,954.95,655.26
2017,6,23,14,15,754.5,187.5,2.75,40.0,878.5,937.05,645.41
2017,6,23,14,30,747.0,185.0,2.8,40.0,853.0,916.49,633.95
2017,6,23,14,45,718.5,193.5,2.9,40.0,816.5,888.53,618.18
2017,6,23,15,0,690.0,202.0,3.0,40.0,780.0,855.8,599.29
2017,6,23,15,15,676.5,198.0,3.05,39.5,742.5,822.26,580.65
2017,6,23,15,30,663.0,194.0,3.1,39.0,705.0,787.12,560.69
2017,6,23,15,45,636.5,193.5,3.2,39.0,660.5,743.44,533.19
2017,6,23,16,0,610.0,193.0,3.3,39.0,616.0,699.46,504.81
2017,6,23,16,15,587.5,186.5,3.35,38.5,570.0,652.32,474.78
2017,6,23,16,30,565.0,180.0,3.4,38.0,524.0,602.57,442.27
2017,6,23,16,45,530.0,174.0,3.45,38.0,474.0,548.28,404.65
2017,6,23,17,0,495.0,168.0,3.5,38.0,424.0,495.8,367.51
2017,6,23,17,15,459.0,157.5,3.5,37.5,374.0,440.12,327.92
2017,6,23,17,30,423.0,147.0,3.5,37.0,324.0,387.02,289.15
2017,6,23,17,45,377.0,133.5,3.55,36.5,274.5,328.86,245.66
2017,6,23,18,0,331.0,120.0,3.6,36.0,225.0,270.68,201.13
2017,6,23,18,15,274.5,102.5,3.45,35.5,178.5,213.64,156.56
2017,6,23,18,30,218.0,85.0,3.3,35.0,132.0,162.55,116.11
2017,6,23,18,45,154.0,63.0,3.2,34.5,91.5,110.57,75.33
2017,6,23,19,0,90.0,41.0,3.1,34.0,51.0,65.51,40.38
2017,6,23,19,15,45.0,20.5,3.1,33.5,25.5,28.27,4.96
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,5.0,1.7,24.5,5.0,4.91,0.0
2017,6,24,6,0,0.0,10.0,1.8,25.0,10.0,9.64,1.68
2017,6,24,6,15,0.0,21.0,1.85,25.0,21.0,20.26,11.34
2017,6,24,6,30,0.0,32.0,1.9,25.0,32.0,30.89,20.74
2017,6,24,6,45,0.0,46.0,1.95,25.5,46.0,44.43,32.48
2017,6,24,7,0,0.0,60.0,2.0,26.0,60.0,57.99,41.78
2017,6,24,7,15,0.0,36.5,2.25,26.5,36.5,35.24,23.16
2017,6,24,7,30,0.0,13.0,2.5,27.0,13.0,12.54,4.58
2017,6,24,7,45,0.0,50.5,2.8,27.5,50.5,48.79,33.83
2017,6,24,8,0,0.0,88.0,3.1,28.0,88.0,85.03,62.47
2017,6,24,8,15,0.0,91.0,3.15,28.5,91.0,87.99,64.39
2017,6,24,8,30,0.0,94.0,3.2,29.0,94.0,90.92,66.31
2017,6,24,8,45,16.0,177.5,3.25,29.5,188.5,176.66,132.16
2017,6,24,9,0,32.0,261.0,3.3,30.0,283.0,259.86,194.23
2017,6,24,9,15,41.5,291.0,2.95,30.5,321.5,295.46,219.5
2017,6,24,9,30,51.0,321.0,2.6,31.0,360.0,332.19,245.19
2017,6,24,9,45,28.0,244.5,2.3,31.5,266.0,250.74,184.36
2017,6,24,10,0,5.0,168.0,2.0,32.0,172.0,165.5,120.33
2017,6,24,10,15,11.0,231.0,1.75,32.0,241.0,230.47,168.27
2017,6,24,10,30,17.0,294.0,1.5,32.0,310.0,296.0,215.04
2017,6,24,10,45,103.0,380.0,1.25,32.5,476.0,448.34,322.48
2017,6,24,11,0,189.0,466.0,1.0,33.0,642.0,608.16,427.54
2017,6,24,11,15,222.0,472.0,1.2,33.0,682.5,651.42,456.39
2017,6,24,11,30,255.0,478.0,1.4,33.0,723.0,696.65,487.41
2017,6,24,11,45,228.5,490.0,1.65,33.0,712.0,691.82,484.75
2017,6,24,12,0,202.0,502.0,1.9,33.0,701.0,685.9,481.53
2017,6,24,12,15,178.5,505.5,2.15,32.5,682.0,672.96,474.68
2017,6,24,12,30,155.0,509.0,2.4,32.0,663.0,658.63,466.67
2017,6,24,12,45,120.0,496.5,2.7,32.0,615.5,615.7,438.32
2017,6,24,13,0,85.0,484.0,3.0,32.0,568.0,566.43,405.16
2017,6,24,13,15,81.5,476.0,3.25,31.5,556.0,556.64,400.25
2017,6,24,13,30,78.0,468.0,3.5,31.0,544.0,546.37,394.72
2017,6,24,13,45,75.5,456.5,3.8,30.5,529.0,533.12,387.21
2017,6,24,14,0,73.0,445.0,4.1,30.0,514.0,519.49,379.31
2017,6,24,14,15,175.5,436.5,4.15,29.5,595.5,617.83,453.15
2017,6,24,14,30,278.0,428.0,4.2,29.0,677.0,712.75,522.98
2017,6,24,14,45,252.0,416.0,4.3,28.5,635.5,671.93,495.59
2017,6,24,15,0,226.0,404.0,4.4,28.0,594.0,624.09,463.66
2017,6,24,15,15,246.5,379.5,4.3,27.5,577.5,619.05,462.52
2017,6,24,15,30,267.0,355.0,4.2,27.0,561.0,604.78,454.72
2017,6,24,15,45,223.0,338.0,4.15,27.0,503.5,535.72,404.98
2017,6,24,16,0,179.0,321.0,4.1,27.0,446.0,475.93,361.37
2017,6,24,16,15,115.5,286.0,4.05,27.0,364.5,384.94,293.6
2017,6,24,16,30,52.0,251.0,4.0,27.0,283.0,292.42,223.35
2017,6,24,16,45,94.0,236.5,3.95,27.0,287.5,304.12,234.15
2017,6,24,17,0,136.0,222.0,3.9,27.0,292.0,317.37,245.54
2017,6,24,17,15,68.0,157.5,3.9,26.5,192.5,198.49,153.53
2017,6,24,17,30,0.0,93.0,3.9,26.0,93.0,90.38,67.55
2017,6,24,17,45,0.0,79.0,3.9,26.0,79.0,76.62,56.75
2017,6,24,18,0,0.0,65.0,3.9,26.0,65.0,62.86,45.71
2017,6,24,18,15,168.0,67.0,3.85,25.5,103.5,135.31,102.53
2017,6,24,18,30,336.0,69.0,3.8,25.0,142.0,185.98,137.46
2017,6,24,18,45,252.0,54.0,3.75,25.0,100.0,129.32,90.47
2017,6,24,19,0,168.0,39.0,3.7,25.0,58.0,82.08,52.09
2017,6,24,19,15,84.0,19.5,3.65,25.0,29.0,34.26,7.46
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,68.5,15.0,3.45,21.0,21.0,14.74,0.0
2017,6,25,6,0,137.0,30.0,3.5,21.0,42.0,23.28,12.19
2017,6,25,6,15,231.0,45.0,3.5,21.0,81.5,34.17,23.36
2017,6,25,6,30,325.0,60.0,3.5,21.0,121.0,44.49,32.84
2017,6,25,6,45,190.5,84.0,3.5,21.5,123.0,67.28,52.8
2017,6,25,7,0,56.0,108.0,3.5,22.0,125.0,99.02,74.31
2017,6,25,7,15,41.5,125.5,3.4,22.5,139.5,117.44,89.16
2017,6,25,7,30,27.0,143.0,3.3,23.0,154.0,134.21,102.9
2017,6,25,7,45,42.0,170.0,3.25,23.5,189.5,164.09,125.83
2017,6,25,8,0,57.0,197.0,3.2,24.0,225.0,195.95,150.15
2017,6,25,8,15,195.0,215.5,3.2,24.5,327.0,261.59,198.54
2017,6,25,8,30,333.0,234.0,3.2,25.0,429.0,342.31,259.28
2017,6,25,8,45,174.5,232.5,3.2,26.0,335.5,292.75,222.43
2017,6,25,9,0,16.0,231.0,3.2,27.0,242.0,227.59,171.71
2017,6,25,9,15,12.0,216.5,3.2,27.0,225.0,213.49,160.73
2017,6,25,9,30,8.0,202.0,3.2,27.0,208.0,198.57,149.01
2017,6,25,9,45,98.0,299.5,3.25,27.5,380.0,345.5,260.25
2017,6,25,10,0,188.0,397.0,3.3,28.0,552.0,503.63,374.92
2017,6,25,10,15,116.0,387.5,3.25,28.5,484.5,452.39,335.04
2017,6,25,10,30,44.0,378.0,3.2,29.0,417.0,395.25,291.26
2017,6,25,10,45,46.5,394.5,3.2,29.5,437.0,416.15,305.55
2017,6,25,11,0,49.0,411.0,3.2,30.0,457.0,437.25,319.58
2017,6,25,11,15,181.5,435.5,3.15,30.0,610.0,581.02,423.91
2017,6,25,11,30,314.0,460.0,3.1,30.0,763.0,732.71,529.27
2017,6,25,11,45,163.5,358.5,3.05,30.5,517.0,503.82,368.07
2017,6,25,12,0,13.0,257.0,3.0,31.0,271.0,262.06,190.93
2017,6,25,12,15,204.5,347.5,2.95,31.0,551.5,545.06,399.51
2017,6,25,12,30,396.0,438.0,2.9,31.0,832.0,828.0,591.67
2017,6,25,12,45,240.5,461.0,2.85,31.0,700.0,703.58,502.91
2017,6,25,13,0,85.0,484.0,2.8,31.0,568.0,566.42,405.75
2017,6,25,13,15,126.0,488.5,2.75,31.0,612.0,619.28,443.78
2017,6,25,13,30,167.0,493.0,2.7,31.0,656.0,666.7,476.72
2017,6,25,13,45,234.0,471.0,2.7,31.5,694.0,712.01,508.35
2017,6,25,14,0,301.0,449.0,2.7,32.0,732.0,761.57,542.24
2017,6,25,14,15,223.0,446.5,2.7,31.5,653.0,674.48,483.56
2017,6,25,14,30,145.0,444.0,2.7,31.0,574.0,595.0,429.31
2017,6,25,14,45,132.5,424.5,2.7,31.0,540.0,561.55,407.16
2017,6,25,15,0,120.0,405.0,2.7,31.0,506.0,527.98,384.46
2017,6,25,15,15,398.5,297.0,2.7,31.0,608.5,675.29,495.99
2017,6,25,15,30,677.0,189.0,2.7,31.0,711.0,794.56,583.35
2017,6,25,15,45,459.0,251.5,2.7,31.0,596.0,654.6,483.53
2017,6,25,16,0,241.0,314.0,2.7,31.0,481.0,517.86,383.97
2017,6,25,16,15,427.0,237.5,2.65,30.5,508.0,582.41,436.5
2017,6,25,16,30,613.0,161.0,2.6,30.0,535.0,620.61,468.55
2017,6,25,16,45,588.0,153.0,2.6,30.0,485.5,568.62,431.35
2017,6,25,17,0,563.0,145.0,2.6,30.0,436.0,517.35,394.39
2017,6,25,17,15,528.0,136.5,2.45,29.5,385.5,458.32,351.15
2017,6,25,17,30,493.0,128.0,2.3,29.0,335.0,404.46,310.59
2017,6,25,17,45,443.0,118.0,2.15,28.5,284.0,344.48,264.33
2017,6,25,18,0,393.0,108.0,2.0,28.0,233.0,289.04,220.47
2017,6,25,18,15,334.0,93.5,1.8,27.5,185.5,230.31,173.26
2017,6,25,18,30,275.0,79.0,1.6,27.0,138.0,177.69,130.28
2017,6,25,18,45,201.0,60.0,1.4,26.5,97.0,119.61,83.49
2017,6,25,19,0,127.0,41.0,1.2,26.0,56.0,73.18,46.45
2017,6,25,19,15,63.5,20.5,1.2,25.5,28.0,32.41,7.4
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,71.0,14.0,1.7,22.5,20.0,13.76,0.0
2017,6,26,6,0,142.0,28.0,1.9,23.0,40.0,21.65,10.72
2017,6,26,6,15,224.0,43.0,1.95,23.0,77.5,32.57,21.8
2017,6,26,6,30,306.0,58.0,2.0,23.0,115.0,42.92,31.22
2017,6,26,6,45,368.0,69.5,2.1,23.5,160.5,52.24,39.46
2017,6,26,7,0,430.0,81.0,2.2,24.0,206.0,88.52,52.85
2017,6,26,7,15,523.5,82.0,2.15,24.5,265.0,125.78,74.88
2017,6,26,7,30,617.0,83.0,2.1,25.0,324.0,174.24,110.0
2017,6,26,7,45,389.0,145.0,2.1,25.5,305.0,212.36,150.7
2017,6,26,8,0,161.0,207.0,2.1,26.0,286.0,230.7,172.75
2017,6,26,8,15,166.0,230.5,2.05,26.5,320.0,264.07,198.44
2017,6,26,8,30,171.0,254.0,2.0,27.0,354.0,298.02,224.03
2017,6,26,8,45,88.0,220.0,2.0,28.0,272.0,242.49,182.13
2017,6,26,9,0,5.0,186.0,2.0,29.0,190.0,180.35,134.2
2017,6,26,9,15,55.0,267.5,2.0,29.0,309.5,281.64,210.36
2017,6,26,9,30,105.0,349.0,2.0,29.0,429.0,389.89,289.09
2017,6,26,9,45,127.0,373.5,2.05,29.5,474.5,431.44,317.81
2017,6,26,10,0,149.0,398.0,2.1,30.0,520.0,477.32,349.47
2017,6,26,10,15,116.0,407.5,2.15,30.0,505.0,470.71,343.63
2017,6,26,10,30,83.0,417.0,2.2,30.0,490.0,461.99,336.44
2017,6,26,10,45,76.0,426.0,2.3,30.5,494.5,469.83,340.97
2017,6,26,11,0,69.0,435.0,2.4,31.0,499.0,476.98,344.89
2017,6,26,11,15,192.5,449.0,2.45,31.0,633.0,603.44,435.33
2017,6,26,11,30,316.0,463.0,2.5,31.0,767.0,737.26,527.23
2017,6,26,11,45,358.0,447.5,2.6,31.5,796.5,772.2,549.89
2017,6,26,12,0,400.0,432.0,2.7,32.0,826.0,807.55,573.37
2017,6,26,12,15,373.0,446.5,2.75,32.0,815.5,805.6,571.17
2017,6,26,12,30,346.0,461.0,2.8,32.0,805.0,801.63,567.94
2017,6,26,12,45,277.0,482.0,2.85,32.0,757.0,760.65,539.32
2017,6,26,13,0,208.0,503.0,2.9,32.0,709.0,713.18,506.37
2017,6,26,13,15,233.0,492.5,2.95,32.0,720.5,730.41,519.39
2017,6,26,13,30,258.0,482.0,3.0,32.0,732.0,752.03,534.83
2017,6,26,13,45,533.5,319.0,3.05,32.0,823.5,866.92,620.67
2017,6,26,14,0,809.0,156.0,3.1,32.0,915.0,967.0,688.97
2017,6,26,14,15,534.0,294.5,3.1,31.5,790.0,834.43,600.92
2017,6,26,14,30,259.0,433.0,3.1,31.0,665.0,699.86,504.43
2017,6,26,14,45,502.5,300.5,3.15,31.0,729.0,794.68,578.25
2017,6,26,15,0,746.0,168.0,3.2,31.0,793.0,869.29,632.78
2017,6,26,15,15,547.0,251.0,3.25,30.5,698.0,760.07,558.87
2017,6,26,15,30,348.0,334.0,3.3,30.0,603.0,652.84,482.08
2017,6,26,15,45,308.0,322.0,3.35,30.0,549.5,596.57,443.55
2017,6,26,16,0,268.0,310.0,3.4,30.0,496.0,541.99,405.27
2017,6,26,16,15,213.0,291.5,3.35,29.5,433.0,464.71,350.33
2017,6,26,16,30,158.0,273.0,3.3,29.0,370.0,397.93,301.84
2017,6,26,16,45,89.0,229.0,3.3,29.0,283.0,292.86,223.05
2017,6,26,17,0,20.0,185.0,3.3,29.0,196.0,195.37,148.09
2017,6,26,17,15,10.0,135.0,3.1,28.5,140.5,138.16,104.33
2017,6,26,17,30,0.0,85.0,2.9,28.0,85.0,82.39,60.63
2017,6,26,17,45,0.0,72.0,2.75,28.0,72.0,69.63,50.65
2017,6,26,18,0,0.0,59.0,2.6,28.0,59.0,57.01,40.61
2017,6,26,18,15,0.0,47.0,2.45,27.5,47.0,45.4,31.29
2017,6,26,18,30,0.0,35.0,2.3,27.0,35.0,33.79,21.8
2017,6,26,18,45,0.0,24.5,2.2,26.5,24.5,23.64,13.37
2017,6,26,19,0,0.0,14.0,2.1,26.0,14.0,13.5,4.88
2017,6,26,19,15,0.0,7.0,2.1,25.5,7.0,6.75,0.0
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,9.0,1.2,22.0,9.0,8.85,0.0
2017,6,27,6,0,0.0,18.0,1.4,22.0,18.0,17.37,7.45
2017,6,27,6,15,0.0,34.5,1.4,22.0,34.5,33.1,22.35
2017,6,27,6,30,0.0,51.0,1.4,22.0,51.0,48.29,35.96
2017,6,27,6,45,0.0,71.0,1.45,22.5,71.0,66.28,51.69
2017,6,27,7,0,0.0,91.0,1.5,23.0,91.0,84.84,64.25
2017,6,27,7,15,64.5,124.0,1.55,23.5,149.5,118.77,88.77
2017,6,27,7,30,129.0,157.0,1.6,24.0,208.0,159.49,118.23
2017,6,27,7,45,145.5,182.0,1.65,24.5,247.0,194.11,144.96
2017,6,27,8,0,162.0,207.0,1.7,25.0,286.0,230.78,173.26
2017,6,27,8,15,106.5,222.5,1.8,25.5,277.5,236.75,179.12
2017,6,27,8,30,51.0,238.0,1.9,26.0,269.0,239.59,181.62
2017,6,27,8,45,154.0,267.5,2.0,26.5,369.5,313.73,236.83
2017,6,27,9,0,257.0,297.0,2.1,27.0,470.0,399.07,299.74
2017,6,27,9,15,292.5,312.0,2.2,27.5,522.0,447.78,334.98
2017,6,27,9,30,328.0,327.0,2.3,28.0,574.0,499.55,372.08
2017,6,27,9,45,248.0,362.5,2.45,28.5,555.0,497.8,368.95
2017,6,27,10,0,168.0,398.0,2.6,29.0,536.0,490.37,361.41
2017,6,27,10,15,173.0,416.5,2.7,29.0,564.0,520.82,382.88
2017,6,27,10,30,178.0,435.0,2.8,29.0,592.0,551.38,404.06
2017,6,27,10,45,119.0,430.5,2.9,29.5,537.0,508.52,371.68
2017,6,27,11,0,60.0,426.0,3.0,30.0,482.0,460.76,335.76
2017,6,27,11,15,88.0,454.0,3.05,30.0,538.0,515.85,375.16
2017,6,27,11,30,116.0,482.0,3.1,30.0,594.0,573.71,415.55
2017,6,27,11,45,65.0,376.5,3.2,30.5,440.0,427.55,311.79
2017,6,27,12,0,14.0,271.0,3.3,31.0,286.0,276.62,201.92
2017,6,27,12,15,427.5,210.0,3.35,31.0,634.5,628.22,466.86
2017,6,27,12,30,841.0,149.0,3.4,31.0,983.0,973.82,698.33
2017,6,27,12,45,570.0,319.0,3.5,31.0,884.0,892.66,640.67
2017,6,27,13,0,299.0,489.0,3.6,31.0,785.0,794.34,567.22
2017,6,27,13,15,567.5,318.0,3.65,31.0,871.0,899.13,647.33
2017,6,27,13,30,836.0,147.0,3.7,31.0,957.0,987.4,707.61
2017,6,27,13,45,834.0,144.5,3.75,31.5,939.5,980.28,701.7
2017,6,27,14,0,832.0,142.0,3.8,32.0,922.0,970.01,694.61
2017,6,27,14,15,825.5,140.5,3.85,31.5,897.0,953.27,686.24
2017,6,27,14,30,819.0,139.0,3.9,31.0,872.0,933.66,676.02
2017,6,27,14,45,811.0,137.0,3.95,31.0,840.0,914.43,664.7
2017,6,27,15,0,803.0,135.0,4.0,31.0,808.0,887.44,648.22
2017,6,27,15,15,792.0,132.5,4.0,30.5,770.0,854.82,628.99
2017,6,27,15,30,781.0,130.0,4.0,30.0,732.0,820.14,608.2
2017,6,27,15,45,768.0,126.0,4.0,30.0,689.5,780.33,582.46
2017,6,27,16,0,755.0,122.0,4.0,30.0,647.0,739.0,555.44
2017,6,27,16,15,377.5,118.0,4.0,29.5,380.5,421.82,325.73
2017,6,27,16,30,0.0,114.0,4.0,29.0,114.0,110.71,81.36
2017,6,27,16,45,339.5,108.5,4.0,29.0,284.0,350.62,274.54
2017,6,27,17,0,679.0,103.0,4.0,29.0,454.0,546.19,423.35
2017,6,27,17,15,647.5,97.5,3.9,28.5,402.5,489.51,379.98
2017,6,27,17,30,616.0,92.0,3.8,28.0,351.0,434.57,337.84
2017,6,27,17,45,575.5,85.0,3.7,28.0,299.5,375.76,290.89
2017,6,27,18,0,535.0,78.0,3.6,28.0,248.0,320.23,245.34
2017,6,27,18,15,475.0,69.0,3.3,27.0,199.0,258.89,195.19
2017,6,27,18,30,415.0,60.0,3.0,26.0,150.0,203.56,148.9
2017,6,27,18,45,331.0,48.0,2.75,25.5,107.0,143.87,99.47
2017,6,27,19,0,247.0,36.0,2.5,25.0,64.0,95.3,59.56
2017,6,27,19,15,123.5,18.0,2.45,24.5,32.0,40.51,10.24
2017,6,27,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,86.5,14.0,1.25,21.5,21.0,13.76,0.0
2017,6,28,6,0,173.0,28.0,1.5,22.0,42.0,21.71,10.58
2017,6,28,6,15,275.0,41.0,1.6,22.5,83.0,31.03,20.53
2017,6,28,6,30,377.0,54.0,1.7,23.0,124.0,39.95,28.66
2017,6,28,6,45,188.5,57.0,1.8,23.5,92.0,41.15,29.93
2017,6,28,7,0,0.0,60.0,1.9,24.0,60.0,57.95,42.12
2017,6,28,7,15,0.0,71.5,1.9,24.5,71.5,68.88,50.88
2017,6,28,7,30,0.0,83.0,1.9,25.0,83.0,79.83,59.49
2017,6,28,7,45,33.5,141.0,1.95,25.5,157.5,137.6,104.07
2017,6,28,8,0,67.0,199.0,2.0,26.0,232.0,200.19,151.67
2017,6,28,8,15,106.5,228.5,2.05,26.5,287.5,244.99,184.95
2017,6,28,8,30,146.0,258.0,2.1,27.0,343.0,291.13,219.2
2017,6,28,8,45,97.0,268.0,2.2,27.5,327.0,291.34,219.22
2017,6,28,9,0,48.0,278.0,2.3,28.0,311.0,282.82,212.15
2017,6,28,9,15,29.5,253.5,2.35,28.5,274.5,254.74,190.42
2017,6,28,9,30,11.0,229.0,2.4,29.0,238.0,225.7,167.85
2017,6,28,9,45,421.0,175.0,2.5,29.5,519.5,435.79,330.01
2017,6,28,10,0,831.0,121.0,2.6,30.0,801.0,691.93,515.19
2017,6,28,10,15,839.5,123.0,2.7,30.0,835.0,735.73,543.11
2017,6,28,10,30,848.0,125.0,2.8,30.0,869.0,778.03,571.12
2017,6,28,10,45,439.5,249.0,2.9,30.5,635.5,597.04,441.06
2017,6,28,11,0,31.0,373.0,3.0,31.0,402.0,385.7,280.4
2017,6,28,11,15,25.5,354.0,3.05,31.0,378.5,365.03,266.14
2017,6,28,11,30,20.0,335.0,3.1,31.0,355.0,342.53,249.83
2017,6,28,11,45,456.5,226.5,3.15,31.5,675.5,650.66,480.56
2017,6,28,12,0,893.0,118.0,3.2,32.0,996.0,965.47,688.96
2017,6,28,12,15,625.5,286.5,3.2,32.0,903.0,894.58,639.38
2017,6,28,12,30,358.0,455.0,3.2,32.0,810.0,807.37,573.63
2017,6,28,12,45,627.0,286.0,3.25,32.5,906.0,915.92,653.5
2017,6,28,13,0,896.0,117.0,3.3,33.0,1002.0,1013.7,715.11
2017,6,28,13,15,598.0,293.5,3.3,33.0,882.0,905.11,643.62
2017,6,28,13,30,300.0,470.0,3.3,33.0,762.0,781.93,553.9
2017,6,28,13,45,592.5,292.0,3.35,33.5,853.0,899.01,640.93
2017,6,28,14,0,885.0,114.0,3.4,34.0,944.0,994.13,702.37
2017,6,28,14,15,879.5,112.5,3.35,33.5,918.5,977.57,692.9
2017,6,28,14,30,874.0,111.0,3.3,33.0,893.0,957.92,682.38
2017,6,28,14,45,815.5,140.0,3.3,33.0,848.5,922.09,660.4
2017,6,28,15,0,757.0,169.0,3.3,33.0,804.0,880.98,634.95
2017,6,28,15,15,744.5,166.0,3.25,33.0,766.0,847.78,614.26
2017,6,28,15,30,732.0,163.0,3.2,33.0,728.0,815.48,594.03
2017,6,28,15,45,716.0,159.0,3.2,33.0,685.0,774.75,568.25
2017,6,28,16,0,700.0,155.0,3.2,33.0,642.0,732.82,541.44
2017,6,28,16,15,679.5,150.0,3.15,32.5,594.5,685.48,510.94
2017,6,28,16,30,659.0,145.0,3.1,32.0,547.0,637.81,478.99
2017,6,28,16,45,633.5,138.5,3.1,32.0,497.0,585.12,441.93
2017,6,28,17,0,608.0,132.0,3.1,32.0,447.0,533.11,404.51
2017,6,28,17,15,573.5,124.5,2.95,31.5,396.0,475.77,362.66
2017,6,28,17,30,539.0,117.0,2.8,31.0,345.0,420.56,321.26
2017,6,28,17,45,492.5,108.0,2.7,31.0,293.5,358.35,273.0
2017,6,28,18,0,446.0,99.0,2.6,31.0,242.0,302.8,228.72
2017,6,28,18,15,385.0,86.5,2.35,30.0,193.5,242.48,180.76
2017,6,28,18,30,324.0,74.0,2.1,29.0,145.0,188.46,136.91
2017,6,28,18,45,246.0,57.5,1.85,28.5,102.5,132.24,91.5
2017,6,28,19,0,168.0,41.0,1.6,28.0,60.0,84.75,53.52
2017,6,28,19,15,84.0,20.5,1.75,27.5,30.0,35.67,8.9
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.5,15.0,2.2,23.5,19.5,14.74,0.0
2017,6,29,6,0,115.0,30.0,2.5,24.0,39.0,24.92,12.64
2017,6,29,6,15,208.0,46.5,2.6,24.5,78.5,35.54,24.05
2017,6,29,6,30,301.0,63.0,2.7,25.0,118.0,47.06,34.4
2017,6,29,6,45,384.0,73.0,2.85,25.5,167.5,53.67,40.32
2017,6,29,7,0,467.0,83.0,3.0,26.0,217.0,90.82,53.52
2017,6,29,7,15,517.5,91.5,3.05,26.5,269.0,131.87,79.54
2017,6,29,7,30,568.0,100.0,3.1,27.0,321.0,178.84,114.76
2017,6,29,7,45,616.5,102.5,3.15,27.5,375.5,225.75,152.54
2017,6,29,8,0,665.0,105.0,3.2,28.0,430.0,277.94,195.58
2017,6,29,8,15,691.5,110.0,3.2,28.5,481.5,329.87,238.91
2017,6,29,8,30,718.0,115.0,3.2,29.0,533.0,384.13,283.19
2017,6,29,8,45,746.0,115.5,3.25,29.5,583.5,439.47,327.25
2017,6,29,9,0,774.0,116.0,3.3,30.0,634.0,494.03,369.59
2017,6,29,9,15,789.0,119.0,3.3,30.5,679.0,545.4,408.28
2017,6,29,9,30,804.0,122.0,3.3,31.0,724.0,596.84,445.84
2017,6,29,9,45,821.5,121.5,3.35,31.5,765.5,646.46,481.26
2017,6,29,10,0,839.0,121.0,3.4,32.0,807.0,696.93,516.32
2017,6,29,10,15,847.5,122.5,3.45,32.5,841.5,740.64,544.32
2017,6,29,10,30,856.0,124.0,3.5,33.0,876.0,782.83,570.81
2017,6,29,10,45,865.5,123.5,3.55,33.5,904.5,822.22,595.11
2017,6,29,11,0,875.0,123.0,3.6,34.0,933.0,859.74,617.92
2017,6,29,11,15,879.0,124.0,3.65,34.0,953.5,891.8,638.27
2017,6,29,11,30,883.0,125.0,3.7,34.0,974.0,921.28,656.94
2017,6,29,11,45,890.5,122.0,3.75,34.5,988.0,947.49,672.11
2017,6,29,12,0,898.0,119.0,3.8,35.0,1002.0,971.0,685.52
2017,6,29,12,15,899.0,119.0,3.8,35.0,1007.0,988.31,696.14
2017,6,29,12,30,900.0,119.0,3.8,35.0,1012.0,1002.55,704.93
2017,6,29,12,45,899.5,119.0,3.85,35.5,1009.0,1012.21,709.78
2017,6,29,13,0,899.0,119.0,3.9,36.0,1006.0,1018.68,712.74
2017,6,29,13,15,896.5,118.5,3.9,36.0,995.5,1019.35,713.36
2017,6,29,13,30,894.0,118.0,3.9,36.0,985.0,1016.67,712.03
2017,6,29,13,45,890.0,117.0,3.95,36.0,966.5,1008.65,707.78
2017,6,29,14,0,886.0,116.0,4.0,36.0,948.0,997.33,701.59
2017,6,29,14,15,880.0,115.0,4.0,36.0,922.0,980.84,691.92
2017,6,29,14,30,874.0,114.0,4.0,36.0,896.0,961.28,680.38
2017,6,29,14,45,867.0,112.0,4.05,36.0,863.5,936.79,666.0
2017,6,29,15,0,860.0,110.0,4.1,36.0,831.0,909.52,649.82
2017,6,29,15,15,850.0,108.0,4.1,36.0,792.5,876.95,629.89
2017,6,29,15,30,840.0,106.0,4.1,36.0,754.0,842.1,608.38
2017,6,29,15,45,825.0,104.0,4.1,36.0,710.0,801.02,582.55
2017,6,29,16,0,810.0,102.0,4.1,36.0,666.0,762.03,557.93
2017,6,29,16,15,793.0,99.0,4.1,35.5,618.0,715.38,528.88
2017,6,29,16,30,776.0,96.0,4.1,35.0,570.0,667.86,498.73
2017,6,29,16,45,752.0,93.0,4.1,35.0,519.0,615.03,462.51
2017,6,29,17,0,728.0,90.0,4.1,35.0,468.0,562.49,424.67
2017,6,29,17,15,697.5,85.5,4.0,34.5,415.0,505.16,382.99
2017,6,29,17,30,667.0,81.0,3.9,34.0,362.0,450.37,341.89
2017,6,29,17,45,623.0,76.0,3.8,33.5,309.0,389.46,294.96
2017,6,29,18,0,579.0,71.0,3.7,33.0,256.0,332.13,249.37
2017,6,29,18,15,518.5,63.5,3.4,32.0,205.5,269.84,199.27
2017,6,29,18,30,458.0,56.0,3.1,31.0,155.0,213.56,152.86
2017,6,29,18,45,360.0,46.0,2.85,30.5,110.5,151.09,102.26
2017,6,29,19,0,262.0,36.0,2.6,30.0,66.0,98.68,60.4
2017,6,29,19,15,131.0,18.0,2.8,29.5,33.0,41.81,10.6
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,5,45,65.5,14.5,4.35,24.5,20.0,14.25,0.0
2017,6,30,6,0,131.0,29.0,4.6,25.0,40.0,22.59,10.68
2017,6,30,6,15,234.0,44.0,4.75,25.5,80.0,33.54,22.23
2017,6,30,6,30,337.0,59.0,4.9,26.0,120.0,43.91,31.57
2017,6,30,6,45,423.0,67.0,5.1,26.5,170.0,48.37,35.63
2017,6,30,7,0,509.0,75.0,5.3,27.0,220.0,85.45,47.86
2017,6,30,7,15,262.0,105.0,5.35,27.5,180.5,118.21,79.04
2017,6,30,7,30,15.0,135.0,5.4,28.0,141.0,128.41,96.94
2017,6,30,7,45,7.5,139.0,5.45,28.5,142.0,132.62,100.08
2017,6,30,8,0,0.0,143.0,5.5,29.0,143.0,135.58,102.08
2017,6,30,8,15,56.0,199.0,5.5,29.5,231.5,202.4,152.41
2017,6,30,8,30,112.0,255.0,5.5,30.0,320.0,274.82,206.68
2017,6,30,8,45,69.5,254.0,5.55,30.5,295.5,266.54,200.11
2017,6,30,9,0,27.0,253.0,5.6,31.0,271.0,249.92,186.79
2017,6,30,9,15,53.0,295.5,5.6,31.5,334.5,305.51,227.81
2017,6,30,9,30,79.0,338.0,5.6,32.0,398.0,363.98,270.29
2017,6,30,9,45,111.0,367.0,5.6,32.5,455.5,414.78,306.8
2017,6,30,10,0,143.0,396.0,5.6,33.0,513.0,470.88,346.64
2017,6,30,10,15,137.0,414.0,5.55,33.5,530.5,491.74,360.04
2017,6,30,10,30,131.0,432.0,5.5,34.0,548.0,511.91,372.84
2017,6,30,10,45,496.5,280.0,5.45,34.5,737.0,672.13,494.29
2017,6,30,11,0,862.0,128.0,5.4,35.0,926.0,853.11,620.23
2017,6,30,11,15,866.0,129.0,5.35,35.0,946.0,884.83,639.63
2017,6,30,11,30,870.0,130.0,5.3,35.0,966.0,914.02,658.01
2017,6,30,11,45,469.5,299.0,5.3,35.5,751.0,733.3,530.89
2017,6,30,12,0,69.0,468.0,5.3,36.0,536.0,523.73,373.39
2017,6,30,12,15,83.0,481.0,5.25,36.0,563.0,553.27,394.63
2017,6,30,12,30,97.0,494.0,5.2,36.0,590.0,583.08,415.19
2017,6,30,12,45,150.0,499.0,5.2,36.0,647.5,647.87,460.91
2017,6,30,13,0,203.0,504.0,5.2,36.0,705.0,709.21,503.69
2017,6,30,13,15,144.0,488.5,5.15,36.0,630.0,637.36,453.34
2017,6,30,13,30,85.0,473.0,5.1,36.0,555.0,558.54,398.09
2017,6,30,13,45,452.0,314.5,5.1,36.5,740.0,781.55,561.98
2017,6,30,14,0,819.0,156.0,5.1,37.0,925.0,977.54,693.76
2017,6,30,14,15,476.0,300.0,5.1,36.5,744.0,784.07,563.24
2017,6,30,14,30,133.0,444.0,5.1,36.0,563.0,583.76,418.16
2017,6,30,14,45,81.0,385.5,5.1,36.0,457.5,465.64,336.23
2017,6,30,15,0,29.0,327.0,5.1,36.0,352.0,356.3,257.94
2017,6,30,15,15,116.5,347.0,5.1,35.5,438.0,462.47,337.89
2017,6,30,15,30,204.0,367.0,5.1,35.0,524.0,556.71,407.71
2017,6,30,15,45,420.0,275.5,5.2,35.0,575.5,648.3,478.95
2017,6,30,16,0,636.0,184.0,5.3,35.0,627.0,713.1,530.48
2017,6,30,16,15,613.0,178.0,5.3,34.5,580.0,665.19,498.04
2017,6,30,16,30,590.0,172.0,5.3,34.0,533.0,617.27,465.39
2017,6,30,16,45,559.0,165.5,5.35,34.0,483.0,561.03,425.18
2017,6,30,17,0,528.0,159.0,5.4,34.0,433.0,509.16,387.28
2017,6,30,17,15,489.5,150.0,5.35,33.5,382.0,451.96,345.15
2017,6,30,17,30,451.0,141.0,5.3,33.0,331.0,397.5,304.08
2017,6,30,17,45,405.5,128.5,5.3,32.5,281.0,339.03,259.04
2017,6,30,18,0,360.0,116.0,5.3,32.0,231.0,284.66,216.12
2017,6,30,18,15,295.5,101.0,5.1,31.0,183.5,221.06,165.72
2017,6,30,18,30,231.0,86.0,4.9,30.0,136.0,168.78,123.62
2017,6,30,18,45,162.5,65.5,4.75,29.5,96.0,116.32,81.46
2017,6,30,19,0,94.0,45.0,4.6,29.0,56.0,69.0,44.02
2017,6,30,19,15,47.0,22.5,4.45,28.5,28.0,31.07,7.74
2017,6,30,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,11.0,14.0,2.8,24.5,15.0,13.76,0.0
2017,7,1,6,0,22.0,28.0,2.9,25.0,30.0,25.67,12.68
2017,7,1,6,15,84.5,52.5,2.9,25.0,67.0,44.24,31.14
2017,7,1,6,30,147.0,77.0,2.9,25.0,104.0,60.64,45.84
2017,7,1,6,45,73.5,74.0,2.95,25.5,87.5,62.59,47.89
2017,7,1,7,0,0.0,71.0,3.0,26.0,71.0,67.66,49.61
2017,7,1,7,15,13.5,106.0,3.0,26.5,111.5,100.73,75.55
2017,7,1,7,30,27.0,141.0,3.0,27.0,152.0,132.12,99.61
2017,7,1,7,45,87.0,173.0,3.0,27.5,214.5,176.21,131.76
2017,7,1,8,0,147.0,205.0,3.0,28.0,277.0,224.04,167.08
2017,7,1,8,15,293.0,205.0,3.05,28.5,368.0,280.96,208.26
2017,7,1,8,30,439.0,205.0,3.1,29.0,459.0,353.75,262.61
2017,7,1,8,45,431.5,228.5,3.2,29.5,497.0,397.07,296.11
2017,7,1,9,0,424.0,252.0,3.3,30.0,535.0,439.25,327.82
2017,7,1,9,15,373.0,289.5,3.4,30.0,551.5,470.99,351.28
2017,7,1,9,30,322.0,327.0,3.5,30.0,568.0,494.91,368.25
2017,7,1,9,45,316.0,349.5,3.65,30.5,597.0,529.2,392.08
2017,7,1,10,0,310.0,372.0,3.8,31.0,626.0,562.48,414.67
2017,7,1,10,15,207.5,398.5,3.9,31.5,571.5,529.11,388.08
2017,7,1,10,30,105.0,425.0,4.0,32.0,517.0,486.19,354.39
2017,7,1,10,45,171.0,441.0,4.1,32.5,596.5,560.21,407.12
2017,7,1,11,0,237.0,457.0,4.2,33.0,676.0,639.53,462.1
2017,7,1,11,15,311.0,439.5,4.25,33.0,734.0,697.98,503.59
2017,7,1,11,30,385.0,422.0,4.3,33.0,792.0,759.73,546.97
2017,7,1,11,45,408.0,428.0,4.4,33.5,825.0,799.24,572.46
2017,7,1,12,0,431.0,434.0,4.5,34.0,858.0,839.75,598.43
2017,7,1,12,15,434.0,439.0,4.55,34.0,868.0,858.59,610.67
2017,7,1,12,30,437.0,444.0,4.6,34.0,878.0,876.0,622.09
2017,7,1,12,45,433.5,441.0,4.65,34.5,870.5,877.59,622.0
2017,7,1,13,0,430.0,438.0,4.7,35.0,863.0,877.24,620.79
2017,7,1,13,15,584.5,331.0,4.7,35.0,902.0,929.44,660.76
2017,7,1,13,30,739.0,224.0,4.7,35.0,941.0,978.14,695.42
2017,7,1,13,45,590.5,310.5,4.7,35.0,876.5,915.71,652.54
2017,7,1,14,0,442.0,397.0,4.7,35.0,812.0,853.35,607.35
2017,7,1,14,15,577.0,307.0,4.7,35.0,833.5,890.02,637.28
2017,7,1,14,30,712.0,217.0,4.7,35.0,855.0,921.36,661.32
2017,7,1,14,45,704.5,212.5,4.7,35.0,823.5,897.14,646.13
2017,7,1,15,0,697.0,208.0,4.7,35.0,792.0,870.6,629.74
2017,7,1,15,15,683.0,204.0,4.65,35.0,754.5,836.62,608.17
2017,7,1,15,30,669.0,200.0,4.6,35.0,717.0,801.0,585.44
2017,7,1,15,45,652.0,194.5,4.6,35.0,674.0,759.9,558.49
2017,7,1,16,0,635.0,189.0,4.6,35.0,631.0,717.82,530.4
2017,7,1,16,15,612.0,183.0,4.5,34.5,584.0,669.93,498.54
2017,7,1,16,30,589.0,177.0,4.4,34.0,537.0,622.02,466.06
2017,7,1,16,45,564.0,168.0,4.3,34.0,488.0,567.37,427.28
2017,7,1,17,0,539.0,159.0,4.2,34.0,439.0,516.37,390.33
2017,7,1,17,15,501.0,150.0,3.9,33.5,387.5,458.92,348.21
2017,7,1,17,30,463.0,141.0,3.6,33.0,336.0,404.14,307.13
2017,7,1,17,45,421.5,127.5,3.3,32.5,286.0,345.9,262.55
2017,7,1,18,0,380.0,114.0,3.0,32.0,236.0,291.31,219.75
2017,7,1,18,15,314.0,99.5,2.75,31.0,187.5,230.45,171.89
2017,7,1,18,30,248.0,85.0,2.5,30.0,139.0,173.21,126.26
2017,7,1,18,45,175.0,65.5,2.25,29.0,98.0,119.71,83.72
2017,7,1,19,0,102.0,46.0,2.0,28.0,57.0,74.33,47.96
2017,7,1,19,15,51.0,23.0,2.2,27.5,28.5,32.28,8.27
2017,7,1,19,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
