Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,26.0,14.5,2.45,23.5,16.5,14.25,0.0
2017,7,2,6,0,52.0,29.0,2.6,24.0,33.0,25.34,12.26
2017,7,2,6,15,135.0,49.5,2.8,24.0,71.0,40.13,27.84
2017,7,2,6,30,218.0,70.0,3.0,24.0,109.0,55.61,41.76
2017,7,2,6,45,109.0,71.0,3.2,24.5,90.5,60.39,46.21
2017,7,2,7,0,0.0,72.0,3.4,25.0,72.0,68.5,50.51
2017,7,2,7,15,44.0,112.5,3.55,25.5,129.5,106.72,79.45
2017,7,2,7,30,88.0,153.0,3.7,26.0,187.0,151.96,113.38
2017,7,2,7,45,44.0,129.5,3.85,27.0,146.5,129.87,97.11
2017,7,2,8,0,0.0,106.0,4.0,28.0,106.0,101.77,75.72
2017,7,2,8,15,323.0,122.0,4.0,28.0,309.0,215.17,158.67
2017,7,2,8,30,646.0,138.0,4.0,28.0,512.0,374.54,278.6
2017,7,2,8,45,461.5,214.5,4.05,28.5,494.0,397.61,298.54
2017,7,2,9,0,277.0,291.0,4.1,29.0,476.0,402.57,302.34
2017,7,2,9,15,288.0,306.5,4.1,29.5,510.5,439.14,329.13
2017,7,2,9,30,299.0,322.0,4.1,30.0,545.0,476.39,355.8
2017,7,2,9,45,338.5,335.0,4.1,30.5,601.0,530.34,394.3
2017,7,2,10,0,378.0,348.0,4.1,31.0,657.0,587.24,434.18
2017,7,2,10,15,296.5,388.5,4.1,31.0,637.5,583.52,429.35
2017,7,2,10,30,215.0,429.0,4.1,31.0,618.0,573.88,420.18
2017,7,2,10,45,340.0,406.0,4.15,31.5,715.0,663.52,484.63
2017,7,2,11,0,465.0,383.0,4.2,32.0,812.0,761.64,552.98
2017,7,2,11,15,363.5,428.5,4.15,32.0,768.5,733.35,530.08
2017,7,2,11,30,262.0,474.0,4.1,32.0,725.0,698.43,503.06
2017,7,2,11,45,340.0,452.0,4.1,32.5,783.0,759.29,545.39
2017,7,2,12,0,418.0,430.0,4.1,33.0,841.0,823.53,588.71
2017,7,2,12,15,439.0,435.5,4.05,33.0,869.0,860.02,612.35
2017,7,2,12,30,460.0,441.0,4.0,33.0,897.0,895.65,635.41
2017,7,2,12,45,660.5,288.5,4.0,33.5,942.0,951.54,677.85
2017,7,2,13,0,861.0,136.0,4.0,34.0,987.0,997.55,706.31
2017,7,2,13,15,658.0,279.5,3.95,34.0,925.5,951.53,676.04
2017,7,2,13,30,455.0,423.0,3.9,34.0,864.0,893.89,631.54
2017,7,2,13,45,650.5,279.0,3.85,34.0,896.5,944.28,672.08
2017,7,2,14,0,846.0,135.0,3.8,34.0,929.0,977.65,694.1
2017,7,2,14,15,840.0,133.5,3.7,34.0,904.0,961.35,683.51
2017,7,2,14,30,834.0,132.0,3.6,34.0,879.0,942.11,671.48
2017,7,2,14,45,813.0,138.0,3.55,34.0,844.0,918.72,657.14
2017,7,2,15,0,792.0,144.0,3.5,34.0,809.0,888.29,638.27
2017,7,2,15,15,780.5,141.5,3.4,34.0,771.0,855.65,617.68
2017,7,2,15,30,769.0,139.0,3.3,34.0,733.0,820.97,595.69
2017,7,2,15,45,757.0,134.5,3.25,34.0,691.0,781.94,570.94
2017,7,2,16,0,745.0,130.0,3.2,34.0,649.0,741.33,544.95
2017,7,2,16,15,726.0,126.0,3.05,33.5,601.5,696.34,516.35
2017,7,2,16,30,707.0,122.0,2.9,33.0,554.0,648.99,485.27
2017,7,2,16,45,682.5,117.0,2.75,33.0,504.0,596.55,448.14
2017,7,2,17,0,658.0,112.0,2.6,33.0,454.0,544.6,410.62
2017,7,2,17,15,625.0,106.5,2.3,32.5,402.0,487.94,369.16
2017,7,2,17,30,592.0,101.0,2.0,32.0,350.0,433.18,328.05
2017,7,2,17,45,548.5,93.0,1.75,31.5,298.5,372.9,281.9
2017,7,2,18,0,505.0,85.0,1.5,31.0,247.0,316.24,237.28
2017,7,2,18,15,441.0,75.5,1.55,30.5,197.5,252.35,186.72
2017,7,2,18,30,377.0,66.0,1.6,30.0,148.0,197.42,142.07
2017,7,2,18,45,287.0,53.0,1.65,29.5,105.0,138.67,94.97
2017,7,2,19,0,197.0,40.0,1.7,29.0,62.0,90.06,56.36
2017,7,2,19,15,98.5,20.0,2.0,28.5,31.0,39.34,10.31
2017,7,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,5,45,54.5,14.0,3.7,23.5,18.5,13.76,0.0
2017,7,3,6,0,109.0,28.0,3.9,24.0,37.0,23.32,10.56
2017,7,3,6,15,210.5,44.0,4.0,24.5,76.0,33.66,22.36
2017,7,3,6,30,312.0,60.0,4.1,25.0,115.0,44.85,32.47
2017,7,3,6,45,405.0,67.5,4.25,25.5,165.5,48.8,36.14
2017,7,3,7,0,498.0,75.0,4.4,26.0,216.0,83.07,47.04
2017,7,3,7,15,549.0,82.5,4.45,26.5,268.5,124.98,72.99
2017,7,3,7,30,600.0,90.0,4.5,27.0,321.0,172.83,108.79
2017,7,3,7,45,650.5,91.5,4.6,27.5,376.5,221.06,147.84
2017,7,3,8,0,701.0,93.0,4.7,28.0,432.0,274.75,192.57
2017,7,3,8,15,727.0,97.0,4.7,28.5,484.0,330.18,239.26
2017,7,3,8,30,753.0,101.0,4.7,29.0,536.0,385.01,284.72
2017,7,3,8,45,780.0,101.0,4.7,29.5,587.0,438.6,328.22
2017,7,3,9,0,807.0,101.0,4.7,30.0,638.0,493.99,371.86
2017,7,3,9,15,821.5,103.5,4.7,30.5,683.5,548.73,413.65
2017,7,3,9,30,836.0,106.0,4.7,31.0,729.0,600.71,452.24
2017,7,3,9,45,850.5,106.0,4.7,31.5,770.5,650.05,487.91
2017,7,3,10,0,865.0,106.0,4.7,32.0,812.0,698.79,521.85
2017,7,3,10,15,873.0,107.5,4.65,32.5,846.5,743.33,550.28
2017,7,3,10,30,881.0,109.0,4.6,33.0,881.0,786.26,577.29
2017,7,3,10,45,888.5,109.5,4.55,33.5,909.5,826.01,601.78
2017,7,3,11,0,896.0,110.0,4.5,34.0,938.0,863.7,624.57
2017,7,3,11,15,899.5,110.5,4.45,34.5,958.0,895.64,643.3
2017,7,3,11,30,903.0,111.0,4.4,35.0,978.0,924.92,660.14
2017,7,3,11,45,888.0,124.0,4.35,35.5,986.0,946.26,671.73
2017,7,3,12,0,873.0,137.0,4.3,36.0,994.0,963.93,680.97
2017,7,3,12,15,873.0,137.0,4.2,36.0,998.5,980.11,690.44
2017,7,3,12,30,873.0,137.0,4.1,36.0,1003.0,993.28,698.04
2017,7,3,12,45,871.5,137.0,4.0,36.0,999.5,1001.97,702.87
2017,7,3,13,0,870.0,137.0,3.9,36.0,996.0,1007.55,705.84
2017,7,3,13,15,867.0,136.5,3.85,36.0,985.0,1007.95,705.98
2017,7,3,13,30,864.0,136.0,3.8,36.0,974.0,1005.1,704.22
2017,7,3,13,45,857.5,136.0,3.75,36.5,954.5,996.01,697.22
2017,7,3,14,0,851.0,136.0,3.7,37.0,935.0,983.78,688.42
2017,7,3,14,15,844.5,134.5,3.65,37.0,909.0,966.98,678.3
2017,7,3,14,30,838.0,133.0,3.6,37.0,883.0,947.22,666.41
2017,7,3,14,45,828.5,131.5,3.6,37.0,850.5,921.81,651.27
2017,7,3,15,0,819.0,130.0,3.6,37.0,818.0,893.83,634.51
2017,7,3,15,15,808.0,128.0,3.6,36.5,779.5,866.25,619.26
2017,7,3,15,30,797.0,126.0,3.6,36.0,741.0,831.74,599.31
2017,7,3,15,45,779.5,124.5,3.65,36.0,697.0,790.41,573.65
2017,7,3,16,0,762.0,123.0,3.7,36.0,653.0,747.81,546.85
2017,7,3,16,15,743.0,119.0,3.7,35.5,605.5,700.41,517.3
2017,7,3,16,30,724.0,115.0,3.7,35.0,558.0,652.39,486.78
2017,7,3,16,45,695.5,112.0,3.75,35.0,507.0,600.22,450.25
2017,7,3,17,0,667.0,109.0,3.8,35.0,456.0,547.34,412.37
2017,7,3,17,15,634.5,103.5,3.75,34.5,404.0,490.54,371.31
2017,7,3,17,30,602.0,98.0,3.7,34.0,352.0,435.58,330.37
2017,7,3,17,45,555.0,91.5,3.65,33.5,299.5,374.7,283.77
2017,7,3,18,0,508.0,85.0,3.6,33.0,247.0,317.76,238.86
2017,7,3,18,15,445.0,75.5,3.5,32.0,197.5,254.04,188.22
2017,7,3,18,30,382.0,66.0,3.4,31.0,148.0,199.18,143.49
2017,7,3,18,45,289.5,53.0,3.3,30.5,105.0,139.46,95.41
2017,7,3,19,0,197.0,40.0,3.2,30.0,62.0,90.15,56.27
2017,7,3,19,15,98.5,20.0,3.4,29.5,31.0,39.38,10.14
2017,7,3,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,58.5,13.5,3.5,24.0,17.5,13.27,0.0
2017,7,4,6,0,117.0,27.0,3.6,24.0,35.0,21.05,8.72
2017,7,4,6,15,217.5,42.0,3.75,24.5,74.0,32.06,21.01
2017,7,4,6,30,318.0,57.0,3.9,25.0,113.0,42.49,30.46
2017,7,4,6,45,401.5,65.5,4.1,25.5,161.5,47.3,34.86
2017,7,4,7,0,485.0,74.0,4.3,26.0,210.0,80.88,45.86
2017,7,4,7,15,535.0,81.5,4.35,26.5,261.5,121.92,71.15
2017,7,4,7,30,585.0,89.0,4.4,27.0,313.0,168.77,106.13
2017,7,4,7,45,623.5,94.0,4.5,27.5,365.5,216.5,145.1
2017,7,4,8,0,662.0,99.0,4.6,28.0,418.0,268.36,188.51
2017,7,4,8,15,688.5,103.5,4.6,28.5,469.5,319.67,231.8
2017,7,4,8,30,715.0,108.0,4.6,29.0,521.0,373.31,276.17
2017,7,4,8,45,525.0,192.5,4.65,30.0,510.5,405.41,303.05
2017,7,4,9,0,335.0,277.0,4.7,31.0,500.0,418.53,312.53
2017,7,4,9,15,410.0,270.5,4.65,31.5,563.0,471.14,351.62
2017,7,4,9,30,485.0,264.0,4.6,32.0,626.0,532.62,396.51
2017,7,4,9,45,507.5,277.5,4.55,32.5,674.5,584.69,433.12
2017,7,4,10,0,530.0,291.0,4.5,33.0,723.0,637.85,469.71
2017,7,4,10,15,481.5,322.5,4.45,33.0,728.0,656.55,481.37
2017,7,4,10,30,433.0,354.0,4.4,33.0,733.0,670.32,489.38
2017,7,4,10,45,448.0,369.0,4.4,33.5,772.5,715.46,519.08
2017,7,4,11,0,463.0,384.0,4.4,34.0,812.0,760.55,548.08
2017,7,4,11,15,456.0,399.5,4.35,34.5,829.0,786.63,563.38
2017,7,4,11,30,449.0,415.0,4.3,35.0,846.0,811.03,577.44
2017,7,4,11,45,655.5,276.0,4.3,35.5,914.5,882.37,629.92
2017,7,4,12,0,862.0,137.0,4.3,36.0,983.0,953.37,674.64
2017,7,4,12,15,863.0,137.5,4.3,36.0,988.5,970.84,685.15
2017,7,4,12,30,864.0,138.0,4.3,36.0,994.0,985.39,694.2
2017,7,4,12,45,864.0,137.5,4.3,36.0,992.0,995.03,700.24
2017,7,4,13,0,864.0,137.0,4.3,36.0,990.0,1001.61,704.47
2017,7,4,13,15,862.0,136.5,4.3,36.0,979.5,1003.03,705.56
2017,7,4,13,30,860.0,136.0,4.3,36.0,969.0,1001.22,704.75
2017,7,4,13,45,856.5,134.5,4.3,36.0,951.0,993.67,700.43
2017,7,4,14,0,853.0,133.0,4.3,36.0,933.0,982.92,694.22
2017,7,4,14,15,847.0,131.5,4.3,36.0,907.5,966.59,684.54
2017,7,4,14,30,841.0,130.0,4.3,36.0,882.0,947.28,673.06
2017,7,4,14,45,832.5,128.0,4.3,36.0,850.0,922.24,657.91
2017,7,4,15,0,824.0,126.0,4.3,36.0,818.0,894.58,641.09
2017,7,4,15,15,813.0,123.5,4.3,35.5,780.0,861.71,622.08
2017,7,4,15,30,802.0,121.0,4.3,35.0,742.0,831.04,604.39
2017,7,4,15,45,787.5,118.5,4.35,35.0,698.0,790.99,579.15
2017,7,4,16,0,773.0,116.0,4.4,35.0,654.0,749.44,552.66
2017,7,4,16,15,754.5,112.5,4.4,34.5,606.5,702.54,523.07
2017,7,4,16,30,736.0,109.0,4.4,34.0,559.0,654.95,492.49
2017,7,4,16,45,711.5,105.0,4.4,34.0,508.5,603.69,456.42
2017,7,4,17,0,687.0,101.0,4.4,34.0,458.0,551.52,418.6
2017,7,4,17,15,655.0,96.0,4.35,33.5,406.0,494.62,377.05
2017,7,4,17,30,623.0,91.0,4.3,33.0,354.0,439.49,335.58
2017,7,4,17,45,579.5,84.5,4.25,32.5,301.5,379.25,289.02
2017,7,4,18,0,536.0,78.0,4.2,32.0,249.0,322.59,243.85
2017,7,4,18,15,474.0,69.5,4.05,31.5,199.5,260.74,193.68
2017,7,4,18,30,412.0,61.0,3.9,31.0,150.0,205.08,147.61
2017,7,4,18,45,322.0,49.0,3.75,30.5,106.5,143.73,97.88
2017,7,4,19,0,232.0,37.0,3.6,30.0,63.0,94.15,58.1
2017,7,4,19,15,116.0,18.5,3.55,29.5,31.5,40.36,10.01
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,52.5,13.5,3.0,24.0,17.0,13.27,0.0
2017,7,5,6,0,105.0,27.0,3.1,24.0,34.0,22.52,9.39
2017,7,5,6,15,204.5,42.5,3.2,24.5,73.0,32.51,21.35
2017,7,5,6,30,304.0,58.0,3.3,25.0,112.0,43.34,31.16
2017,7,5,6,45,209.0,81.5,3.45,25.5,124.5,63.95,49.02
2017,7,5,7,0,114.0,105.0,3.6,26.0,137.0,94.71,68.13
2017,7,5,7,15,63.5,118.5,3.6,26.0,137.0,113.26,83.73
2017,7,5,7,30,13.0,132.0,3.6,26.0,137.0,125.23,95.16
2017,7,5,7,45,27.0,159.0,3.65,26.5,171.5,150.76,114.45
2017,7,5,8,0,41.0,186.0,3.7,27.0,206.0,181.27,137.51
2017,7,5,8,15,180.5,209.0,3.7,27.5,311.0,248.98,186.9
2017,7,5,8,30,320.0,232.0,3.7,28.0,416.0,332.17,248.91
2017,7,5,8,45,381.5,237.0,3.7,28.5,476.5,383.54,287.84
2017,7,5,9,0,443.0,242.0,3.7,29.0,537.0,438.26,329.08
2017,7,5,9,15,393.0,280.5,3.6,29.5,556.0,472.66,353.72
2017,7,5,9,30,343.0,319.0,3.5,30.0,575.0,499.26,371.68
2017,7,5,9,45,361.0,332.5,3.45,30.5,615.0,541.85,401.49
2017,7,5,10,0,379.0,346.0,3.4,31.0,655.0,585.4,431.3
2017,7,5,10,15,618.0,233.0,3.2,31.5,762.5,672.43,495.86
2017,7,5,10,30,857.0,120.0,3.0,32.0,870.0,777.23,567.61
2017,7,5,10,45,865.0,120.5,2.8,32.5,898.5,816.64,590.03
2017,7,5,11,0,873.0,121.0,2.6,33.0,927.0,854.09,611.02
2017,7,5,11,15,877.5,122.0,2.45,33.0,948.0,886.81,630.09
2017,7,5,11,30,882.0,123.0,2.3,33.0,969.0,916.99,647.26
2017,7,5,11,45,866.0,136.5,2.15,33.5,977.0,937.45,656.72
2017,7,5,12,0,850.0,150.0,2.0,34.0,985.0,954.25,663.79
2017,7,5,12,15,655.0,295.5,1.95,34.5,941.5,931.37,646.33
2017,7,5,12,30,460.0,441.0,1.9,35.0,898.0,895.68,615.48
2017,7,5,12,45,657.5,294.0,1.85,35.5,945.0,954.04,657.24
2017,7,5,13,0,855.0,147.0,1.8,36.0,992.0,1002.46,684.97
2017,7,5,13,15,853.0,146.5,1.85,36.0,981.5,1003.96,686.2
2017,7,5,13,30,851.0,146.0,1.9,36.0,971.0,1002.26,686.11
2017,7,5,13,45,848.0,144.0,2.0,36.0,953.0,994.87,683.27
2017,7,5,14,0,845.0,142.0,2.1,36.0,935.0,984.28,678.57
2017,7,5,14,15,839.0,140.5,2.15,36.0,909.5,968.13,669.99
2017,7,5,14,30,833.0,139.0,2.2,36.0,884.0,949.03,659.65
2017,7,5,14,45,822.5,138.0,2.3,36.0,851.5,923.35,645.69
2017,7,5,15,0,812.0,137.0,2.4,36.0,819.0,900.19,633.22
2017,7,5,15,15,800.5,134.5,2.4,36.0,780.5,867.06,613.49
2017,7,5,15,30,789.0,132.0,2.4,36.0,742.0,831.82,592.37
2017,7,5,15,45,775.0,129.0,2.45,36.0,699.0,792.09,568.46
2017,7,5,16,0,761.0,126.0,2.5,36.0,656.0,750.85,543.27
2017,7,5,16,15,742.0,122.0,2.5,35.5,608.0,703.47,514.38
2017,7,5,16,30,723.0,118.0,2.5,35.0,560.0,657.11,485.5
2017,7,5,16,45,481.5,167.0,2.55,35.0,450.0,511.56,380.88
2017,7,5,17,0,240.0,216.0,2.6,35.0,340.0,383.33,285.77
2017,7,5,17,15,422.0,157.5,2.45,34.5,346.5,421.76,317.27
2017,7,5,17,30,604.0,99.0,2.3,34.0,353.0,438.23,330.24
2017,7,5,17,45,555.5,92.5,2.15,33.5,300.5,376.46,283.08
2017,7,5,18,0,507.0,86.0,2.0,33.0,248.0,318.78,238.07
2017,7,5,18,15,444.5,76.0,1.8,32.0,198.5,254.74,187.66
2017,7,5,18,30,382.0,66.0,1.6,31.0,149.0,199.46,142.99
2017,7,5,18,45,292.0,52.5,1.4,30.5,105.5,139.79,95.23
2017,7,5,19,0,202.0,39.0,1.2,30.0,62.0,90.24,56.0
2017,7,5,19,15,101.0,19.5,1.35,29.5,31.0,39.23,9.61
2017,7,5,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,5,45,66.0,13.0,1.65,23.5,17.5,12.78,0.0
2017,7,6,6,0,132.0,26.0,1.9,24.0,35.0,20.29,7.57
2017,7,6,6,15,236.5,40.0,1.95,24.5,74.0,30.51,19.68
2017,7,6,6,30,341.0,54.0,2.0,25.0,113.0,40.2,28.51
2017,7,6,6,45,424.5,62.0,2.05,25.5,162.5,44.13,32.16
2017,7,6,7,0,508.0,70.0,2.1,26.0,212.0,77.31,42.7
2017,7,6,7,15,557.5,77.0,2.0,26.5,264.0,119.11,67.96
2017,7,6,7,30,607.0,84.0,1.9,27.0,316.0,166.66,103.11
2017,7,6,7,45,440.0,137.0,1.85,27.5,318.5,212.49,147.31
2017,7,6,8,0,273.0,190.0,1.8,28.0,321.0,242.01,176.79
2017,7,6,8,15,509.0,144.5,1.65,28.5,424.0,295.57,214.28
2017,7,6,8,30,745.0,99.0,1.5,29.0,527.0,377.92,275.39
2017,7,6,8,45,489.0,197.5,1.4,29.5,489.0,392.97,289.66
2017,7,6,9,0,233.0,296.0,1.3,30.0,451.0,387.03,285.06
2017,7,6,9,15,524.5,202.5,1.1,30.5,583.5,471.62,347.16
2017,7,6,9,30,816.0,109.0,0.9,31.0,716.0,589.73,430.58
2017,7,6,9,45,565.0,238.5,0.7,31.5,670.0,585.25,420.82
2017,7,6,10,0,314.0,368.0,0.5,32.0,624.0,560.62,396.87
2017,7,6,10,15,585.0,242.5,0.5,32.5,744.5,656.87,465.54
2017,7,6,10,30,856.0,117.0,0.5,33.0,865.0,773.23,540.82
2017,7,6,10,45,863.5,117.5,0.55,33.5,893.0,812.24,562.47
2017,7,6,11,0,871.0,118.0,0.6,34.0,921.0,849.25,583.64
2017,7,6,11,15,875.5,119.0,0.75,34.0,942.0,881.94,604.97
2017,7,6,11,30,880.0,120.0,0.9,34.0,963.0,912.11,624.81
2017,7,6,11,45,871.0,128.5,1.1,34.5,973.0,934.3,639.33
2017,7,6,12,0,862.0,137.0,1.3,35.0,983.0,953.15,651.79
2017,7,6,12,15,863.0,137.5,1.4,35.0,988.5,970.72,663.37
2017,7,6,12,30,864.0,138.0,1.5,35.0,994.0,985.36,673.27
2017,7,6,12,45,677.0,281.5,1.65,35.0,952.0,961.16,660.29
2017,7,6,13,0,490.0,425.0,1.8,35.0,910.0,924.66,633.1
2017,7,6,13,15,357.0,456.5,1.85,35.0,808.0,823.71,568.16
2017,7,6,13,30,224.0,488.0,1.9,35.0,706.0,719.18,499.37
2017,7,6,13,45,299.5,451.5,2.0,35.0,736.5,764.12,532.6
2017,7,6,14,0,375.0,415.0,2.1,35.0,767.0,800.89,559.38
2017,7,6,14,15,430.5,386.0,2.15,35.0,779.5,828.25,579.05
2017,7,6,14,30,486.0,357.0,2.2,35.0,792.0,847.04,593.47
2017,7,6,14,45,652.5,243.0,2.3,35.0,804.0,880.8,622.11
2017,7,6,15,0,819.0,129.0,2.4,35.0,816.0,893.64,632.05
2017,7,6,15,15,649.0,205.0,2.45,34.5,733.5,808.62,579.85
2017,7,6,15,30,479.0,281.0,2.5,34.0,651.0,719.54,519.3
2017,7,6,15,45,444.5,276.5,2.55,34.0,604.5,671.08,487.78
2017,7,6,16,0,410.0,272.0,2.6,34.0,558.0,623.42,455.97
2017,7,6,16,15,571.0,191.5,2.65,33.5,558.5,648.93,479.93
2017,7,6,16,30,732.0,111.0,2.7,33.0,559.0,654.81,489.27
2017,7,6,16,45,708.0,107.0,2.75,33.0,508.5,604.11,454.0
2017,7,6,17,0,684.0,103.0,2.8,33.0,458.0,552.39,417.24
2017,7,6,17,15,592.0,111.5,2.75,32.5,394.0,475.12,360.76
2017,7,6,17,30,500.0,120.0,2.7,32.0,330.0,402.51,306.48
2017,7,6,17,45,466.0,107.5,2.65,32.0,281.5,346.92,263.56
2017,7,6,18,0,432.0,95.0,2.6,32.0,233.0,294.16,221.62
2017,7,6,18,15,419.5,78.5,2.3,31.5,191.5,248.22,183.87
2017,7,6,18,30,407.0,62.0,2.0,31.0,150.0,204.77,146.83
2017,7,6,18,45,318.5,49.5,1.75,30.5,106.5,143.57,97.5
2017,7,6,19,0,230.0,37.0,1.5,30.0,63.0,93.9,57.81
2017,7,6,19,15,115.0,18.5,1.5,29.5,31.5,40.24,9.43
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,65.5,12.0,1.5,23.5,17.0,11.8,0.0
2017,7,7,6,0,131.0,24.0,1.7,24.0,34.0,18.65,6.16
2017,7,7,6,15,234.5,38.5,1.75,24.0,72.5,29.33,18.72
2017,7,7,6,30,338.0,53.0,1.8,24.0,111.0,39.45,27.99
2017,7,7,6,45,424.0,59.5,1.85,24.5,159.0,41.99,30.47
2017,7,7,7,0,510.0,66.0,1.9,25.0,207.0,73.28,39.79
2017,7,7,7,15,369.5,105.5,1.75,25.5,219.5,123.18,79.23
2017,7,7,7,30,229.0,145.0,1.6,26.0,232.0,160.42,113.9
2017,7,7,7,45,316.5,155.0,1.5,26.5,295.0,203.82,145.23
2017,7,7,8,0,404.0,165.0,1.4,27.0,358.0,253.25,182.3
2017,7,7,8,15,565.0,134.0,1.15,27.5,439.0,303.81,219.46
2017,7,7,8,30,726.0,103.0,0.9,28.0,520.0,373.51,271.65
2017,7,7,8,45,748.0,106.0,0.7,29.0,569.0,426.27,311.15
2017,7,7,9,0,770.0,109.0,0.5,30.0,618.0,480.37,349.48
2017,7,7,9,15,785.0,112.0,0.65,30.0,663.0,531.74,388.29
2017,7,7,9,30,800.0,115.0,0.8,30.0,708.0,583.22,426.3
2017,7,7,9,45,811.5,117.5,1.0,30.5,748.5,633.38,462.06
2017,7,7,10,0,823.0,120.0,1.2,31.0,789.0,680.86,495.25
2017,7,7,10,15,832.0,121.5,1.4,31.5,823.5,724.59,524.04
2017,7,7,10,30,841.0,123.0,1.6,32.0,858.0,766.9,551.23
2017,7,7,10,45,847.5,125.0,1.8,32.5,885.5,806.03,576.1
2017,7,7,11,0,854.0,127.0,2.0,33.0,913.0,843.15,599.5
2017,7,7,11,15,858.5,128.0,2.1,33.0,934.0,875.4,620.04
2017,7,7,11,30,863.0,129.0,2.2,33.0,955.0,905.17,639.03
2017,7,7,11,45,861.5,132.5,2.35,33.0,967.0,929.17,654.84
2017,7,7,12,0,860.0,136.0,2.5,33.0,979.0,950.2,668.88
2017,7,7,12,15,861.0,136.5,2.55,33.0,984.5,967.78,679.96
2017,7,7,12,30,862.0,137.0,2.6,33.0,990.0,982.42,689.3
2017,7,7,12,45,861.5,136.5,2.65,33.5,988.0,991.66,693.97
2017,7,7,13,0,861.0,136.0,2.7,34.0,986.0,997.83,696.86
2017,7,7,13,15,858.5,135.5,2.7,34.0,975.5,998.83,697.66
2017,7,7,13,30,856.0,135.0,2.7,34.0,965.0,996.61,696.61
2017,7,7,13,45,852.5,134.0,2.75,34.0,947.5,989.67,693.19
2017,7,7,14,0,849.0,133.0,2.8,34.0,930.0,979.54,687.91
2017,7,7,14,15,843.5,131.5,2.8,34.0,904.5,963.82,678.81
2017,7,7,14,30,838.0,130.0,2.8,34.0,879.0,945.11,667.92
2017,7,7,14,45,819.0,134.5,2.8,34.0,845.0,916.97,651.08
2017,7,7,15,0,800.0,139.0,2.8,34.0,811.0,891.8,636.18
2017,7,7,15,15,789.0,136.5,2.8,34.0,773.0,859.45,616.57
2017,7,7,15,30,778.0,134.0,2.8,34.0,735.0,825.0,595.52
2017,7,7,15,45,765.0,130.0,2.8,34.0,692.5,785.4,570.89
2017,7,7,16,0,752.0,126.0,2.8,34.0,650.0,744.24,545.0
2017,7,7,16,15,733.5,122.0,2.8,33.5,602.5,697.58,516.09
2017,7,7,16,30,715.0,118.0,2.8,33.0,555.0,651.92,487.18
2017,7,7,16,45,693.0,112.5,2.8,33.0,505.5,600.24,451.19
2017,7,7,17,0,671.0,107.0,2.8,33.0,456.0,548.79,414.51
2017,7,7,17,15,586.0,113.0,2.65,32.5,393.5,473.44,359.27
2017,7,7,17,30,501.0,119.0,2.5,32.0,331.0,402.15,305.92
2017,7,7,17,45,471.0,106.0,2.4,32.0,282.5,347.88,263.99
2017,7,7,18,0,441.0,93.0,2.3,32.0,234.0,296.0,222.71
2017,7,7,18,15,425.0,77.0,2.1,31.0,192.0,248.77,184.47
2017,7,7,18,30,409.0,61.0,1.9,30.0,150.0,204.48,147.12
2017,7,7,18,45,326.0,48.5,1.7,29.5,106.5,144.52,98.41
2017,7,7,19,0,243.0,36.0,1.5,29.0,63.0,95.55,58.82
2017,7,7,19,15,121.5,18.0,1.6,28.5,31.5,40.66,9.15
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,67.5,12.0,1.95,23.5,16.5,11.8,0.0
2017,7,8,6,0,135.0,24.0,2.2,24.0,33.0,18.69,5.77
2017,7,8,6,15,238.0,38.0,2.3,24.5,71.5,28.96,18.33
2017,7,8,6,30,341.0,52.0,2.4,25.0,110.0,38.7,27.21
2017,7,8,6,45,415.5,61.5,2.55,25.5,158.0,43.89,31.93
2017,7,8,7,0,490.0,71.0,2.7,26.0,206.0,76.03,42.66
2017,7,8,7,15,540.0,78.5,2.65,26.5,257.5,117.21,67.32
2017,7,8,7,30,590.0,86.0,2.6,27.0,309.0,164.22,101.96
2017,7,8,7,45,629.0,90.5,2.55,28.0,361.5,211.85,140.19
2017,7,8,8,0,668.0,95.0,2.5,29.0,414.0,263.67,182.72
2017,7,8,8,15,694.0,99.5,2.35,29.0,465.5,315.16,225.92
2017,7,8,8,30,720.0,104.0,2.2,29.0,517.0,371.42,271.91
2017,7,8,8,45,741.5,107.0,2.1,29.5,566.0,423.66,313.32
2017,7,8,9,0,763.0,110.0,2.0,30.0,615.0,477.2,354.26
2017,7,8,9,15,778.5,113.5,1.85,30.5,660.0,528.99,392.28
2017,7,8,9,30,794.0,117.0,1.7,31.0,705.0,580.95,428.87
2017,7,8,9,45,805.5,119.5,1.55,31.5,745.0,629.34,461.52
2017,7,8,10,0,817.0,122.0,1.4,32.0,785.0,678.11,493.02
2017,7,8,10,15,826.0,124.0,1.3,32.0,819.5,722.11,520.5
2017,7,8,10,30,835.0,126.0,1.2,32.0,854.0,764.71,545.98
2017,7,8,10,45,840.5,128.0,1.15,32.5,881.5,802.86,567.51
2017,7,8,11,0,846.0,130.0,1.1,33.0,909.0,838.96,587.37
2017,7,8,11,15,851.0,131.0,1.1,33.0,930.0,871.45,606.57
2017,7,8,11,30,856.0,132.0,1.1,33.0,951.0,901.53,624.21
2017,7,8,11,45,862.0,130.0,1.15,33.5,965.0,927.11,638.51
2017,7,8,12,0,868.0,128.0,1.2,34.0,979.0,950.03,651.2
2017,7,8,12,15,869.0,128.0,1.2,34.0,984.5,967.28,661.1
2017,7,8,12,30,870.0,128.0,1.2,34.0,990.0,981.55,669.32
2017,7,8,12,45,868.5,129.0,1.2,34.5,987.5,991.33,673.6
2017,7,8,13,0,867.0,130.0,1.2,35.0,985.0,998.0,676.16
2017,7,8,13,15,483.5,305.0,1.15,35.0,781.5,802.65,553.34
2017,7,8,13,30,100.0,480.0,1.1,35.0,578.0,581.05,401.2
2017,7,8,13,45,262.5,438.5,1.1,35.0,687.0,714.19,494.13
2017,7,8,14,0,425.0,397.0,1.1,35.0,796.0,837.6,574.68
2017,7,8,14,15,633.5,261.0,1.1,35.0,837.0,900.96,619.78
2017,7,8,14,30,842.0,125.0,1.1,35.0,878.0,944.06,646.46
2017,7,8,14,45,836.5,121.5,1.15,35.0,847.0,920.32,633.26
2017,7,8,15,0,831.0,118.0,1.2,35.0,816.0,893.79,619.05
2017,7,8,15,15,820.5,116.0,1.2,34.5,778.0,861.71,601.88
2017,7,8,15,30,810.0,114.0,1.2,34.0,740.0,827.43,583.17
2017,7,8,15,45,797.0,111.0,1.25,34.0,697.0,792.04,562.93
2017,7,8,16,0,784.0,108.0,1.3,34.0,654.0,750.81,538.61
2017,7,8,16,15,766.5,105.0,1.3,34.0,607.0,704.77,510.26
2017,7,8,16,30,749.0,102.0,1.3,34.0,560.0,657.93,480.95
2017,7,8,16,45,728.0,97.5,1.35,34.0,510.0,606.58,447.51
2017,7,8,17,0,707.0,93.0,1.4,34.0,460.0,555.3,412.4
2017,7,8,17,15,676.5,88.5,1.3,33.5,408.0,499.9,373.19
2017,7,8,17,30,646.0,84.0,1.2,33.0,356.0,445.0,333.14
2017,7,8,17,45,606.5,77.5,1.2,33.0,304.0,385.45,288.16
2017,7,8,18,0,567.0,71.0,1.2,33.0,252.0,329.05,244.08
2017,7,8,18,15,507.5,63.0,1.05,32.0,202.0,266.95,195.2
2017,7,8,18,30,448.0,55.0,0.9,31.0,152.0,210.8,149.72
2017,7,8,18,45,360.5,44.5,0.8,30.5,108.0,150.81,101.44
2017,7,8,19,0,273.0,34.0,0.7,30.0,64.0,100.55,61.09
2017,7,8,19,15,136.5,17.0,0.75,29.5,32.0,41.79,8.76
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,62.5,11.5,2.65,24.5,15.5,11.3,0.0
2017,7,9,6,0,125.0,23.0,2.8,25.0,31.0,17.89,4.78
2017,7,9,6,15,226.0,37.5,2.8,25.0,69.5,28.6,17.94
2017,7,9,6,30,327.0,52.0,2.8,25.0,108.0,38.75,27.23
2017,7,9,6,45,399.0,62.5,2.8,25.5,155.0,44.9,32.79
2017,7,9,7,0,471.0,73.0,2.8,26.0,202.0,76.29,43.64
2017,7,9,7,15,521.0,81.0,2.8,26.5,253.0,116.77,67.82
2017,7,9,7,30,571.0,89.0,2.8,27.0,304.0,163.09,101.84
2017,7,9,7,45,610.5,94.0,2.8,27.5,356.5,210.17,139.82
2017,7,9,8,0,650.0,99.0,2.8,28.0,409.0,261.53,182.37
2017,7,9,8,15,677.0,104.0,2.65,28.5,460.0,312.82,225.11
2017,7,9,8,30,704.0,109.0,2.5,29.0,511.0,366.54,268.83
2017,7,9,8,45,728.0,111.5,2.4,29.5,560.5,421.21,312.12
2017,7,9,9,0,752.0,114.0,2.3,30.0,610.0,474.85,353.3
2017,7,9,9,15,767.5,117.0,2.15,30.5,655.0,525.66,390.89
2017,7,9,9,30,783.0,120.0,2.0,31.0,700.0,576.67,427.17
2017,7,9,9,45,797.0,121.5,1.95,31.5,740.5,625.26,460.91
2017,7,9,10,0,811.0,123.0,1.9,32.0,781.0,674.45,493.94
2017,7,9,10,15,820.0,125.0,1.85,32.0,815.5,718.25,522.36
2017,7,9,10,30,829.0,127.0,1.8,32.0,850.0,760.65,548.88
2017,7,9,10,45,836.0,128.5,1.8,32.5,878.0,799.38,571.88
2017,7,9,11,0,843.0,130.0,1.8,33.0,906.0,836.17,593.35
2017,7,9,11,15,445.0,277.0,1.8,33.0,687.5,660.07,473.23
2017,7,9,11,30,47.0,424.0,1.8,33.0,469.0,454.16,322.76
2017,7,9,11,45,453.5,278.5,1.85,33.5,722.5,697.88,500.61
2017,7,9,12,0,860.0,133.0,1.9,34.0,976.0,947.17,660.81
2017,7,9,12,15,861.0,133.0,1.9,34.0,981.5,964.34,668.66
2017,7,9,12,30,862.0,133.0,1.9,34.0,987.0,978.57,677.1
2017,7,9,12,45,860.0,134.5,1.95,34.0,984.5,988.32,683.49
2017,7,9,13,0,858.0,136.0,2.0,34.0,982.0,994.99,688.16
2017,7,9,13,15,856.0,135.5,1.95,34.0,972.0,996.55,688.69
2017,7,9,13,30,854.0,135.0,1.9,34.0,962.0,994.89,687.4
2017,7,9,13,45,849.0,134.5,1.9,34.0,944.0,987.02,683.07
2017,7,9,14,0,844.0,134.0,1.9,34.0,926.0,975.99,676.96
2017,7,9,14,15,838.5,132.5,1.85,34.0,901.0,960.38,667.58
2017,7,9,14,30,833.0,131.0,1.8,34.0,876.0,941.79,656.48
2017,7,9,14,45,822.5,130.5,1.75,34.0,844.0,916.65,641.4
2017,7,9,15,0,812.0,130.0,1.7,34.0,812.0,889.0,624.83
2017,7,9,15,15,693.0,177.0,1.6,34.0,740.0,819.37,581.04
2017,7,9,15,30,574.0,224.0,1.5,34.0,668.0,745.65,532.57
2017,7,9,15,45,545.5,226.5,1.45,34.0,628.5,703.76,505.64
2017,7,9,16,0,517.0,229.0,1.4,34.0,589.0,664.76,479.92
2017,7,9,16,15,348.5,251.0,1.3,33.5,486.0,533.22,389.07
2017,7,9,16,30,180.0,273.0,1.2,33.0,383.0,415.16,304.95
2017,7,9,16,45,325.5,220.5,1.2,33.0,398.0,456.98,339.01
2017,7,9,17,0,471.0,168.0,1.2,33.0,413.0,484.84,361.06
2017,7,9,17,15,455.0,150.5,1.15,32.5,365.5,434.3,325.16
2017,7,9,17,30,439.0,133.0,1.1,32.0,318.0,384.35,289.12
2017,7,9,17,45,473.5,108.0,1.05,32.0,281.5,351.52,264.03
2017,7,9,18,0,508.0,83.0,1.0,32.0,245.0,316.63,235.77
2017,7,9,18,15,446.5,73.5,1.05,31.0,196.0,255.22,187.86
2017,7,9,18,30,385.0,64.0,1.1,30.0,147.0,198.61,142.48
2017,7,9,18,45,298.5,50.5,1.15,29.5,104.0,139.59,95.17
2017,7,9,19,0,212.0,37.0,1.2,29.0,61.0,90.33,55.82
2017,7,9,19,15,106.0,18.5,1.3,28.5,30.5,38.82,7.7
2017,7,9,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,69.0,11.0,2.3,23.5,15.5,10.81,0.0
2017,7,10,6,0,138.0,22.0,2.6,24.0,31.0,17.09,3.88
2017,7,10,6,15,243.0,36.0,2.8,24.5,69.5,27.42,16.98
2017,7,10,6,30,348.0,50.0,3.0,25.0,108.0,37.4,26.07
2017,7,10,6,45,423.0,59.5,3.25,25.5,156.0,42.31,30.57
2017,7,10,7,0,498.0,69.0,3.5,26.0,204.0,73.36,40.78
2017,7,10,7,15,548.5,76.0,3.6,26.5,256.0,114.55,65.04
2017,7,10,7,30,599.0,83.0,3.7,27.0,308.0,161.63,99.63
2017,7,10,7,45,638.0,87.5,3.8,28.0,361.0,209.75,138.44
2017,7,10,8,0,677.0,92.0,3.9,29.0,414.0,262.07,181.73
2017,7,10,8,15,703.0,96.5,3.9,29.5,465.5,314.07,225.47
2017,7,10,8,30,729.0,101.0,3.9,30.0,517.0,370.76,272.01
2017,7,10,8,45,751.5,104.0,3.95,31.0,567.0,423.97,314.32
2017,7,10,9,0,774.0,107.0,4.0,32.0,617.0,478.58,356.31
2017,7,10,9,15,789.5,109.5,3.95,32.5,662.0,530.07,395.27
2017,7,10,9,30,805.0,112.0,3.9,33.0,707.0,581.7,433.12
2017,7,10,9,45,818.0,114.0,3.9,33.5,748.0,632.75,469.48
2017,7,10,10,0,831.0,116.0,3.9,34.0,789.0,681.21,503.07
2017,7,10,10,15,840.0,117.5,3.85,34.0,824.0,725.41,532.42
2017,7,10,10,30,849.0,119.0,3.8,34.0,859.0,768.17,560.15
2017,7,10,10,45,856.0,120.0,3.75,34.5,887.5,807.19,583.88
2017,7,10,11,0,863.0,121.0,3.7,35.0,916.0,844.21,605.96
2017,7,10,11,15,867.5,122.5,3.7,35.5,937.0,877.35,625.49
2017,7,10,11,30,872.0,124.0,3.7,36.0,958.0,907.98,643.24
2017,7,10,11,45,870.5,127.5,3.7,36.5,970.5,932.34,656.87
2017,7,10,12,0,869.0,131.0,3.7,37.0,983.0,953.71,668.57
2017,7,10,12,15,870.0,131.5,3.7,37.0,988.5,971.56,679.48
2017,7,10,12,30,871.0,132.0,3.7,37.0,994.0,986.44,688.6
2017,7,10,12,45,871.0,131.5,3.7,37.0,992.0,996.35,694.7
2017,7,10,13,0,871.0,131.0,3.7,37.0,990.0,1003.15,698.99
2017,7,10,13,15,869.0,130.5,3.7,37.0,980.0,1004.74,700.16
2017,7,10,13,30,867.0,130.0,3.7,37.0,970.0,1003.07,699.44
2017,7,10,13,45,863.0,129.5,3.75,37.5,952.0,996.12,694.43
2017,7,10,14,0,859.0,129.0,3.8,38.0,934.0,985.96,687.55
2017,7,10,14,15,853.0,127.5,3.8,37.5,909.0,969.67,679.49
2017,7,10,14,30,847.0,126.0,3.8,37.0,884.0,950.36,669.57
2017,7,10,14,45,840.5,123.5,3.8,37.0,852.5,926.65,655.48
2017,7,10,15,0,834.0,121.0,3.8,37.0,821.0,900.18,639.65
2017,7,10,15,15,823.5,119.0,3.8,37.0,783.0,868.05,620.11
2017,7,10,15,30,813.0,117.0,3.8,37.0,745.0,838.0,601.89
2017,7,10,15,45,799.5,114.0,3.8,37.0,701.5,797.89,576.87
2017,7,10,16,0,786.0,111.0,3.8,37.0,658.0,756.17,550.58
2017,7,10,16,15,768.5,107.5,3.75,36.5,610.5,709.49,521.54
2017,7,10,16,30,751.0,104.0,3.7,36.0,563.0,662.0,491.46
2017,7,10,16,45,728.0,100.0,3.7,36.0,512.5,609.71,455.67
2017,7,10,17,0,705.0,96.0,3.7,36.0,462.0,558.84,419.37
2017,7,10,17,15,674.5,91.0,3.55,35.5,409.5,501.85,378.21
2017,7,10,17,30,644.0,86.0,3.4,35.0,357.0,446.44,337.0
2017,7,10,17,45,601.0,80.0,3.25,34.5,304.5,385.79,290.65
2017,7,10,18,0,558.0,74.0,3.1,34.0,252.0,328.64,245.58
2017,7,10,18,15,497.5,65.5,2.75,33.0,201.5,266.03,195.64
2017,7,10,18,30,437.0,57.0,2.4,32.0,151.0,209.48,149.4
2017,7,10,18,45,346.0,46.0,2.1,31.5,107.0,148.59,100.19
2017,7,10,19,0,255.0,35.0,1.8,31.0,63.0,97.07,58.9
2017,7,10,19,15,127.5,17.5,1.85,30.5,31.5,40.92,7.31
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.5,11.5,3.45,24.0,14.5,11.3,0.0
2017,7,11,6,0,101.0,23.0,3.6,24.0,29.0,17.96,3.76
2017,7,11,6,15,201.0,39.0,3.65,24.5,67.0,29.91,18.97
2017,7,11,6,30,301.0,55.0,3.7,25.0,105.0,41.25,29.3
2017,7,11,6,45,393.0,63.5,3.8,25.5,154.0,46.11,33.8
2017,7,11,7,0,485.0,72.0,3.9,26.0,203.0,74.8,42.55
2017,7,11,7,15,536.5,79.5,3.9,26.5,255.0,115.71,66.54
2017,7,11,7,30,588.0,87.0,3.9,27.0,307.0,162.67,100.89
2017,7,11,7,45,635.5,89.5,3.95,27.5,361.5,210.23,139.13
2017,7,11,8,0,683.0,92.0,4.0,28.0,416.0,262.98,182.93
2017,7,11,8,15,709.5,96.5,4.0,28.5,468.0,315.5,227.3
2017,7,11,8,30,736.0,101.0,4.0,29.0,520.0,372.76,274.51
2017,7,11,8,45,761.0,102.5,4.0,30.0,570.5,426.09,317.1
2017,7,11,9,0,786.0,104.0,4.0,31.0,621.0,481.07,359.54
2017,7,11,9,15,801.0,107.0,4.0,31.5,666.5,533.39,399.38
2017,7,11,9,30,816.0,110.0,4.0,32.0,712.0,587.79,439.41
2017,7,11,9,45,829.0,111.0,4.0,32.5,753.0,636.51,474.36
2017,7,11,10,0,842.0,112.0,4.0,33.0,794.0,684.56,507.89
2017,7,11,10,15,850.5,114.0,4.0,33.0,828.5,729.37,537.82
2017,7,11,10,30,859.0,116.0,4.0,33.0,863.0,772.67,566.23
2017,7,11,10,45,864.5,117.5,4.05,33.5,891.0,811.37,590.29
2017,7,11,11,0,870.0,119.0,4.1,34.0,919.0,847.94,612.7
2017,7,11,11,15,874.5,120.0,4.1,34.0,940.0,880.86,633.58
2017,7,11,11,30,879.0,121.0,4.1,34.0,961.0,911.26,652.74
2017,7,11,11,45,888.5,116.5,4.15,34.5,976.0,938.34,668.58
2017,7,11,12,0,898.0,112.0,4.2,35.0,991.0,962.79,682.69
2017,7,11,12,15,898.5,112.0,4.2,35.0,996.5,980.16,693.43
2017,7,11,12,30,899.0,112.0,4.2,35.0,1002.0,994.41,702.29
2017,7,11,12,45,897.5,112.5,4.2,35.5,999.0,1004.02,706.84
2017,7,11,13,0,896.0,113.0,4.2,36.0,996.0,1010.4,709.45
2017,7,11,13,15,893.5,113.0,4.2,36.0,985.5,1011.96,710.63
2017,7,11,13,30,891.0,113.0,4.2,36.0,975.0,1010.17,709.83
2017,7,11,13,45,885.5,113.0,4.2,36.0,956.5,1002.03,705.16
2017,7,11,14,0,880.0,113.0,4.2,36.0,938.0,990.63,698.55
2017,7,11,14,15,874.0,112.0,4.2,36.0,912.5,974.51,689.06
2017,7,11,14,30,868.0,111.0,4.2,36.0,887.0,955.31,677.69
2017,7,11,14,45,852.0,114.5,4.25,36.0,853.0,928.39,661.64
2017,7,11,15,0,836.0,118.0,4.3,36.0,819.0,899.13,644.05
2017,7,11,15,15,825.5,115.5,4.3,35.5,781.0,866.41,625.19
2017,7,11,15,30,815.0,113.0,4.3,35.0,743.0,831.46,604.67
2017,7,11,15,45,798.5,112.0,4.35,35.0,699.0,795.14,581.98
2017,7,11,16,0,782.0,111.0,4.4,35.0,655.0,753.2,555.25
2017,7,11,16,15,764.0,107.5,4.4,34.5,607.5,706.27,525.69
2017,7,11,16,30,746.0,104.0,4.4,34.0,560.0,658.59,495.08
2017,7,11,16,45,718.5,101.5,4.4,34.0,508.5,605.05,457.7
2017,7,11,17,0,691.0,99.0,4.4,34.0,457.0,553.47,420.21
2017,7,11,17,15,659.5,94.0,4.35,33.5,405.0,496.52,378.65
2017,7,11,17,30,628.0,89.0,4.3,33.0,353.0,441.29,337.1
2017,7,11,17,45,582.5,83.0,4.25,33.0,300.5,380.2,289.28
2017,7,11,18,0,537.0,77.0,4.2,33.0,248.0,322.89,243.18
2017,7,11,18,15,475.5,68.5,4.0,32.5,198.0,260.99,193.1
2017,7,11,18,30,414.0,60.0,3.8,32.0,148.0,205.25,147.05
2017,7,11,18,45,321.0,48.0,3.6,31.5,104.5,142.82,96.69
2017,7,11,19,0,228.0,36.0,3.4,31.0,61.0,92.61,56.51
2017,7,11,19,15,114.0,18.0,3.35,30.5,30.5,39.38,6.23
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
