Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,22,5,45,24.5,8.0,3.1,24.5,9.0,7.86,0.0
2017,7,22,6,0,49.0,16.0,3.2,25.0,18.0,13.6,0.0
2017,7,22,6,15,149.5,34.0,3.3,25.5,53.5,26.33,15.13
2017,7,22,6,30,250.0,52.0,3.4,26.0,89.0,39.5,27.44
2017,7,22,6,45,341.5,63.0,3.5,26.5,136.5,46.38,33.75
2017,7,22,7,0,433.0,74.0,3.6,27.0,184.0,68.0,41.19
2017,7,22,7,15,489.5,83.0,3.55,27.5,235.5,107.28,62.34
2017,7,22,7,30,546.0,92.0,3.5,28.0,287.0,153.26,94.54
2017,7,22,7,45,595.0,96.5,3.5,29.0,341.5,200.27,131.13
2017,7,22,8,0,644.0,101.0,3.5,30.0,396.0,252.79,173.6
2017,7,22,8,15,673.0,106.0,3.4,30.5,448.5,304.64,216.71
2017,7,22,8,30,702.0,111.0,3.3,31.0,501.0,359.21,261.24
2017,7,22,8,45,728.0,113.5,3.2,32.0,552.0,415.1,305.07
2017,7,22,9,0,754.0,116.0,3.1,33.0,603.0,470.14,346.81
2017,7,22,9,15,770.5,119.5,2.95,33.5,649.0,522.61,385.85
2017,7,22,9,30,787.0,123.0,2.8,34.0,695.0,575.4,423.7
2017,7,22,9,45,801.0,124.5,2.65,34.5,737.0,624.79,457.88
2017,7,22,10,0,815.0,126.0,2.5,35.0,779.0,673.73,490.53
2017,7,22,10,15,824.5,128.5,2.45,35.5,814.5,720.12,520.07
2017,7,22,10,30,834.0,131.0,2.4,36.0,850.0,764.22,546.62
2017,7,22,10,45,842.5,131.5,2.4,36.5,879.0,804.06,570.26
2017,7,22,11,0,851.0,132.0,2.4,37.0,908.0,842.03,592.39
2017,7,22,11,15,855.5,133.5,2.45,37.0,929.5,875.41,613.01
2017,7,22,11,30,860.0,135.0,2.5,37.0,951.0,906.31,632.04
2017,7,22,11,45,871.0,130.0,2.65,37.5,967.0,934.37,648.71
2017,7,22,12,0,882.0,125.0,2.8,38.0,983.0,959.91,663.8
2017,7,22,12,15,883.0,125.0,2.9,38.0,989.0,977.97,675.31
2017,7,22,12,30,884.0,125.0,3.0,38.0,995.0,992.94,685.05
2017,7,22,12,45,700.0,268.0,3.15,38.5,955.5,972.42,671.94
2017,7,22,13,0,516.0,411.0,3.3,39.0,916.0,939.09,644.62
2017,7,22,13,15,568.5,355.0,3.35,39.0,907.0,940.39,648.63
2017,7,22,13,30,621.0,299.0,3.4,39.0,898.0,938.79,650.67
2017,7,22,13,45,748.0,209.5,3.5,39.0,917.0,974.27,675.54
2017,7,22,14,0,875.0,120.0,3.6,39.0,936.0,994.54,689.09
2017,7,22,14,15,708.0,228.0,3.6,39.0,876.5,942.86,657.31
2017,7,22,14,30,541.0,336.0,3.6,39.0,817.0,881.72,615.19
2017,7,22,14,45,496.0,331.0,3.65,39.0,759.0,824.99,579.44
2017,7,22,15,0,451.0,326.0,3.7,39.0,701.0,768.13,542.96
2017,7,22,15,15,473.5,290.5,3.7,38.5,668.5,740.69,528.36
2017,7,22,15,30,496.0,255.0,3.7,38.0,636.0,709.94,511.13
2017,7,22,15,45,649.0,179.5,3.75,38.0,646.0,745.94,540.59
2017,7,22,16,0,802.0,104.0,3.8,38.0,656.0,762.72,553.26
2017,7,22,16,15,784.5,100.5,3.8,37.5,608.0,715.15,523.65
2017,7,22,16,30,767.0,97.0,3.8,37.0,560.0,666.72,493.25
2017,7,22,16,45,741.0,94.5,3.8,37.0,508.0,613.01,456.87
2017,7,22,17,0,715.0,92.0,3.8,37.0,456.0,559.76,418.94
2017,7,22,17,15,683.5,87.0,3.75,36.5,402.5,502.57,377.86
2017,7,22,17,30,652.0,82.0,3.7,36.0,349.0,445.87,335.85
2017,7,22,17,45,604.5,76.5,3.7,36.0,295.5,382.92,287.28
2017,7,22,18,0,557.0,71.0,3.7,36.0,242.0,323.98,240.43
2017,7,22,18,15,492.0,63.0,3.55,35.0,191.5,260.13,189.72
2017,7,22,18,30,427.0,55.0,3.4,34.0,141.0,202.91,143.1
2017,7,22,18,45,326.5,43.0,3.25,33.5,97.0,139.21,92.17
2017,7,22,19,0,226.0,31.0,3.1,33.0,53.0,86.25,49.55
2017,7,22,19,15,113.0,15.5,3.2,32.5,26.5,35.15,0.0
2017,7,22,19,30,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,17.0,7.5,3.05,25.0,8.0,7.37,0.0
2017,7,23,6,0,34.0,15.0,3.2,25.0,16.0,13.6,0.0
2017,7,23,6,15,131.0,33.5,3.3,25.0,50.5,27.72,16.13
2017,7,23,6,30,228.0,52.0,3.4,25.0,85.0,39.56,27.59
2017,7,23,6,45,311.5,65.0,3.5,25.5,131.0,48.02,35.28
2017,7,23,7,0,395.0,78.0,3.6,26.0,177.0,69.48,43.59
2017,7,23,7,15,452.5,87.5,3.55,26.5,228.0,107.61,64.39
2017,7,23,7,30,510.0,97.0,3.5,27.0,279.0,151.94,95.38
2017,7,23,7,45,553.0,104.5,3.5,27.5,332.0,198.29,131.87
2017,7,23,8,0,596.0,112.0,3.5,28.0,385.0,249.51,173.78
2017,7,23,8,15,627.0,117.5,3.4,28.5,436.5,299.75,215.58
2017,7,23,8,30,658.0,123.0,3.3,29.0,488.0,353.01,259.15
2017,7,23,8,45,680.5,128.5,3.2,29.5,537.5,405.39,301.16
2017,7,23,9,0,703.0,134.0,3.1,30.0,587.0,459.35,343.07
2017,7,23,9,15,721.0,138.0,2.95,30.5,633.0,510.84,381.79
2017,7,23,9,30,739.0,142.0,2.8,31.0,679.0,564.73,420.81
2017,7,23,9,45,751.5,145.5,2.65,31.5,719.5,612.85,454.47
2017,7,23,10,0,764.0,149.0,2.5,32.0,760.0,660.52,486.65
2017,7,23,10,15,775.0,151.5,2.35,32.5,795.5,705.46,515.89
2017,7,23,10,30,786.0,154.0,2.2,33.0,831.0,749.34,542.42
2017,7,23,10,45,794.0,156.0,2.05,33.5,860.0,789.05,565.24
2017,7,23,11,0,802.0,158.0,1.9,34.0,889.0,827.03,586.36
2017,7,23,11,15,808.0,159.5,1.85,34.0,911.0,860.88,606.5
2017,7,23,11,30,814.0,161.0,1.8,34.0,933.0,892.51,625.08
2017,7,23,11,45,809.0,167.5,1.8,34.5,945.0,916.49,637.99
2017,7,23,12,0,804.0,174.0,1.8,35.0,957.0,937.52,649.09
2017,7,23,12,15,435.0,320.5,1.85,35.0,744.5,745.36,523.04
2017,7,23,12,30,66.0,467.0,1.9,35.0,532.0,526.91,368.98
2017,7,23,12,45,59.5,457.0,2.0,35.5,515.5,512.98,360.42
2017,7,23,13,0,53.0,447.0,2.1,36.0,499.0,498.47,350.22
2017,7,23,13,15,123.0,468.5,2.2,36.0,587.0,598.14,419.54
2017,7,23,13,30,193.0,490.0,2.3,36.0,675.0,692.27,483.14
2017,7,23,13,45,99.0,323.0,2.4,36.5,418.0,428.29,305.1
2017,7,23,14,0,5.0,156.0,2.5,37.0,161.0,156.94,110.83
2017,7,23,14,15,6.0,166.0,2.5,37.0,172.0,167.71,119.3
2017,7,23,14,30,7.0,176.0,2.5,37.0,183.0,178.47,127.31
2017,7,23,14,45,51.5,286.0,2.5,37.0,329.5,336.35,242.25
2017,7,23,15,0,96.0,396.0,2.5,37.0,476.0,491.62,350.53
2017,7,23,15,15,205.5,368.5,2.5,36.5,529.0,567.32,406.2
2017,7,23,15,30,315.0,341.0,2.5,36.0,582.0,636.01,456.69
2017,7,23,15,45,313.0,319.0,2.5,36.0,546.5,601.74,434.18
2017,7,23,16,0,311.0,297.0,2.5,36.0,511.0,566.47,411.35
2017,7,23,16,15,258.5,281.5,2.5,35.5,450.5,498.74,365.23
2017,7,23,16,30,206.0,266.0,2.5,35.0,390.0,427.75,315.92
2017,7,23,16,45,203.0,240.5,2.5,35.0,353.5,390.37,290.16
2017,7,23,17,0,200.0,215.0,2.5,35.0,317.0,352.69,263.52
2017,7,23,17,15,129.5,187.5,2.4,34.5,251.0,273.24,204.84
2017,7,23,17,30,59.0,160.0,2.3,34.0,185.0,195.48,146.33
2017,7,23,17,45,49.5,137.0,2.2,34.0,156.0,164.39,122.79
2017,7,23,18,0,40.0,114.0,2.1,34.0,127.0,134.18,99.45
2017,7,23,18,15,27.5,91.5,1.85,33.0,99.5,104.32,76.35
2017,7,23,18,30,15.0,69.0,1.6,32.0,72.0,73.58,52.17
2017,7,23,18,45,7.5,47.5,1.35,31.5,49.0,49.17,32.53
2017,7,23,19,0,0.0,26.0,1.1,31.0,26.0,25.31,12.94
2017,7,23,19,15,0.0,13.0,1.1,30.5,13.0,12.55,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,24.5,2.5,2.46,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.91,0.0
2017,7,24,6,15,22.5,32.5,3.2,25.0,35.5,29.62,17.45
2017,7,24,6,30,45.0,60.0,3.4,25.0,66.0,52.0,37.95
2017,7,24,6,45,58.0,83.0,3.65,25.5,95.0,70.76,54.49
2017,7,24,7,0,71.0,106.0,3.9,26.0,124.0,92.57,68.36
2017,7,24,7,15,123.5,122.0,4.05,26.5,162.5,114.37,82.43
2017,7,24,7,30,176.0,138.0,4.2,27.0,201.0,145.39,104.16
2017,7,24,7,45,162.0,164.0,4.35,27.5,229.5,177.05,129.83
2017,7,24,8,0,148.0,190.0,4.5,28.0,258.0,207.35,154.38
2017,7,24,8,15,146.0,216.0,4.35,28.5,290.0,240.01,179.89
2017,7,24,8,30,144.0,242.0,4.2,29.0,322.0,272.56,204.8
2017,7,24,8,45,108.0,260.5,4.1,29.5,324.0,286.74,215.48
2017,7,24,9,0,72.0,279.0,4.0,30.0,326.0,293.89,220.2
2017,7,24,9,15,184.5,300.5,3.8,30.5,432.0,376.71,281.52
2017,7,24,9,30,297.0,322.0,3.6,31.0,538.0,471.32,350.28
2017,7,24,9,45,469.0,271.0,3.45,31.5,634.5,549.05,407.49
2017,7,24,10,0,641.0,220.0,3.3,32.0,731.0,642.2,474.58
2017,7,24,10,15,654.0,224.0,3.2,32.5,766.0,685.41,503.1
2017,7,24,10,30,667.0,228.0,3.1,33.0,801.0,728.08,530.78
2017,7,24,10,45,682.0,227.5,3.05,33.5,831.0,767.34,555.86
2017,7,24,11,0,697.0,227.0,3.0,34.0,861.0,805.71,579.84
2017,7,24,11,15,703.5,229.0,2.95,34.0,882.5,837.96,600.12
2017,7,24,11,30,710.0,231.0,2.9,34.0,904.0,868.39,618.82
2017,7,24,11,45,716.5,230.5,2.9,34.5,918.5,894.39,633.61
2017,7,24,12,0,723.0,230.0,2.9,35.0,933.0,918.24,646.97
2017,7,24,12,15,724.5,230.5,2.85,35.0,939.0,935.95,657.41
2017,7,24,12,30,726.0,231.0,2.8,35.0,945.0,951.08,666.3
2017,7,24,12,45,584.0,332.5,2.75,35.5,906.0,922.04,643.04
2017,7,24,13,0,442.0,434.0,2.7,36.0,867.0,888.25,615.18
2017,7,24,13,15,242.5,427.0,2.6,36.0,664.0,681.5,477.92
2017,7,24,13,30,43.0,420.0,2.5,36.0,461.0,464.03,327.24
2017,7,24,13,45,26.5,313.5,2.45,36.5,339.0,339.91,241.99
2017,7,24,14,0,10.0,207.0,2.4,37.0,217.0,212.13,151.05
2017,7,24,14,15,5.0,166.0,2.35,36.5,171.0,166.74,118.66
2017,7,24,14,30,0.0,125.0,2.3,36.0,125.0,121.55,85.65
2017,7,24,14,45,0.0,120.5,2.3,36.0,120.5,117.12,82.55
2017,7,24,15,0,0.0,116.0,2.3,36.0,116.0,112.68,79.4
2017,7,24,15,15,0.0,102.0,2.35,36.0,102.0,98.93,69.29
2017,7,24,15,30,0.0,88.0,2.4,36.0,88.0,85.23,59.18
2017,7,24,15,45,0.0,82.5,2.45,36.0,82.5,79.87,55.3
2017,7,24,16,0,0.0,77.0,2.5,36.0,77.0,74.52,51.41
2017,7,24,16,15,0.0,74.0,2.5,35.5,74.0,71.6,49.46
2017,7,24,16,30,0.0,71.0,2.5,35.0,71.0,68.68,47.51
2017,7,24,16,45,0.0,88.0,2.5,35.0,88.0,85.14,60.35
2017,7,24,17,0,0.0,105.0,2.5,35.0,105.0,102.06,73.56
2017,7,24,17,15,0.0,92.0,2.3,34.5,92.0,89.26,64.1
2017,7,24,17,30,0.0,79.0,2.1,34.0,79.0,76.47,54.53
2017,7,24,17,45,0.0,66.5,1.95,33.5,66.5,64.28,45.26
2017,7,24,18,0,0.0,54.0,1.8,33.0,54.0,52.17,35.88
2017,7,24,18,15,0.0,42.0,1.7,32.0,42.0,40.56,26.77
2017,7,24,18,30,0.0,30.0,1.6,31.0,30.0,28.95,17.45
2017,7,24,18,45,0.0,20.0,1.55,30.5,20.0,19.29,9.53
2017,7,24,19,0,0.0,10.0,1.5,30.0,10.0,9.64,1.42
2017,7,24,19,15,0.0,5.0,1.75,29.5,5.0,4.91,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,5,45,1.0,5.0,3.25,23.5,5.0,0.0,0.0
2017,7,25,6,0,2.0,10.0,3.4,24.0,10.0,9.83,0.0
2017,7,25,6,15,54.5,34.5,3.6,24.5,42.0,29.84,17.46
2017,7,25,6,30,107.0,59.0,3.8,25.0,74.0,49.31,35.66
2017,7,25,6,45,193.5,77.0,4.0,25.5,119.5,60.72,45.99
2017,7,25,7,0,280.0,95.0,4.2,26.0,165.0,82.74,56.88
2017,7,25,7,15,341.0,109.0,4.2,26.5,215.0,114.83,74.62
2017,7,25,7,30,402.0,123.0,4.2,27.0,265.0,157.62,104.44
2017,7,25,7,45,466.0,127.5,4.25,27.5,319.0,199.96,136.43
2017,7,25,8,0,530.0,132.0,4.3,28.0,373.0,249.41,175.72
2017,7,25,8,15,564.0,139.0,4.25,28.5,424.5,298.31,216.0
2017,7,25,8,30,598.0,146.0,4.2,29.0,476.0,350.57,258.51
2017,7,25,8,45,628.0,150.0,4.2,30.0,526.0,401.6,298.85
2017,7,25,9,0,658.0,154.0,4.2,31.0,576.0,455.12,339.92
2017,7,25,9,15,354.0,230.5,4.1,31.5,460.0,399.52,298.75
2017,7,25,9,30,50.0,307.0,4.0,32.0,344.0,317.75,234.86
2017,7,25,9,45,172.5,336.0,3.95,32.5,472.0,424.28,313.5
2017,7,25,10,0,295.0,365.0,3.9,33.0,600.0,542.77,398.24
2017,7,25,10,15,523.5,269.5,3.85,33.5,710.5,633.97,465.69
2017,7,25,10,30,752.0,174.0,3.8,34.0,821.0,742.01,543.33
2017,7,25,10,45,762.0,175.5,3.8,34.5,850.0,781.72,567.56
2017,7,25,11,0,772.0,177.0,3.8,35.0,879.0,819.94,590.88
2017,7,25,11,15,591.5,291.5,3.8,35.0,837.0,800.3,574.12
2017,7,25,11,30,411.0,406.0,3.8,35.0,795.0,768.57,547.18
2017,7,25,11,45,612.0,285.5,3.8,35.5,875.0,851.15,606.96
2017,7,25,12,0,813.0,165.0,3.8,36.0,955.0,937.28,662.29
2017,7,25,12,15,814.5,165.5,3.8,36.0,961.0,955.87,673.32
2017,7,25,12,30,816.0,166.0,3.8,36.0,967.0,971.59,683.06
2017,7,25,12,45,815.0,166.0,3.85,36.5,965.0,981.38,688.0
2017,7,25,13,0,814.0,166.0,3.9,37.0,963.0,988.08,691.13
2017,7,25,13,15,569.5,312.0,3.9,37.0,867.0,898.37,631.52
2017,7,25,13,30,325.0,458.0,3.9,37.0,771.0,798.32,559.14
2017,7,25,13,45,562.5,310.0,3.9,37.0,839.0,890.98,628.56
2017,7,25,14,0,800.0,162.0,3.9,37.0,907.0,969.27,681.47
2017,7,25,14,15,793.5,160.0,3.9,37.0,881.5,952.82,671.16
2017,7,25,14,30,787.0,158.0,3.9,37.0,856.0,933.47,659.73
2017,7,25,14,45,745.0,176.0,3.9,37.0,816.5,898.53,638.29
2017,7,25,15,0,703.0,194.0,3.9,37.0,777.0,866.31,618.63
2017,7,25,15,15,689.0,190.0,3.9,37.0,739.5,832.06,597.5
2017,7,25,15,30,675.0,186.0,3.9,37.0,702.0,796.09,575.11
2017,7,25,15,45,652.5,183.5,3.95,37.0,658.0,753.12,547.92
2017,7,25,16,0,630.0,181.0,4.0,37.0,614.0,709.47,519.19
2017,7,25,16,15,606.5,175.0,3.95,36.5,566.5,661.02,487.48
2017,7,25,16,30,583.0,169.0,3.9,36.0,519.0,612.57,455.09
2017,7,25,16,45,546.5,164.0,3.9,36.0,468.0,553.96,413.88
2017,7,25,17,0,510.0,159.0,3.9,36.0,417.0,500.37,375.35
2017,7,25,17,15,470.0,149.0,3.75,35.5,365.5,441.63,332.78
2017,7,25,17,30,430.0,139.0,3.6,35.0,314.0,385.85,291.36
2017,7,25,17,45,370.0,128.0,3.5,34.5,262.5,322.72,243.41
2017,7,25,18,0,310.0,117.0,3.4,34.0,211.0,260.96,195.58
2017,7,25,18,15,244.0,99.0,3.2,33.5,163.5,200.63,148.09
2017,7,25,18,30,178.0,81.0,3.0,33.0,116.0,147.49,105.88
2017,7,25,18,45,107.0,57.5,2.9,32.5,76.5,91.11,61.72
2017,7,25,19,0,36.0,34.0,2.8,32.0,37.0,45.67,25.99
2017,7,25,19,15,18.0,17.0,3.0,31.5,18.5,19.3,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,8.5,6.0,2.95,24.0,6.5,0.0,0.0
2017,7,26,6,0,17.0,12.0,3.2,24.0,13.0,11.8,0.0
2017,7,26,6,15,107.5,32.0,3.4,24.5,46.5,26.51,14.7
2017,7,26,6,30,198.0,52.0,3.6,25.0,80.0,42.11,29.62
2017,7,26,6,45,306.5,62.5,3.8,25.5,127.5,46.24,33.72
2017,7,26,7,0,415.0,73.0,4.0,26.0,175.0,64.29,39.92
2017,7,26,7,15,474.0,82.0,4.1,26.5,226.5,102.71,59.97
2017,7,26,7,30,533.0,91.0,4.2,27.0,278.0,148.02,91.36
2017,7,26,7,45,590.5,93.0,4.35,28.0,333.5,193.71,126.61
2017,7,26,8,0,648.0,95.0,4.5,29.0,389.0,245.93,168.95
2017,7,26,8,15,677.5,100.0,4.55,29.5,441.5,298.24,212.99
2017,7,26,8,30,707.0,105.0,4.6,30.0,494.0,353.34,258.68
2017,7,26,8,45,736.0,106.0,4.65,31.0,545.5,409.36,303.53
2017,7,26,9,0,765.0,107.0,4.7,32.0,597.0,465.0,346.83
2017,7,26,9,15,781.5,110.0,4.7,32.5,643.5,517.73,387.3
2017,7,26,9,30,798.0,113.0,4.7,33.0,690.0,570.76,426.75
2017,7,26,9,45,814.0,113.5,4.75,33.5,732.5,622.63,464.39
2017,7,26,10,0,830.0,114.0,4.8,34.0,775.0,672.32,499.56
2017,7,26,10,15,839.5,116.0,4.75,34.0,810.5,718.11,530.65
2017,7,26,10,30,849.0,118.0,4.7,34.0,846.0,762.5,559.77
2017,7,26,10,45,858.0,118.0,4.7,34.5,876.0,802.96,584.95
2017,7,26,11,0,867.0,118.0,4.7,35.0,906.0,841.54,608.66
2017,7,26,11,15,871.5,119.0,4.7,35.5,927.5,875.07,628.74
2017,7,26,11,30,876.0,120.0,4.7,36.0,949.0,906.05,647.01
2017,7,26,11,45,865.5,130.0,4.7,36.5,960.0,929.17,660.06
2017,7,26,12,0,855.0,140.0,4.7,37.0,971.0,948.85,670.89
2017,7,26,12,15,856.5,140.5,4.65,37.0,977.0,967.57,682.32
2017,7,26,12,30,858.0,141.0,4.6,37.0,983.0,983.3,691.88
2017,7,26,12,45,857.0,141.5,4.6,37.0,981.0,993.52,698.27
2017,7,26,13,0,856.0,142.0,4.6,37.0,979.0,1000.59,702.8
2017,7,26,13,15,854.0,141.0,4.55,37.0,968.5,1001.96,703.59
2017,7,26,13,30,852.0,140.0,4.5,37.0,958.0,1000.06,702.46
2017,7,26,13,45,847.0,139.5,4.5,37.5,940.0,992.39,696.62
2017,7,26,14,0,842.0,139.0,4.5,38.0,922.0,981.51,688.9
2017,7,26,14,15,836.0,137.5,4.5,38.0,896.5,965.5,679.49
2017,7,26,14,30,830.0,136.0,4.5,38.0,871.0,946.48,668.25
2017,7,26,14,45,841.0,122.5,4.5,38.0,843.5,928.18,657.55
2017,7,26,15,0,852.0,109.0,4.5,38.0,816.0,906.12,644.46
2017,7,26,15,15,559.5,230.0,4.5,37.5,685.0,757.54,547.0
2017,7,26,15,30,267.0,351.0,4.5,37.0,554.0,605.25,437.38
2017,7,26,15,45,537.5,225.0,4.5,37.0,602.5,697.55,510.19
2017,7,26,16,0,808.0,99.0,4.5,37.0,651.0,757.8,555.05
2017,7,26,16,15,790.5,96.0,4.5,36.5,603.0,714.23,527.56
2017,7,26,16,30,773.0,93.0,4.5,36.0,555.0,665.95,496.85
2017,7,26,16,45,751.0,88.5,4.5,36.0,503.5,612.37,460.31
2017,7,26,17,0,729.0,84.0,4.5,36.0,452.0,558.88,421.81
2017,7,26,17,15,697.5,79.5,4.4,35.5,398.5,500.26,379.11
2017,7,26,17,30,666.0,75.0,4.3,35.0,345.0,444.32,337.04
2017,7,26,17,45,623.0,69.5,4.25,34.5,291.5,382.77,289.47
2017,7,26,18,0,580.0,64.0,4.2,34.0,238.0,324.77,243.09
2017,7,26,18,15,514.0,56.5,3.9,33.5,187.0,259.94,190.36
2017,7,26,18,30,448.0,49.0,3.6,33.0,136.0,201.9,142.14
2017,7,26,18,45,343.0,38.5,3.35,32.5,92.5,137.76,90.49
2017,7,26,19,0,238.0,28.0,3.1,32.0,49.0,85.68,47.3
2017,7,26,19,15,119.0,14.0,3.1,31.5,24.5,30.74,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,22.0,6.5,2.3,23.5,7.0,0.0,0.0
2017,7,27,6,0,44.0,13.0,2.4,24.0,14.0,12.78,0.0
2017,7,27,6,15,159.0,29.0,2.55,24.5,48.5,22.44,11.4
2017,7,27,6,30,274.0,45.0,2.7,25.0,83.0,34.11,22.92
2017,7,27,6,45,370.5,54.5,2.85,25.5,130.5,39.86,28.3
2017,7,27,7,0,467.0,64.0,3.0,26.0,178.0,56.95,33.46
2017,7,27,7,15,523.5,71.5,3.05,26.5,230.0,96.78,53.44
2017,7,27,7,30,580.0,79.0,3.1,27.0,282.0,143.34,85.59
2017,7,27,7,45,621.0,84.5,3.2,28.0,335.5,191.63,123.6
2017,7,27,8,0,662.0,90.0,3.3,29.0,389.0,244.47,166.95
2017,7,27,8,15,690.5,94.5,3.25,29.5,441.5,296.83,210.91
2017,7,27,8,30,719.0,99.0,3.2,30.0,494.0,354.22,258.04
2017,7,27,8,45,739.5,103.5,3.2,31.0,544.0,408.0,300.92
2017,7,27,9,0,760.0,108.0,3.2,32.0,594.0,463.04,343.26
2017,7,27,9,15,776.0,111.0,3.1,32.5,640.0,515.29,382.68
2017,7,27,9,30,792.0,114.0,3.0,33.0,686.0,567.81,420.91
2017,7,27,9,45,805.5,116.0,2.95,33.5,727.5,617.79,456.27
2017,7,27,10,0,819.0,118.0,2.9,34.0,769.0,668.29,490.84
2017,7,27,10,15,828.5,120.0,2.85,34.5,805.0,713.67,520.0
2017,7,27,10,30,838.0,122.0,2.8,35.0,841.0,757.66,546.93
2017,7,27,10,45,846.5,122.5,2.8,35.5,870.0,797.84,571.17
2017,7,27,11,0,855.0,123.0,2.8,36.0,899.0,836.13,593.87
2017,7,27,11,15,860.0,124.5,2.8,36.0,921.0,870.24,614.89
2017,7,27,11,30,865.0,126.0,2.8,36.0,943.0,901.88,634.25
2017,7,27,11,45,881.0,117.5,2.8,36.5,960.5,931.4,650.86
2017,7,27,12,0,897.0,109.0,2.8,37.0,978.0,958.52,665.86
2017,7,27,12,15,898.0,109.0,2.85,37.0,984.0,976.92,677.22
2017,7,27,12,30,899.0,109.0,2.9,37.0,990.0,992.14,686.76
2017,7,27,12,45,899.0,108.5,3.0,37.5,988.5,1002.63,692.45
2017,7,27,13,0,899.0,108.0,3.1,38.0,987.0,1009.79,696.2
2017,7,27,13,15,897.0,107.5,3.2,38.0,976.5,1011.56,698.22
2017,7,27,13,30,895.0,107.0,3.3,38.0,966.0,1009.9,698.27
2017,7,27,13,45,892.0,106.0,3.4,38.5,948.5,1003.29,693.91
2017,7,27,14,0,889.0,105.0,3.5,39.0,931.0,993.28,687.57
2017,7,27,14,15,883.5,104.0,3.55,39.0,905.5,977.48,678.84
2017,7,27,14,30,878.0,103.0,3.6,39.0,880.0,958.5,668.21
2017,7,27,14,45,864.5,105.0,3.7,39.0,846.0,932.04,653.17
2017,7,27,15,0,851.0,107.0,3.8,39.0,812.0,903.02,636.46
2017,7,27,15,15,841.0,105.0,3.85,38.5,773.5,870.57,618.48
2017,7,27,15,30,831.0,103.0,3.9,38.0,735.0,835.77,598.76
2017,7,27,15,45,817.0,101.0,4.0,38.0,691.0,795.5,574.13
2017,7,27,16,0,803.0,99.0,4.1,38.0,647.0,757.44,550.71
2017,7,27,16,15,785.0,96.0,4.1,37.5,598.5,709.81,521.21
2017,7,27,16,30,767.0,93.0,4.1,37.0,550.0,661.36,490.63
2017,7,27,16,45,742.5,89.5,4.15,37.0,498.5,607.41,454.11
2017,7,27,17,0,718.0,86.0,4.2,37.0,447.0,553.8,415.81
2017,7,27,17,15,686.0,81.5,4.15,36.5,394.0,495.38,373.57
2017,7,27,17,30,654.0,77.0,4.1,36.0,341.0,439.81,332.04
2017,7,27,17,45,609.5,71.0,4.1,35.5,287.5,377.59,284.27
2017,7,27,18,0,565.0,65.0,4.1,35.0,234.0,319.11,237.8
2017,7,27,18,15,498.0,57.5,3.85,34.5,183.5,254.74,185.72
2017,7,27,18,30,431.0,50.0,3.6,34.0,133.0,197.28,138.26
2017,7,27,18,45,326.5,39.0,3.4,33.5,90.0,133.76,87.41
2017,7,27,19,0,222.0,28.0,3.2,33.0,47.0,82.3,44.66
2017,7,27,19,15,111.0,14.0,3.2,32.5,23.5,29.47,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,28,5,45,28.5,6.5,2.8,23.5,7.0,0.0,0.0
2017,7,28,6,0,57.0,13.0,3.0,24.0,14.0,12.78,0.0
2017,7,28,6,15,183.0,28.0,3.2,24.5,49.5,21.66,10.6
2017,7,28,6,30,309.0,43.0,3.4,25.0,85.0,32.56,21.59
2017,7,28,6,45,406.5,52.0,3.6,26.0,134.0,37.71,26.4
2017,7,28,7,0,504.0,61.0,3.8,27.0,183.0,54.5,31.13
2017,7,28,7,15,560.5,68.0,3.85,27.5,236.5,96.06,51.41
2017,7,28,7,30,617.0,75.0,3.9,28.0,290.0,144.32,84.54
2017,7,28,7,45,662.5,78.5,4.0,29.0,345.5,193.92,123.41
2017,7,28,8,0,708.0,82.0,4.1,30.0,401.0,251.09,170.18
2017,7,28,8,15,735.5,86.0,4.05,30.5,454.5,305.09,215.7
2017,7,28,8,30,763.0,90.0,4.0,31.0,508.0,361.58,262.52
2017,7,28,8,45,787.5,91.5,3.95,32.0,560.0,416.74,306.68
2017,7,28,9,0,812.0,93.0,3.9,33.0,612.0,473.5,350.51
2017,7,28,9,15,827.5,96.0,3.8,33.5,659.0,530.53,393.56
2017,7,28,9,30,843.0,99.0,3.7,34.0,706.0,584.98,433.36
2017,7,28,9,45,857.0,99.5,3.65,35.0,749.0,635.95,468.64
2017,7,28,10,0,871.0,100.0,3.6,36.0,792.0,686.28,502.22
2017,7,28,10,15,880.0,101.5,3.55,36.0,828.0,733.07,532.61
2017,7,28,10,30,889.0,103.0,3.5,36.0,864.0,778.31,561.51
2017,7,28,10,45,897.0,103.0,3.45,36.5,894.0,819.52,586.21
2017,7,28,11,0,905.0,103.0,3.4,37.0,924.0,858.65,609.19
2017,7,28,11,15,909.0,104.0,3.35,37.5,946.0,893.0,628.78
2017,7,28,11,30,913.0,105.0,3.3,38.0,968.0,924.64,646.45
2017,7,28,11,45,903.5,114.0,3.25,38.5,979.0,948.75,659.23
2017,7,28,12,0,894.0,123.0,3.2,39.0,990.0,969.33,669.79
2017,7,28,12,15,895.0,123.5,3.15,39.0,996.0,988.26,680.74
2017,7,28,12,30,896.0,124.0,3.1,39.0,1002.0,1004.03,689.79
2017,7,28,12,45,895.5,123.5,3.1,39.5,999.5,1014.1,694.35
2017,7,28,13,0,895.0,123.0,3.1,40.0,997.0,1020.85,697.01
2017,7,28,13,15,893.0,122.5,3.05,40.0,986.5,1022.72,697.92
2017,7,28,13,30,891.0,122.0,3.0,40.0,976.0,1021.16,696.91
2017,7,28,13,45,886.5,121.5,2.95,40.0,957.5,1013.69,692.44
2017,7,28,14,0,882.0,121.0,2.9,40.0,939.0,1002.85,686.08
2017,7,28,14,15,876.5,119.5,2.9,40.0,913.5,986.71,677.02
2017,7,28,14,30,871.0,118.0,2.9,40.0,888.0,967.39,666.11
2017,7,28,14,45,862.0,117.0,2.9,40.0,854.5,942.22,651.65
2017,7,28,15,0,853.0,116.0,2.9,40.0,821.0,914.28,635.49
2017,7,28,15,15,842.0,113.5,2.85,39.5,782.0,880.36,616.5
2017,7,28,15,30,831.0,111.0,2.8,39.0,743.0,844.15,595.91
2017,7,28,15,45,817.5,108.5,2.8,39.0,698.5,807.96,574.21
2017,7,28,16,0,804.0,106.0,2.8,39.0,654.0,765.69,548.32
2017,7,28,16,15,786.0,102.5,2.8,38.5,605.0,717.44,519.26
2017,7,28,16,30,768.0,99.0,2.8,38.0,556.0,668.34,489.07
2017,7,28,16,45,744.0,95.0,2.8,38.0,504.0,614.09,452.87
2017,7,28,17,0,720.0,91.0,2.8,38.0,452.0,560.12,415.09
2017,7,28,17,15,687.0,86.0,2.6,37.5,397.5,501.7,373.29
2017,7,28,17,30,654.0,81.0,2.4,37.0,343.0,443.86,330.68
2017,7,28,17,45,607.0,75.0,2.25,36.5,289.0,380.41,282.74
2017,7,28,18,0,560.0,69.0,2.1,36.0,235.0,320.95,236.29
2017,7,28,18,15,491.0,60.5,1.85,35.0,184.0,255.01,184.25
2017,7,28,18,30,422.0,52.0,1.6,34.0,133.0,196.2,136.71
2017,7,28,18,45,314.5,40.0,1.4,33.0,89.0,131.44,85.67
2017,7,28,19,0,207.0,28.0,1.2,32.0,45.0,78.31,41.83
2017,7,28,19,15,103.5,14.0,1.2,31.5,22.5,28.29,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,20.0,6.0,3.0,24.0,6.5,0.0,0.0
2017,7,29,6,0,40.0,12.0,3.2,24.0,13.0,11.8,0.0
2017,7,29,6,15,159.5,28.0,3.35,24.5,47.5,21.71,10.39
2017,7,29,6,30,279.0,44.0,3.5,25.0,82.0,33.42,22.27
2017,7,29,6,45,375.5,54.5,3.7,26.0,130.5,40.14,28.44
2017,7,29,7,0,472.0,65.0,3.9,27.0,179.0,56.75,33.8
2017,7,29,7,15,530.5,72.5,3.85,28.0,232.0,96.95,53.26
2017,7,29,7,30,589.0,80.0,3.8,29.0,285.0,144.15,85.21
2017,7,29,7,45,634.5,85.0,3.75,30.0,340.0,193.42,123.46
2017,7,29,8,0,680.0,90.0,3.7,31.0,395.0,247.78,167.57
2017,7,29,8,15,709.0,94.5,3.45,31.5,448.5,301.39,212.2
2017,7,29,8,30,738.0,99.0,3.2,32.0,502.0,360.08,259.89
2017,7,29,8,45,695.0,128.0,2.95,33.0,537.5,408.16,298.23
2017,7,29,9,0,652.0,157.0,2.7,34.0,573.0,453.43,332.19
2017,7,29,9,15,628.5,184.5,2.35,34.5,610.5,502.34,367.13
2017,7,29,9,30,605.0,212.0,2.0,35.0,648.0,547.94,397.78
2017,7,29,9,45,723.5,163.5,1.7,36.0,715.5,608.69,438.81
2017,7,29,10,0,842.0,115.0,1.4,37.0,783.0,680.44,485.1
2017,7,29,10,15,851.0,117.0,1.2,37.5,819.0,726.55,511.28
2017,7,29,10,30,860.0,119.0,1.0,38.0,855.0,771.17,534.95
2017,7,29,10,45,866.5,120.5,0.8,38.5,884.0,811.62,554.91
2017,7,29,11,0,873.0,122.0,0.6,39.0,913.0,849.97,572.58
2017,7,29,11,15,877.5,123.0,0.7,39.0,934.5,883.83,593.28
2017,7,29,11,30,882.0,124.0,0.8,39.0,956.0,915.11,612.5
2017,7,29,11,45,883.5,125.5,0.9,39.5,970.0,941.39,627.49
2017,7,29,12,0,885.0,127.0,1.0,40.0,984.0,964.7,640.77
2017,7,29,12,15,886.0,127.5,1.15,40.0,989.5,983.5,653.65
2017,7,29,12,30,887.0,128.0,1.3,40.0,995.0,999.17,664.77
2017,7,29,12,45,884.5,129.0,1.5,40.5,992.5,1008.68,671.64
2017,7,29,13,0,882.0,130.0,1.7,41.0,990.0,1014.88,676.54
2017,7,29,13,15,879.5,129.5,1.85,41.0,979.0,1016.24,679.39
2017,7,29,13,30,877.0,129.0,2.0,41.0,968.0,1014.23,680.3
2017,7,29,13,45,869.5,130.0,2.15,41.0,949.0,1005.37,677.18
2017,7,29,14,0,862.0,131.0,2.3,41.0,930.0,993.26,672.15
2017,7,29,14,15,722.5,221.5,2.4,41.0,878.5,951.08,648.41
2017,7,29,14,30,583.0,312.0,2.5,41.0,827.0,898.36,614.94
2017,7,29,14,45,584.0,295.0,2.7,41.0,794.0,871.71,601.39
2017,7,29,15,0,585.0,278.0,2.9,41.0,761.0,842.65,585.76
2017,7,29,15,15,566.5,266.0,2.95,40.5,715.5,799.0,560.41
2017,7,29,15,30,548.0,254.0,3.0,40.0,670.0,754.28,533.93
2017,7,29,15,45,540.5,236.0,3.15,40.0,625.5,711.6,507.89
2017,7,29,16,0,533.0,218.0,3.3,40.0,581.0,667.55,480.34
2017,7,29,16,15,544.5,195.0,3.35,39.5,541.5,631.42,458.59
2017,7,29,16,30,556.0,172.0,3.4,39.0,502.0,592.62,434.35
2017,7,29,16,45,596.5,141.5,3.45,39.0,466.0,566.13,417.47
2017,7,29,17,0,637.0,111.0,3.5,39.0,430.0,530.91,393.75
2017,7,29,17,15,597.0,106.5,3.4,38.5,377.5,471.63,351.25
2017,7,29,17,30,557.0,102.0,3.3,38.0,325.0,414.98,309.53
2017,7,29,17,45,509.5,92.5,3.25,37.5,272.5,352.43,262.36
2017,7,29,18,0,462.0,83.0,3.2,37.0,220.0,291.91,215.37
2017,7,29,18,15,395.0,71.5,2.85,36.0,171.0,229.33,166.06
2017,7,29,18,30,328.0,60.0,2.5,35.0,122.0,173.92,121.57
2017,7,29,18,45,230.5,44.5,2.15,34.5,81.0,113.84,74.34
2017,7,29,19,0,133.0,29.0,1.8,34.0,40.0,64.55,33.84
2017,7,29,19,15,66.5,14.5,1.85,33.5,20.0,23.5,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,30.5,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,8.5,4.5,0.75,26.5,5.0,0.0,0.0
2017,7,30,6,0,17.0,9.0,0.8,27.0,10.0,8.85,0.0
2017,7,30,6,15,104.0,28.5,0.85,27.5,42.0,23.74,11.43
2017,7,30,6,30,191.0,48.0,0.9,28.0,74.0,36.74,24.68
2017,7,30,6,45,274.0,63.0,1.0,28.5,119.0,46.92,33.79
2017,7,30,7,0,357.0,78.0,1.1,29.0,164.0,64.83,41.84
2017,7,30,7,15,416.0,89.0,1.15,29.5,214.0,101.93,61.0
2017,7,30,7,30,475.0,100.0,1.2,30.0,264.0,145.88,90.53
2017,7,30,7,45,519.5,108.5,1.25,30.5,316.5,191.44,125.13
2017,7,30,8,0,564.0,117.0,1.3,31.0,369.0,242.0,165.18
2017,7,30,8,15,596.0,123.5,1.25,31.5,420.5,291.76,205.2
2017,7,30,8,30,628.0,130.0,1.2,32.0,472.0,344.73,247.0
2017,7,30,8,45,649.5,136.5,1.2,33.0,521.0,396.22,286.34
2017,7,30,9,0,671.0,143.0,1.2,34.0,570.0,449.25,325.36
2017,7,30,9,15,690.0,147.5,1.2,34.5,616.0,500.41,362.39
2017,7,30,9,30,709.0,152.0,1.2,35.0,662.0,552.32,398.72
2017,7,30,9,45,718.5,158.0,1.25,35.5,701.5,600.15,431.38
2017,7,30,10,0,728.0,164.0,1.3,36.0,741.0,647.34,462.71
2017,7,30,10,15,739.5,167.0,1.35,36.0,776.5,693.06,493.34
2017,7,30,10,30,751.0,170.0,1.4,36.0,812.0,736.69,521.91
2017,7,30,10,45,756.0,174.5,1.5,36.5,840.0,775.4,545.35
2017,7,30,11,0,761.0,179.0,1.6,37.0,868.0,812.29,567.45
2017,7,30,11,15,767.0,180.5,1.7,37.0,889.5,845.17,588.1
2017,7,30,11,30,773.0,182.0,1.8,37.0,911.0,875.95,607.44
2017,7,30,11,45,786.5,176.0,1.9,37.5,927.0,904.11,623.86
2017,7,30,12,0,800.0,170.0,2.0,38.0,943.0,930.1,638.91
2017,7,30,12,15,801.0,170.0,2.15,38.0,949.0,947.61,650.63
2017,7,30,12,30,802.0,170.0,2.3,38.0,955.0,962.24,660.72
2017,7,30,12,45,796.5,173.5,2.45,38.5,951.5,970.99,665.92
2017,7,30,13,0,791.0,177.0,2.6,39.0,948.0,976.65,669.32
2017,7,30,13,15,788.5,176.5,2.75,39.0,938.0,978.18,671.68
2017,7,30,13,30,786.0,176.0,2.9,39.0,928.0,976.59,672.22
2017,7,30,13,45,773.5,180.0,3.05,39.0,908.0,966.51,667.59
2017,7,30,14,0,761.0,184.0,3.2,39.0,888.0,953.52,661.22
2017,7,30,14,15,753.5,181.5,3.35,38.5,862.5,936.03,653.4
2017,7,30,14,30,746.0,179.0,3.5,38.0,837.0,915.77,643.77
2017,7,30,14,45,683.0,209.0,3.7,38.0,793.5,878.2,621.82
2017,7,30,15,0,620.0,239.0,3.9,38.0,750.0,836.62,596.1
2017,7,30,15,15,605.5,233.5,4.0,37.5,712.5,802.38,576.15
2017,7,30,15,30,591.0,228.0,4.1,37.0,675.0,766.67,554.8
2017,7,30,15,45,568.5,223.0,4.25,37.0,632.0,721.09,525.34
2017,7,30,16,0,546.0,218.0,4.4,37.0,589.0,677.82,496.88
2017,7,30,16,15,478.0,219.0,4.4,36.5,526.0,606.27,447.97
2017,7,30,16,30,410.0,220.0,4.4,36.0,463.0,538.68,400.85
2017,7,30,16,45,377.5,203.5,4.45,36.0,411.0,474.57,355.51
2017,7,30,17,0,345.0,187.0,4.5,36.0,359.0,419.39,315.56
2017,7,30,17,15,357.0,168.5,4.4,35.5,328.0,390.09,294.81
2017,7,30,17,30,369.0,150.0,4.3,35.0,297.0,358.84,271.7
2017,7,30,17,45,328.0,132.5,4.2,34.5,248.0,301.62,227.95
2017,7,30,18,0,287.0,115.0,4.1,34.0,199.0,248.31,186.24
2017,7,30,18,15,230.5,94.5,3.9,33.5,152.5,190.13,140.12
2017,7,30,18,30,174.0,74.0,3.7,33.0,106.0,138.05,98.42
2017,7,30,18,45,116.5,50.0,3.5,33.0,68.5,87.83,58.37
2017,7,30,19,0,59.0,26.0,3.3,33.0,31.0,42.9,21.19
2017,7,30,19,15,29.5,13.0,3.25,32.5,15.5,16.84,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,30.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,4.0,2.5,24.5,4.0,0.0,0.0
2017,7,31,6,0,0.0,8.0,2.6,25.0,8.0,7.86,0.0
2017,7,31,6,15,80.0,28.5,2.65,25.0,39.0,23.72,11.22
2017,7,31,6,30,160.0,49.0,2.7,25.0,70.0,39.79,27.5
2017,7,31,6,45,240.5,66.0,2.75,25.5,114.5,49.41,36.32
2017,7,31,7,0,321.0,83.0,2.8,26.0,159.0,67.72,45.49
2017,7,31,7,15,378.5,96.0,2.65,26.5,209.0,104.31,65.27
2017,7,31,7,30,436.0,109.0,2.5,27.0,259.0,147.64,94.95
2017,7,31,7,45,490.0,116.0,2.4,28.0,312.0,191.87,128.3
2017,7,31,8,0,544.0,123.0,2.3,29.0,365.0,241.95,167.75
2017,7,31,8,15,475.5,159.5,2.15,29.5,391.5,286.2,206.16
2017,7,31,8,30,407.0,196.0,2.0,30.0,418.0,322.56,236.6
2017,7,31,8,45,541.5,169.0,1.95,30.5,494.5,380.08,279.88
2017,7,31,9,0,676.0,142.0,1.9,31.0,571.0,450.34,332.52
2017,7,31,9,15,579.5,197.5,2.05,31.5,585.5,487.91,360.24
2017,7,31,9,30,483.0,253.0,2.2,32.0,600.0,514.32,378.49
2017,7,31,9,45,503.0,266.5,2.35,33.0,646.5,565.33,413.63
2017,7,31,10,0,523.0,280.0,2.5,34.0,693.0,617.26,448.36
2017,7,31,10,15,524.5,299.0,2.65,34.0,730.0,661.7,478.8
2017,7,31,10,30,526.0,318.0,2.8,34.0,767.0,705.1,508.14
2017,7,31,10,45,666.5,235.0,3.0,34.5,824.5,761.63,549.45
2017,7,31,11,0,807.0,152.0,3.2,35.0,882.0,824.68,591.47
2017,7,31,11,15,813.0,153.5,3.35,35.0,904.0,858.95,613.59
2017,7,31,11,30,819.0,155.0,3.5,35.0,926.0,890.97,634.41
2017,7,31,11,45,824.5,154.5,3.65,35.5,941.0,918.14,650.77
2017,7,31,12,0,830.0,154.0,3.8,36.0,956.0,938.71,662.9
2017,7,31,12,15,831.5,154.0,3.9,36.0,962.0,956.66,674.53
2017,7,31,12,30,833.0,154.0,4.0,36.0,968.0,971.68,684.41
2017,7,31,12,45,838.0,150.5,4.1,36.5,967.5,983.77,691.11
2017,7,31,13,0,843.0,147.0,4.2,37.0,967.0,992.82,695.97
2017,7,31,13,15,841.0,146.5,4.25,37.0,957.0,994.64,697.57
2017,7,31,13,30,839.0,146.0,4.3,37.0,947.0,993.23,697.28
2017,7,31,13,45,839.0,142.0,4.35,37.0,930.5,987.05,694.11
2017,7,31,14,0,839.0,138.0,4.4,37.0,914.0,977.56,688.96
2017,7,31,14,15,833.0,136.5,4.4,37.0,888.5,961.47,679.46
2017,7,31,14,30,827.0,135.0,4.4,37.0,863.0,942.36,668.13
2017,7,31,14,45,822.0,131.0,4.45,37.0,831.5,918.7,654.15
2017,7,31,15,0,817.0,127.0,4.5,37.0,800.0,892.19,638.32
2017,7,31,15,15,806.0,124.5,4.45,36.5,761.5,864.04,622.27
2017,7,31,15,30,795.0,122.0,4.4,36.0,723.0,828.63,601.29
2017,7,31,15,45,784.5,117.0,4.4,36.0,680.0,788.93,576.22
2017,7,31,16,0,774.0,112.0,4.4,36.0,637.0,747.39,549.69
2017,7,31,16,15,755.5,108.5,4.3,35.5,588.5,699.8,519.47
2017,7,31,16,30,737.0,105.0,4.2,35.0,540.0,651.48,488.27
2017,7,31,16,45,715.0,99.5,4.15,35.0,489.0,598.19,450.94
2017,7,31,17,0,693.0,94.0,4.1,35.0,438.0,546.48,413.47
2017,7,31,17,15,659.5,88.5,4.0,34.5,384.5,487.19,370.14
