Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,6,15,107.0,18.5,2.55,24.5,30.5,14.37,0.0
2017,8,11,6,30,214.0,37.0,2.8,25.0,61.0,28.43,17.55
2017,8,11,6,45,322.5,48.5,3.05,25.5,107.5,36.16,24.91
2017,8,11,7,0,431.0,60.0,3.3,26.0,154.0,44.94,32.72
2017,8,11,7,15,495.0,68.5,3.35,26.5,206.0,83.65,45.95
2017,8,11,7,30,559.0,77.0,3.4,27.0,258.0,130.14,76.15
2017,8,11,7,45,611.5,80.5,3.5,28.0,313.5,177.69,112.37
2017,8,11,8,0,664.0,84.0,3.6,29.0,369.0,231.24,155.8
2017,8,11,8,15,694.5,88.5,3.6,29.5,422.5,284.78,200.93
2017,8,11,8,30,725.0,93.0,3.6,30.0,476.0,343.42,249.5
2017,8,11,8,45,749.5,96.0,3.65,30.5,527.5,398.41,294.46
2017,8,11,9,0,774.0,99.0,3.7,31.0,579.0,455.09,339.42
2017,8,11,9,15,790.5,101.5,3.65,31.5,626.0,508.51,380.52
2017,8,11,9,30,807.0,104.0,3.6,32.0,673.0,562.19,420.44
2017,8,11,9,45,820.5,106.0,3.6,32.5,715.0,614.86,458.44
2017,8,11,10,0,834.0,108.0,3.6,33.0,757.0,665.18,493.73
2017,8,11,10,15,843.0,110.0,3.5,33.0,793.0,711.41,524.79
2017,8,11,10,30,852.0,112.0,3.4,33.0,829.0,756.13,553.68
2017,8,11,10,45,860.5,112.5,3.35,33.5,858.5,797.3,578.84
2017,8,11,11,0,869.0,113.0,3.3,34.0,888.0,836.47,602.32
2017,8,11,11,15,873.5,114.0,3.2,34.0,909.5,870.48,623.09
2017,8,11,11,30,878.0,115.0,3.1,34.0,931.0,901.87,641.99
2017,8,11,11,45,669.0,231.5,3.05,34.5,859.0,852.63,607.91
2017,8,11,12,0,460.0,348.0,3.0,35.0,787.0,787.53,558.3
2017,8,11,12,15,419.0,390.0,2.95,35.0,792.0,801.16,565.45
2017,8,11,12,30,378.0,432.0,2.9,35.0,797.0,808.66,568.13
2017,8,11,12,45,266.0,461.0,2.9,35.5,717.5,734.31,515.43
2017,8,11,13,0,154.0,490.0,2.9,36.0,638.0,651.3,456.82
2017,8,11,13,15,81.0,337.0,2.85,36.0,414.5,424.43,303.24
2017,8,11,13,30,8.0,184.0,2.8,36.0,191.0,187.54,133.75
2017,8,11,13,45,42.0,308.5,2.8,36.0,347.0,351.4,252.88
2017,8,11,14,0,76.0,433.0,2.8,36.0,503.0,514.21,365.65
2017,8,11,14,15,74.5,418.5,2.75,36.0,485.0,498.03,354.18
2017,8,11,14,30,73.0,404.0,2.7,36.0,467.0,481.52,343.33
2017,8,11,14,45,443.0,264.5,2.7,36.0,623.5,706.11,508.22
2017,8,11,15,0,813.0,125.0,2.7,36.0,780.0,887.68,630.52
2017,8,11,15,15,801.0,122.5,2.7,36.0,741.0,853.17,608.08
2017,8,11,15,30,789.0,120.0,2.7,36.0,702.0,816.5,585.83
2017,8,11,15,45,408.0,184.0,2.75,36.0,484.0,543.44,399.59
2017,8,11,16,0,27.0,248.0,2.8,36.0,266.0,274.4,199.76
2017,8,11,16,15,373.5,176.5,2.75,35.5,390.0,479.11,358.26
2017,8,11,16,30,720.0,105.0,2.7,35.0,514.0,632.45,472.2
2017,8,11,16,45,694.5,100.0,2.7,35.0,462.0,579.38,433.86
2017,8,11,17,0,669.0,95.0,2.7,35.0,410.0,525.22,395.05
2017,8,11,17,15,632.0,89.0,2.45,34.0,356.5,464.36,351.09
2017,8,11,17,30,595.0,83.0,2.2,33.0,303.0,405.9,307.42
2017,8,11,17,45,545.5,75.0,1.95,32.5,250.0,342.27,257.84
2017,8,11,18,0,496.0,67.0,1.7,32.0,197.0,283.11,210.25
2017,8,11,18,15,418.0,56.5,1.55,31.0,147.5,216.2,156.49
2017,8,11,18,30,340.0,46.0,1.4,30.0,98.0,157.73,108.67
2017,8,11,18,45,170.0,33.5,1.25,29.5,59.5,84.38,51.93
2017,8,11,19,0,0.0,21.0,1.1,29.0,21.0,21.17,0.0
2017,8,11,19,15,0.0,10.5,1.05,28.5,10.5,10.32,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,101.5,18.5,2.85,24.5,29.5,14.4,0.0
2017,8,12,6,30,203.0,37.0,3.1,25.0,59.0,28.48,17.52
2017,8,12,6,45,310.0,49.0,3.4,25.5,105.0,36.61,25.27
2017,8,12,7,0,417.0,61.0,3.7,26.0,151.0,45.37,33.07
2017,8,12,7,15,481.0,70.0,3.7,26.5,203.0,83.63,46.55
2017,8,12,7,30,545.0,79.0,3.7,27.0,255.0,129.7,76.43
2017,8,12,7,45,599.5,83.0,3.7,28.0,310.5,177.22,112.46
2017,8,12,8,0,654.0,87.0,3.7,29.0,366.0,231.0,155.89
2017,8,12,8,15,685.0,92.0,3.6,29.5,419.5,284.6,200.94
2017,8,12,8,30,716.0,97.0,3.5,30.0,473.0,343.49,249.54
2017,8,12,8,45,743.5,98.5,3.4,30.5,525.0,397.87,293.78
2017,8,12,9,0,771.0,100.0,3.3,31.0,577.0,454.27,338.22
2017,8,12,9,15,788.0,103.0,3.25,31.5,624.5,508.31,379.59
2017,8,12,9,30,805.0,106.0,3.2,32.0,672.0,562.66,419.79
2017,8,12,9,45,820.0,107.5,3.15,32.5,714.5,615.7,457.73
2017,8,12,10,0,835.0,109.0,3.1,33.0,757.0,666.57,493.02
2017,8,12,10,15,844.5,110.5,3.1,33.5,793.5,712.76,523.14
2017,8,12,10,30,854.0,112.0,3.1,34.0,830.0,757.47,551.05
2017,8,12,10,45,862.5,112.5,3.15,34.5,859.5,798.74,576.49
2017,8,12,11,0,871.0,113.0,3.2,35.0,889.0,838.0,600.35
2017,8,12,11,15,876.0,114.0,3.2,35.0,911.0,872.52,621.88
2017,8,12,11,30,881.0,115.0,3.2,35.0,933.0,904.43,641.66
2017,8,12,11,45,889.5,111.5,3.25,35.5,948.5,932.41,657.82
2017,8,12,12,0,898.0,108.0,3.3,36.0,964.0,957.6,672.19
2017,8,12,12,15,899.0,108.5,3.3,36.0,969.5,976.61,683.74
2017,8,12,12,30,900.0,109.0,3.3,36.0,975.0,992.34,693.34
2017,8,12,12,45,900.0,108.0,3.35,36.5,972.5,1002.21,698.29
2017,8,12,13,0,900.0,107.0,3.4,37.0,970.0,1008.63,701.24
2017,8,12,13,15,897.5,107.0,3.4,37.0,959.0,1010.09,702.34
2017,8,12,13,30,895.0,107.0,3.4,37.0,948.0,1008.03,701.43
2017,8,12,13,45,891.5,106.0,3.4,37.0,929.5,1000.45,697.22
2017,8,12,14,0,888.0,105.0,3.4,37.0,911.0,989.41,691.01
2017,8,12,14,15,882.0,103.5,3.35,37.0,884.5,972.02,680.6
2017,8,12,14,30,876.0,102.0,3.3,37.0,858.0,951.39,668.28
2017,8,12,14,45,863.0,103.5,3.3,37.0,823.5,924.29,652.24
2017,8,12,15,0,850.0,105.0,3.3,37.0,789.0,894.58,634.55
2017,8,12,15,15,839.5,103.0,3.25,37.0,749.5,860.95,613.98
2017,8,12,15,30,829.0,101.0,3.2,37.0,710.0,824.98,591.83
2017,8,12,15,45,814.0,98.5,3.2,37.0,664.5,782.64,565.58
2017,8,12,16,0,799.0,96.0,3.2,37.0,619.0,742.74,540.73
2017,8,12,16,15,780.0,93.0,3.15,36.5,569.5,693.77,510.24
2017,8,12,16,30,761.0,90.0,3.1,36.0,520.0,644.08,478.74
2017,8,12,16,45,734.5,86.5,3.1,35.5,467.5,588.46,441.31
2017,8,12,17,0,708.0,83.0,3.1,35.0,415.0,533.41,402.51
2017,8,12,17,15,672.5,78.0,2.8,34.5,360.5,473.86,358.42
2017,8,12,17,30,637.0,73.0,2.5,34.0,306.0,415.26,313.75
2017,8,12,17,45,584.5,66.5,2.2,33.5,252.0,349.77,262.6
2017,8,12,18,0,532.0,60.0,1.9,33.0,198.0,289.05,213.64
2017,8,12,18,15,452.0,51.0,1.8,32.0,148.0,221.24,159.1
2017,8,12,18,30,372.0,42.0,1.7,31.0,98.0,162.11,110.61
2017,8,12,18,45,242.5,29.0,1.65,30.5,59.5,96.61,57.86
2017,8,12,19,0,113.0,16.0,1.6,30.0,21.0,39.54,0.0
2017,8,12,19,15,56.5,8.0,1.75,29.5,10.5,7.86,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,99.0,18.5,3.45,25.0,29.0,14.44,0.0
2017,8,13,6,30,198.0,37.0,3.7,25.0,58.0,28.54,17.48
2017,8,13,6,45,320.0,47.0,3.95,25.5,105.0,35.08,23.95
2017,8,13,7,0,442.0,57.0,4.2,26.0,152.0,41.37,29.66
2017,8,13,7,15,356.5,86.0,4.2,26.5,177.0,89.21,55.27
2017,8,13,7,30,271.0,115.0,4.2,27.0,202.0,130.45,88.48
2017,8,13,7,45,478.5,96.5,4.25,27.5,286.5,166.92,109.34
2017,8,13,8,0,686.0,78.0,4.3,28.0,371.0,232.72,156.96
2017,8,13,8,15,716.0,82.5,4.25,28.5,425.0,287.2,203.28
2017,8,13,8,30,746.0,87.0,4.2,29.0,479.0,344.53,251.39
2017,8,13,8,45,773.5,88.0,4.2,30.0,531.5,400.14,296.69
2017,8,13,9,0,801.0,89.0,4.2,31.0,584.0,457.71,342.0
2017,8,13,9,15,817.0,92.0,4.15,31.5,631.5,514.94,386.12
2017,8,13,9,30,833.0,95.0,4.1,32.0,679.0,569.84,427.15
2017,8,13,9,45,847.5,95.5,4.05,32.5,722.0,621.28,464.47
2017,8,13,10,0,862.0,96.0,4.0,33.0,765.0,672.12,500.24
2017,8,13,10,15,871.5,98.0,3.95,33.5,801.5,719.95,531.16
2017,8,13,10,30,881.0,100.0,3.9,34.0,838.0,766.23,560.24
2017,8,13,10,45,889.5,100.0,3.85,34.5,868.5,808.02,585.83
2017,8,13,11,0,898.0,100.0,3.8,35.0,899.0,847.72,609.67
2017,8,13,11,15,902.5,101.0,3.75,35.0,921.0,882.63,631.39
2017,8,13,11,30,907.0,102.0,3.7,35.0,943.0,914.83,651.22
2017,8,13,11,45,900.5,109.0,3.65,35.5,954.5,939.94,665.03
2017,8,13,12,0,894.0,116.0,3.6,36.0,966.0,961.59,676.61
2017,8,13,12,15,895.0,116.5,3.55,36.0,972.0,980.55,687.9
2017,8,13,12,30,896.0,117.0,3.5,36.0,978.0,996.25,697.18
2017,8,13,12,45,897.5,115.0,3.5,36.5,976.0,1006.58,702.08
2017,8,13,13,0,899.0,113.0,3.5,37.0,974.0,1013.48,704.97
2017,8,13,13,15,896.5,112.5,3.5,37.0,962.5,1014.43,705.76
2017,8,13,13,30,894.0,112.0,3.5,37.0,951.0,1011.85,704.53
2017,8,13,13,45,890.5,110.5,3.5,37.0,932.5,1003.75,700.0
2017,8,13,14,0,887.0,109.0,3.5,37.0,914.0,992.17,693.46
2017,8,13,14,15,881.0,108.0,3.45,37.0,887.0,975.3,683.37
2017,8,13,14,30,875.0,107.0,3.4,37.0,860.0,955.19,671.38
2017,8,13,14,45,864.0,106.5,3.4,37.0,825.0,927.83,655.16
2017,8,13,15,0,853.0,106.0,3.4,37.0,790.0,897.75,637.22
2017,8,13,15,15,841.5,104.0,3.4,37.0,750.0,863.09,616.26
2017,8,13,15,30,830.0,102.0,3.4,37.0,710.0,826.15,593.7
2017,8,13,15,45,814.0,99.5,3.4,37.0,664.0,782.9,566.78
2017,8,13,16,0,798.0,97.0,3.4,37.0,618.0,742.2,541.3
2017,8,13,16,15,778.5,94.0,3.35,36.5,568.0,692.85,510.47
2017,8,13,16,30,759.0,91.0,3.3,36.0,518.0,642.82,478.63
2017,8,13,16,45,730.0,87.5,3.25,36.0,464.5,585.61,438.78
2017,8,13,17,0,701.0,84.0,3.2,36.0,411.0,529.21,398.03
2017,8,13,17,15,664.0,79.0,2.85,35.0,356.5,469.21,354.35
2017,8,13,17,30,627.0,74.0,2.5,34.0,302.0,410.29,310.01
2017,8,13,17,45,569.5,68.0,2.15,33.5,247.5,343.65,257.9
2017,8,13,18,0,512.0,62.0,1.8,33.0,193.0,282.33,208.48
2017,8,13,18,15,431.0,52.5,1.7,32.0,143.5,214.84,154.29
2017,8,13,18,30,350.0,43.0,1.6,31.0,94.0,156.16,106.33
2017,8,13,18,45,221.5,29.0,1.55,30.5,56.0,90.34,53.23
2017,8,13,19,0,93.0,15.0,1.5,30.0,18.0,30.45,0.0
2017,8,13,19,15,46.5,7.5,1.6,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,8,14,6,15,65.0,20.0,4.25,24.0,26.5,16.84,0.0
2017,8,14,6,30,130.0,40.0,4.4,24.0,53.0,32.78,20.9
2017,8,14,6,45,251.0,53.5,4.55,24.5,99.5,40.34,28.48
2017,8,14,7,0,372.0,67.0,4.7,25.0,146.0,49.32,36.56
2017,8,14,7,15,439.5,77.5,4.75,25.5,198.0,86.95,51.09
2017,8,14,7,30,507.0,88.0,4.8,26.0,250.0,132.33,80.56
2017,8,14,7,45,525.0,100.5,4.85,26.5,296.5,178.61,117.29
2017,8,14,8,0,543.0,113.0,4.9,27.0,343.0,226.91,157.74
2017,8,14,8,15,627.0,107.0,4.95,27.5,408.0,279.92,200.83
2017,8,14,8,30,711.0,101.0,5.0,28.0,473.0,342.22,251.71
2017,8,14,8,45,465.5,187.5,5.05,28.5,441.5,361.49,271.81
2017,8,14,9,0,220.0,274.0,5.1,29.0,410.0,356.18,269.06
2017,8,14,9,15,319.0,274.0,5.1,29.5,488.5,420.27,317.39
2017,8,14,9,30,418.0,274.0,5.1,30.0,567.0,494.89,373.0
2017,8,14,9,45,399.0,301.5,5.1,30.5,595.5,532.6,399.49
2017,8,14,10,0,380.0,329.0,5.1,31.0,624.0,566.77,422.8
2017,8,14,10,15,396.5,337.5,5.05,31.5,658.0,606.14,449.97
2017,8,14,10,30,413.0,346.0,5.0,32.0,692.0,646.18,477.09
2017,8,14,10,45,649.0,228.0,4.95,32.5,794.0,740.88,547.93
2017,8,14,11,0,885.0,110.0,4.9,33.0,896.0,846.44,619.12
2017,8,14,11,15,889.5,111.0,4.8,33.0,917.5,880.99,640.4
2017,8,14,11,30,894.0,112.0,4.7,33.0,939.0,912.85,660.1
2017,8,14,11,45,893.0,114.5,4.6,33.5,952.0,938.29,674.4
2017,8,14,12,0,892.0,117.0,4.5,34.0,965.0,960.52,686.51
2017,8,14,12,15,893.0,117.5,4.4,34.0,970.5,979.44,697.86
2017,8,14,12,30,894.0,118.0,4.3,34.0,976.0,995.09,707.15
2017,8,14,12,45,893.5,117.5,4.2,34.5,973.0,1004.91,711.31
2017,8,14,13,0,893.0,117.0,4.1,35.0,970.0,1011.3,713.39
2017,8,14,13,15,890.5,116.0,4.0,35.0,958.5,1011.7,713.26
2017,8,14,13,30,888.0,115.0,3.9,35.0,947.0,1008.59,711.06
2017,8,14,13,45,883.5,114.0,3.85,35.5,927.5,1000.01,704.39
2017,8,14,14,0,879.0,113.0,3.8,36.0,908.0,988.0,695.74
2017,8,14,14,15,872.5,112.0,3.75,36.0,881.0,970.71,685.31
2017,8,14,14,30,866.0,111.0,3.7,36.0,854.0,950.23,672.97
2017,8,14,14,45,858.0,108.5,3.65,36.0,820.5,923.7,656.83
2017,8,14,15,0,850.0,106.0,3.6,36.0,787.0,894.31,638.88
2017,8,14,15,15,839.0,104.0,3.55,36.0,747.0,860.12,617.78
2017,8,14,15,30,828.0,102.0,3.5,36.0,707.0,823.63,595.1
2017,8,14,15,45,814.5,99.0,3.5,36.0,661.5,781.91,569.02
2017,8,14,16,0,801.0,96.0,3.5,36.0,616.0,742.54,544.28
2017,8,14,16,15,781.5,92.5,3.4,35.5,566.0,692.46,512.6
2017,8,14,16,30,762.0,89.0,3.3,35.0,516.0,641.71,479.92
2017,8,14,16,45,735.5,85.5,3.25,35.0,463.0,585.98,440.98
2017,8,14,17,0,709.0,82.0,3.2,35.0,410.0,530.82,400.93
2017,8,14,17,15,672.0,77.0,2.8,34.0,355.5,470.37,356.58
2017,8,14,17,30,635.0,72.0,2.4,33.0,301.0,411.04,311.61
2017,8,14,17,45,580.0,65.5,2.05,32.5,246.5,344.61,259.38
2017,8,14,18,0,525.0,59.0,1.7,32.0,192.0,283.25,209.62
2017,8,14,18,15,441.0,50.0,1.6,31.0,142.5,214.71,154.35
2017,8,14,18,30,357.0,41.0,1.5,30.0,93.0,155.35,105.65
2017,8,14,18,45,221.5,27.5,1.45,29.5,55.0,89.45,51.96
2017,8,14,19,0,86.0,14.0,1.4,29.0,17.0,28.1,0.0
2017,8,14,19,15,43.0,7.0,1.55,28.5,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,15,6,15,76.0,19.5,3.95,24.5,27.0,16.43,0.0
2017,8,15,6,30,152.0,39.0,4.1,25.0,54.0,32.01,20.07
2017,8,15,6,45,272.5,52.0,4.35,25.5,101.0,39.2,27.37
2017,8,15,7,0,393.0,65.0,4.6,26.0,148.0,47.61,34.94
2017,8,15,7,15,461.5,75.0,4.6,26.5,200.5,85.71,49.29
2017,8,15,7,30,530.0,85.0,4.6,27.0,253.0,131.94,78.97
2017,8,15,7,45,599.0,86.0,4.7,27.5,311.0,178.41,113.69
2017,8,15,8,0,668.0,87.0,4.8,28.0,369.0,232.98,157.76
2017,8,15,8,15,699.5,92.0,4.8,28.5,424.0,287.64,204.16
2017,8,15,8,30,731.0,97.0,4.8,29.0,479.0,347.64,254.28
2017,8,15,8,45,765.5,96.0,4.85,29.5,533.0,403.51,300.43
2017,8,15,9,0,800.0,95.0,4.9,30.0,587.0,462.15,347.55
2017,8,15,9,15,816.5,98.0,4.9,30.5,635.0,517.55,390.86
2017,8,15,9,30,833.0,101.0,4.9,31.0,683.0,574.86,434.12
2017,8,15,9,45,849.0,101.5,4.9,31.5,727.0,627.34,472.71
2017,8,15,10,0,865.0,102.0,4.9,32.0,771.0,679.34,509.87
2017,8,15,10,15,874.0,103.5,4.85,32.5,807.5,726.55,540.92
2017,8,15,10,30,883.0,105.0,4.8,33.0,844.0,772.16,569.85
2017,8,15,10,45,891.0,105.5,4.75,33.5,873.5,814.16,595.88
2017,8,15,11,0,899.0,106.0,4.7,34.0,903.0,854.03,620.09
2017,8,15,11,15,903.0,107.0,4.65,34.0,925.0,888.59,642.01
2017,8,15,11,30,907.0,108.0,4.6,34.0,947.0,920.38,661.96
2017,8,15,11,45,902.5,113.0,4.6,34.5,958.5,945.38,676.26
2017,8,15,12,0,898.0,118.0,4.6,35.0,970.0,966.99,688.35
2017,8,15,12,15,898.5,118.5,4.55,35.0,975.5,985.52,699.67
2017,8,15,12,30,899.0,119.0,4.5,35.0,981.0,1000.75,708.94
2017,8,15,12,45,897.5,119.0,4.5,35.5,977.5,1010.12,713.35
2017,8,15,13,0,896.0,119.0,4.5,36.0,974.0,1016.02,715.7
2017,8,15,13,15,893.0,118.5,4.5,36.0,962.5,1016.41,716.17
2017,8,15,13,30,890.0,118.0,4.5,36.0,951.0,1013.29,714.58
2017,8,15,13,45,885.0,117.5,4.5,36.0,931.0,1004.69,709.64
2017,8,15,14,0,880.0,117.0,4.5,36.0,911.0,992.67,702.68
2017,8,15,14,15,873.5,115.5,4.5,36.0,883.5,974.81,692.09
2017,8,15,14,30,867.0,114.0,4.5,36.0,856.0,953.75,679.54
2017,8,15,14,45,851.5,115.5,4.5,36.5,820.0,924.38,660.28
2017,8,15,15,0,836.0,117.0,4.5,37.0,784.0,892.54,639.48
2017,8,15,15,15,824.0,115.0,4.5,36.5,743.5,857.85,619.4
2017,8,15,15,30,812.0,113.0,4.5,36.0,703.0,825.64,600.77
2017,8,15,15,45,791.5,112.0,4.5,36.0,656.0,780.68,572.11
2017,8,15,16,0,771.0,111.0,4.5,36.0,609.0,734.57,542.4
2017,8,15,16,15,389.5,144.5,4.45,35.5,395.5,454.61,342.71
2017,8,15,16,30,8.0,178.0,4.4,35.0,182.0,181.5,133.45
2017,8,15,16,45,328.5,139.0,4.35,35.0,290.5,374.84,285.82
2017,8,15,17,0,649.0,100.0,4.3,35.0,399.0,514.78,391.42
2017,8,15,17,15,608.0,93.5,4.0,34.5,344.5,452.1,343.91
2017,8,15,17,30,567.0,87.0,3.7,34.0,290.0,392.28,298.0
2017,8,15,17,45,493.0,81.5,3.45,33.5,235.0,321.85,242.88
2017,8,15,18,0,419.0,76.0,3.2,33.0,180.0,256.95,190.85
2017,8,15,18,15,332.5,62.5,3.25,32.0,132.0,189.29,136.65
2017,8,15,18,30,246.0,49.0,3.3,31.0,84.0,131.43,89.88
2017,8,15,18,45,135.0,30.5,3.35,30.5,48.5,72.57,41.58
2017,8,15,19,0,24.0,12.0,3.4,30.0,13.0,15.74,0.0
2017,8,15,19,15,12.0,6.0,3.6,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,37.0,18.5,4.15,25.5,22.5,16.47,0.0
2017,8,16,6,30,74.0,37.0,4.4,26.0,45.0,32.0,19.84
2017,8,16,6,45,148.5,57.5,4.7,26.5,84.5,46.26,33.1
2017,8,16,7,0,223.0,78.0,5.0,27.0,124.0,61.47,46.46
2017,8,16,7,15,292.5,90.0,5.1,27.5,170.5,87.69,56.15
2017,8,16,7,30,362.0,102.0,5.2,28.0,217.0,126.19,81.07
2017,8,16,7,45,441.5,109.5,5.35,28.5,277.0,170.84,113.54
2017,8,16,8,0,521.0,117.0,5.5,29.0,337.0,224.69,155.55
2017,8,16,8,15,453.0,154.5,5.5,29.5,364.5,270.17,195.83
2017,8,16,8,30,385.0,192.0,5.5,30.0,392.0,310.18,230.07
2017,8,16,8,45,405.0,210.0,5.5,30.5,440.5,356.48,266.59
2017,8,16,9,0,425.0,228.0,5.5,31.0,489.0,406.93,305.42
2017,8,16,9,15,450.5,238.0,5.45,31.0,535.0,454.58,342.09
2017,8,16,9,30,476.0,248.0,5.4,31.0,581.0,504.16,379.53
2017,8,16,9,45,632.0,190.5,5.35,31.5,661.0,573.74,432.39
2017,8,16,10,0,788.0,133.0,5.3,32.0,741.0,656.37,493.88
2017,8,16,10,15,799.0,135.5,5.25,32.5,777.5,703.17,526.26
2017,8,16,10,30,810.0,138.0,5.2,33.0,814.0,748.77,555.67
2017,8,16,10,45,821.5,137.5,5.2,33.5,844.0,790.43,582.13
2017,8,16,11,0,833.0,137.0,5.2,34.0,874.0,828.83,606.07
2017,8,16,11,15,838.0,138.0,5.15,34.0,896.0,862.24,627.46
2017,8,16,11,30,843.0,139.0,5.1,34.0,918.0,893.16,647.08
2017,8,16,11,45,847.5,139.0,5.1,34.5,932.0,920.01,662.85
2017,8,16,12,0,852.0,139.0,5.1,35.0,946.0,944.06,676.73
2017,8,16,12,15,853.0,139.5,5.05,35.0,951.5,962.32,687.93
2017,8,16,12,30,854.0,140.0,5.0,35.0,957.0,977.45,697.18
2017,8,16,12,45,855.0,139.0,5.0,35.5,955.0,987.9,702.37
2017,8,16,13,0,856.0,138.0,5.0,36.0,953.0,995.07,705.56
2017,8,16,13,15,853.0,137.0,4.95,36.0,941.5,994.92,705.3
2017,8,16,13,30,850.0,136.0,4.9,36.0,930.0,991.4,703.05
2017,8,16,13,45,846.5,134.5,4.9,36.0,911.0,983.52,698.53
2017,8,16,14,0,843.0,133.0,4.9,36.0,892.0,972.33,692.01
2017,8,16,14,15,836.5,131.5,4.85,36.0,865.5,954.98,681.27
2017,8,16,14,30,830.0,130.0,4.8,36.0,839.0,934.56,668.66
2017,8,16,14,45,822.0,127.0,4.8,36.0,805.0,908.23,652.6
2017,8,16,15,0,814.0,124.0,4.8,36.0,771.0,884.36,638.19
2017,8,16,15,15,801.5,121.5,4.7,36.0,731.0,849.09,615.75
2017,8,16,15,30,789.0,119.0,4.6,36.0,691.0,811.69,591.9
2017,8,16,15,45,771.0,116.5,4.6,36.0,645.0,767.88,563.89
2017,8,16,16,0,753.0,114.0,4.6,36.0,599.0,722.79,534.73
2017,8,16,16,15,731.0,110.0,4.45,35.5,549.0,672.13,501.96
2017,8,16,16,30,709.0,106.0,4.3,35.0,499.0,622.96,469.13
2017,8,16,16,45,676.0,102.0,4.2,34.5,446.0,564.76,428.11
2017,8,16,17,0,643.0,98.0,4.1,34.0,393.0,507.91,386.95
2017,8,16,17,15,602.0,92.0,3.85,33.5,338.5,446.1,340.68
2017,8,16,17,30,561.0,86.0,3.6,33.0,284.0,387.17,295.24
2017,8,16,17,45,500.5,77.5,3.4,32.5,231.0,320.02,242.35
2017,8,16,18,0,440.0,69.0,3.2,32.0,178.0,258.61,192.58
2017,8,16,18,15,352.0,57.5,3.2,31.5,130.0,189.56,136.59
2017,8,16,18,30,264.0,46.0,3.2,31.0,82.0,132.6,90.04
2017,8,16,18,45,148.0,29.0,3.25,30.5,47.0,73.12,40.47
2017,8,16,19,0,32.0,12.0,3.3,30.0,12.0,16.99,0.0
2017,8,16,19,15,16.0,6.0,3.45,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,40.5,18.5,2.85,25.0,22.5,16.42,0.0
2017,8,17,6,30,81.0,37.0,3.0,25.0,45.0,30.43,18.57
2017,8,17,6,45,176.0,55.0,3.15,25.5,87.0,44.4,31.67
2017,8,17,7,0,271.0,73.0,3.3,26.0,129.0,54.05,40.37
2017,8,17,7,15,332.0,88.0,3.45,26.0,178.0,88.06,55.62
2017,8,17,7,30,393.0,103.0,3.6,26.0,227.0,130.4,83.74
2017,8,17,7,45,453.0,110.5,3.75,26.5,280.0,173.43,115.8
2017,8,17,8,0,513.0,118.0,3.9,27.0,333.0,223.33,155.5
2017,8,17,8,15,587.0,115.5,3.95,27.5,394.5,274.73,197.14
2017,8,17,8,30,661.0,113.0,4.0,28.0,456.0,334.28,245.52
2017,8,17,8,45,572.5,159.5,4.05,28.5,479.5,379.89,284.08
2017,8,17,9,0,484.0,206.0,4.1,29.0,503.0,414.41,311.9
2017,8,17,9,15,627.0,163.5,4.1,29.5,580.0,477.87,360.83
2017,8,17,9,30,770.0,121.0,4.1,30.0,657.0,555.54,419.74
2017,8,17,9,45,790.5,120.5,4.1,30.5,701.0,607.27,457.62
2017,8,17,10,0,811.0,120.0,4.1,31.0,745.0,659.12,494.63
2017,8,17,10,15,821.5,122.5,4.05,31.5,781.5,706.69,526.83
2017,8,17,10,30,832.0,125.0,4.0,32.0,818.0,752.3,555.89
2017,8,17,10,45,842.5,124.5,3.95,32.5,848.0,793.48,581.48
2017,8,17,11,0,853.0,124.0,3.9,33.0,878.0,832.83,605.49
2017,8,17,11,15,858.5,125.0,3.8,33.0,900.5,867.26,626.98
2017,8,17,11,30,864.0,126.0,3.7,33.0,923.0,899.16,646.65
2017,8,17,11,45,857.0,134.0,3.65,33.5,934.5,923.71,660.34
2017,8,17,12,0,850.0,142.0,3.6,34.0,946.0,944.91,671.85
2017,8,17,12,15,851.5,142.0,3.55,34.0,951.5,963.12,682.82
2017,8,17,12,30,853.0,142.0,3.5,34.0,957.0,978.21,691.87
2017,8,17,12,45,854.5,140.5,3.45,34.5,955.0,988.62,696.61
2017,8,17,13,0,856.0,139.0,3.4,35.0,953.0,995.76,699.38
2017,8,17,13,15,853.5,138.5,3.35,35.0,942.0,996.57,699.75
2017,8,17,13,30,851.0,138.0,3.3,35.0,931.0,994.02,698.17
2017,8,17,13,45,848.5,136.0,3.25,35.5,912.0,986.57,692.23
2017,8,17,14,0,846.0,134.0,3.2,36.0,893.0,975.79,684.37
2017,8,17,14,15,839.0,132.5,3.15,36.0,866.5,957.86,673.57
2017,8,17,14,30,832.0,131.0,3.1,36.0,840.0,936.88,660.97
2017,8,17,14,45,816.5,132.5,3.1,36.0,804.5,913.69,647.38
2017,8,17,15,0,801.0,134.0,3.1,36.0,769.0,882.56,628.69
2017,8,17,15,15,788.0,131.0,3.05,36.0,728.5,846.63,606.56
2017,8,17,15,30,775.0,128.0,3.0,36.0,688.0,808.63,582.98
2017,8,17,15,45,759.0,124.0,3.0,36.0,642.5,765.25,555.91
2017,8,17,16,0,743.0,120.0,3.0,36.0,597.0,720.5,527.61
2017,8,17,16,15,720.5,116.0,2.95,35.5,547.0,671.9,497.13
2017,8,17,16,30,698.0,112.0,2.9,35.0,497.0,620.96,463.48
2017,8,17,16,45,668.0,106.5,2.85,35.0,444.0,563.52,422.91
2017,8,17,17,0,638.0,101.0,2.8,35.0,391.0,507.16,382.1
2017,8,17,17,15,596.0,94.5,2.5,34.0,337.0,444.48,336.37
2017,8,17,17,30,554.0,88.0,2.2,33.0,283.0,384.8,291.37
2017,8,17,17,45,494.0,79.5,1.9,32.5,229.5,318.28,239.3
2017,8,17,18,0,434.0,71.0,1.6,32.0,176.0,255.65,188.97
2017,8,17,18,15,344.0,58.5,1.55,31.0,128.0,187.41,134.47
2017,8,17,18,30,254.0,46.0,1.5,30.0,80.0,129.44,87.68
2017,8,17,18,45,127.0,28.5,1.45,29.5,45.5,67.17,35.85
2017,8,17,19,0,0.0,11.0,1.4,29.0,11.0,10.81,0.0
2017,8,17,19,15,0.0,5.5,1.45,28.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,91.5,17.5,2.75,24.5,26.0,13.79,0.0
2017,8,18,6,30,183.0,35.0,3.0,25.0,52.0,27.17,15.86
2017,8,18,6,45,298.5,47.5,3.3,25.5,98.5,35.77,24.42
2017,8,18,7,0,414.0,60.0,3.6,26.0,145.0,43.97,31.82
2017,8,18,7,15,482.5,69.0,3.65,26.5,198.0,80.24,44.63
2017,8,18,7,30,551.0,78.0,3.7,27.0,251.0,126.83,74.04
2017,8,18,7,45,611.5,81.5,3.8,27.5,308.0,175.31,110.53
2017,8,18,8,0,672.0,85.0,3.9,28.0,365.0,230.82,155.54
2017,8,18,8,15,703.5,89.5,3.9,28.5,420.0,285.34,201.72
2017,8,18,8,30,735.0,94.0,3.9,29.0,475.0,345.1,251.53
2017,8,18,8,45,765.5,95.0,3.9,29.5,528.5,401.49,297.86
2017,8,18,9,0,796.0,96.0,3.9,30.0,582.0,460.2,344.66
2017,8,18,9,15,812.5,99.0,3.85,30.5,630.0,515.5,387.48
2017,8,18,9,30,829.0,102.0,3.8,31.0,678.0,572.62,430.11
2017,8,18,9,45,844.5,103.0,3.75,32.0,721.5,625.14,467.25
2017,8,18,10,0,860.0,104.0,3.7,33.0,765.0,677.15,502.69
2017,8,18,10,15,869.0,106.0,3.55,33.5,801.5,724.69,533.21
2017,8,18,10,30,878.0,108.0,3.4,34.0,838.0,770.62,561.38
2017,8,18,10,45,886.0,108.5,3.3,34.5,868.0,812.47,586.49
2017,8,18,11,0,894.0,109.0,3.2,35.0,898.0,852.19,609.77
2017,8,18,11,15,898.5,110.0,3.1,35.0,920.0,887.03,630.82
2017,8,18,11,30,903.0,111.0,3.0,35.0,942.0,919.13,649.92
2017,8,18,11,45,900.5,115.0,2.9,35.5,954.5,944.87,663.47
2017,8,18,12,0,898.0,119.0,2.8,36.0,967.0,967.3,674.83
2017,8,18,12,15,899.0,119.0,2.7,36.0,972.5,985.76,685.07
2017,8,18,12,30,900.0,119.0,2.6,36.0,978.0,1000.9,693.26
2017,8,18,12,45,898.5,119.5,2.55,36.5,974.5,1010.68,697.24
2017,8,18,13,0,897.0,120.0,2.5,37.0,971.0,1016.97,699.2
2017,8,18,13,15,894.5,119.5,2.45,37.0,959.5,1017.73,699.38
2017,8,18,13,30,892.0,119.0,2.4,37.0,948.0,1014.95,697.58
2017,8,18,13,45,886.5,118.5,2.4,37.5,928.0,1005.69,691.04
2017,8,18,14,0,881.0,118.0,2.4,38.0,908.0,993.0,682.6
2017,8,18,14,15,874.5,116.5,2.4,37.5,880.5,974.96,673.86
2017,8,18,14,30,868.0,115.0,2.4,37.0,853.0,953.7,663.2
2017,8,18,14,45,857.5,114.5,2.4,37.0,818.0,926.7,647.6
2017,8,18,15,0,847.0,114.0,2.4,37.0,783.0,896.97,630.3
2017,8,18,15,15,591.0,213.0,2.4,37.0,668.5,762.56,544.21
2017,8,18,15,30,335.0,312.0,2.4,37.0,554.0,621.56,445.53
2017,8,18,15,45,562.5,208.0,2.45,37.0,581.0,693.23,501.85
2017,8,18,16,0,790.0,104.0,2.5,37.0,608.0,738.73,535.81
2017,8,18,16,15,768.5,100.5,2.55,36.5,557.5,687.42,503.91
2017,8,18,16,30,747.0,97.0,2.6,36.0,507.0,635.63,471.47
2017,8,18,16,45,719.0,92.0,2.65,36.0,453.0,577.8,431.36
2017,8,18,17,0,691.0,87.0,2.7,36.0,399.0,522.33,391.68
2017,8,18,17,15,651.5,81.5,2.4,35.0,344.0,459.57,346.06
2017,8,18,17,30,612.0,76.0,2.1,34.0,289.0,399.49,300.84
2017,8,18,17,45,556.0,68.5,1.85,33.5,235.0,332.91,248.8
2017,8,18,18,0,500.0,61.0,1.6,33.0,181.0,271.57,199.28
2017,8,18,18,15,410.0,50.5,1.55,32.0,131.5,201.34,143.04
2017,8,18,18,30,320.0,40.0,1.5,31.0,82.0,141.09,94.05
2017,8,18,18,45,185.5,25.0,1.45,30.5,46.5,74.71,37.19
2017,8,18,19,0,51.0,10.0,1.4,30.0,11.0,17.86,0.0
2017,8,18,19,15,25.5,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,97.5,16.5,2.45,24.5,25.5,16.22,0.0
2017,8,19,6,30,195.0,33.0,2.7,25.0,51.0,25.56,14.45
2017,8,19,6,45,317.0,44.5,2.95,25.5,98.5,33.42,22.43
2017,8,19,7,0,439.0,56.0,3.2,26.0,146.0,40.43,28.81
2017,8,19,7,15,506.5,65.0,3.2,26.5,199.0,77.58,41.89
2017,8,19,7,30,574.0,74.0,3.2,27.0,252.0,125.5,72.03
2017,8,19,7,45,631.5,77.0,3.25,28.0,309.0,174.42,108.7
2017,8,19,8,0,689.0,80.0,3.3,29.0,366.0,229.96,153.48
2017,8,19,8,15,720.0,84.0,3.15,29.5,421.0,287.15,201.48
2017,8,19,8,30,751.0,88.0,3.0,30.0,476.0,344.79,249.32
2017,8,19,8,45,776.0,91.0,2.95,31.0,528.5,401.71,295.07
2017,8,19,9,0,801.0,94.0,2.9,32.0,581.0,460.32,340.44
2017,8,19,9,15,817.5,96.5,2.7,32.5,629.0,515.43,382.01
2017,8,19,9,30,834.0,99.0,2.5,33.0,677.0,572.36,423.11
2017,8,19,9,45,848.0,100.5,2.35,33.5,720.5,624.68,459.58
2017,8,19,10,0,862.0,102.0,2.2,34.0,764.0,676.33,494.2
2017,8,19,10,15,871.5,104.0,2.1,34.5,800.5,724.31,523.96
2017,8,19,10,30,881.0,106.0,2.0,35.0,837.0,770.73,551.44
2017,8,19,10,45,888.5,106.5,1.95,35.5,867.0,812.29,575.55
2017,8,19,11,0,896.0,107.0,1.9,36.0,897.0,851.67,597.87
2017,8,19,11,15,900.5,108.0,1.95,36.0,919.0,886.57,619.26
2017,8,19,11,30,905.0,109.0,2.0,36.0,941.0,918.71,638.89
2017,8,19,11,45,914.0,105.5,2.05,36.5,956.5,947.63,655.17
2017,8,19,12,0,923.0,102.0,2.1,37.0,972.0,973.65,669.62
2017,8,19,12,15,924.0,102.5,2.2,37.0,977.5,992.95,681.94
2017,8,19,12,30,925.0,103.0,2.3,37.0,983.0,1008.82,692.32
2017,8,19,12,45,924.5,102.5,2.4,37.5,980.0,1018.7,697.74
2017,8,19,13,0,924.0,102.0,2.5,38.0,977.0,1024.98,701.11
2017,8,19,13,15,921.5,101.5,2.55,38.0,965.0,1025.64,702.21
2017,8,19,13,30,919.0,101.0,2.6,38.0,953.0,1022.66,701.27
2017,8,19,13,45,915.0,100.0,2.7,38.0,933.5,1014.04,697.49
2017,8,19,14,0,911.0,99.0,2.8,38.0,914.0,1001.86,691.63
2017,8,19,14,15,905.0,98.0,2.85,38.0,886.5,984.25,682.08
2017,8,19,14,30,899.0,97.0,2.9,38.0,859.0,963.31,670.55
2017,8,19,14,45,882.0,100.5,2.95,38.0,822.5,933.75,653.62
2017,8,19,15,0,865.0,104.0,3.0,38.0,786.0,901.71,635.09
2017,8,19,15,15,854.0,101.5,3.05,37.5,745.0,866.24,615.53
2017,8,19,15,30,843.0,99.0,3.1,37.0,704.0,828.42,594.15
2017,8,19,15,45,828.0,96.5,3.15,37.0,657.5,785.19,567.68
2017,8,19,16,0,813.0,94.0,3.2,37.0,611.0,744.43,542.54
2017,8,19,16,15,793.0,90.5,3.2,36.5,560.0,693.25,510.78
2017,8,19,16,30,773.0,87.0,3.2,36.0,509.0,641.42,477.93
2017,8,19,16,45,746.0,83.0,3.25,36.0,455.0,584.15,438.1
2017,8,19,17,0,719.0,79.0,3.3,36.0,401.0,527.52,397.22
2017,8,19,17,15,680.5,74.0,3.0,35.0,345.5,465.76,352.04
2017,8,19,17,30,642.0,69.0,2.7,34.0,290.0,405.3,306.23
2017,8,19,17,45,585.0,62.5,2.4,33.5,235.5,337.89,253.07
2017,8,19,18,0,528.0,56.0,2.1,33.0,181.0,275.82,202.51
2017,8,19,18,15,438.5,46.5,2.0,32.0,131.0,205.49,145.66
2017,8,19,18,30,349.0,37.0,1.9,31.0,81.0,145.11,96.04
2017,8,19,18,45,174.5,18.5,1.85,30.5,40.5,65.05,29.33
2017,8,19,19,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,6,15,123.0,15.0,2.25,23.5,26.5,14.74,0.0
2017,8,20,6,30,246.0,30.0,2.5,24.0,53.0,23.51,12.77
2017,8,20,6,45,361.5,41.0,2.75,25.0,100.5,30.48,20.0
2017,8,20,7,0,477.0,52.0,3.0,26.0,148.0,36.98,25.87
2017,8,20,7,15,542.5,59.5,3.0,26.5,201.5,74.29,38.29
2017,8,20,7,30,608.0,67.0,3.0,27.0,255.0,122.82,68.5
2017,8,20,7,45,658.5,71.0,3.05,28.0,312.0,173.45,106.81
2017,8,20,8,0,709.0,75.0,3.1,29.0,369.0,232.13,154.39
2017,8,20,8,15,739.0,79.0,3.05,29.5,423.5,287.71,201.36
2017,8,20,8,30,769.0,83.0,3.0,30.0,478.0,346.1,250.01
2017,8,20,8,45,792.5,85.5,2.95,30.5,531.0,402.98,296.48
2017,8,20,9,0,816.0,88.0,2.9,31.0,584.0,461.33,342.57
2017,8,20,9,15,831.5,90.5,2.85,31.5,632.0,518.74,386.36
2017,8,20,9,30,847.0,93.0,2.8,32.0,680.0,573.84,426.98
2017,8,20,9,45,859.5,95.5,2.8,33.0,722.5,626.8,463.92
2017,8,20,10,0,872.0,98.0,2.8,34.0,765.0,678.93,498.93
2017,8,20,10,15,880.5,99.5,2.85,34.0,801.5,726.16,530.31
2017,8,20,10,30,889.0,101.0,2.9,34.0,838.0,771.7,559.84
2017,8,20,10,45,896.0,102.0,2.95,34.5,867.5,813.64,585.53
2017,8,20,11,0,903.0,103.0,3.0,35.0,897.0,853.34,609.47
2017,8,20,11,15,907.5,104.0,3.1,35.0,919.0,888.44,631.82
2017,8,20,11,30,912.0,105.0,3.2,35.0,941.0,920.75,652.37
2017,8,20,11,45,906.0,111.5,3.3,35.5,952.5,945.94,667.01
2017,8,20,12,0,900.0,118.0,3.4,36.0,964.0,967.63,679.47
2017,8,20,12,15,901.0,118.5,3.45,36.0,969.5,986.57,691.35
2017,8,20,12,30,902.0,119.0,3.5,36.0,975.0,1002.16,701.22
2017,8,20,12,45,902.0,118.0,3.6,36.5,972.5,1011.84,706.4
2017,8,20,13,0,902.0,117.0,3.7,37.0,970.0,1018.01,709.52
2017,8,20,13,15,592.5,284.5,3.7,37.0,842.0,894.88,630.07
2017,8,20,13,30,283.0,452.0,3.7,37.0,714.0,753.77,529.2
2017,8,20,13,45,586.5,282.5,3.75,37.5,811.0,887.33,626.59
2017,8,20,14,0,890.0,113.0,3.8,38.0,908.0,995.28,695.78
2017,8,20,14,15,884.0,112.0,3.8,38.0,880.5,977.96,684.9
2017,8,20,14,30,878.0,111.0,3.8,38.0,853.0,957.4,672.95
2017,8,20,14,45,868.0,109.5,3.85,38.0,818.0,929.44,656.61
2017,8,20,15,0,858.0,108.0,3.9,38.0,783.0,898.69,638.46
2017,8,20,15,15,846.5,106.0,3.9,37.5,741.5,863.48,618.38
2017,8,20,15,30,835.0,104.0,3.9,37.0,700.0,825.97,596.57
2017,8,20,15,45,819.0,101.0,3.9,37.0,653.5,785.98,571.65
2017,8,20,16,0,803.0,98.0,3.9,37.0,607.0,739.91,542.36
2017,8,20,16,15,782.5,94.5,3.85,36.5,555.5,688.73,510.07
2017,8,20,16,30,762.0,91.0,3.8,36.0,504.0,636.96,476.76
2017,8,20,16,45,732.5,87.0,3.75,36.0,450.0,578.54,435.22
2017,8,20,17,0,703.0,83.0,3.7,36.0,396.0,522.48,394.22
2017,8,20,17,15,663.5,77.5,3.35,35.0,340.5,459.15,347.68
