Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,17,30,624.0,72.0,3.0,34.0,285.0,398.51,301.53
2017,8,20,17,45,563.5,65.0,2.7,33.5,230.0,330.02,247.46
2017,8,20,18,0,503.0,58.0,2.4,33.0,175.0,267.29,196.36
2017,8,20,18,15,412.0,47.5,2.15,32.0,126.0,196.94,139.43
2017,8,20,18,30,321.0,37.0,1.9,31.0,77.0,136.78,90.1
2017,8,20,18,45,160.5,18.5,1.65,30.5,38.5,61.22,24.9
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,97.0,15.5,1.9,24.5,24.0,15.24,0.0
2017,8,21,6,30,194.0,31.0,2.1,25.0,48.0,24.01,12.94
2017,8,21,6,45,307.0,43.5,2.35,25.5,93.5,32.73,21.81
2017,8,21,7,0,420.0,56.0,2.6,26.0,139.0,40.7,29.01
2017,8,21,7,15,487.5,64.5,2.6,26.5,191.5,75.27,40.89
2017,8,21,7,30,555.0,73.0,2.6,27.0,244.0,121.57,69.69
2017,8,21,7,45,608.0,77.5,2.65,28.0,299.5,169.88,105.91
2017,8,21,8,0,661.0,82.0,2.7,29.0,355.0,224.3,149.73
2017,8,21,8,15,692.5,87.0,2.7,29.5,409.0,278.68,195.36
2017,8,21,8,30,724.0,92.0,2.7,30.0,463.0,338.24,244.49
2017,8,21,8,45,749.0,94.5,2.7,30.5,515.0,393.22,289.27
2017,8,21,9,0,774.0,97.0,2.7,31.0,567.0,449.94,334.0
2017,8,21,9,15,791.0,100.5,2.65,31.5,614.0,504.87,375.88
2017,8,21,9,30,808.0,104.0,2.6,32.0,661.0,560.1,416.48
2017,8,21,9,45,821.0,106.5,2.6,32.5,703.5,613.05,454.24
2017,8,21,10,0,834.0,109.0,2.6,33.0,746.0,663.76,489.34
2017,8,21,10,15,843.5,111.0,2.55,33.5,782.0,710.56,519.56
2017,8,21,10,30,853.0,113.0,2.5,34.0,818.0,755.84,547.29
2017,8,21,10,45,859.5,114.5,2.5,34.5,847.5,796.53,571.82
2017,8,21,11,0,866.0,116.0,2.5,35.0,877.0,835.04,594.62
2017,8,21,11,15,871.0,117.0,2.5,35.0,899.0,869.41,615.76
2017,8,21,11,30,876.0,118.0,2.5,35.0,921.0,901.14,635.14
2017,8,21,11,45,875.5,121.5,2.5,35.5,933.5,927.51,649.75
2017,8,21,12,0,875.0,125.0,2.5,36.0,946.0,950.74,662.35
2017,8,21,12,15,876.0,125.0,2.5,36.0,951.5,968.72,673.1
2017,8,21,12,30,877.0,125.0,2.5,36.0,957.0,983.45,681.94
2017,8,21,12,45,876.0,125.5,2.55,36.5,954.0,993.38,686.98
2017,8,21,13,0,875.0,126.0,2.6,37.0,951.0,999.91,690.06
2017,8,21,13,15,872.5,125.5,2.65,37.0,939.5,1000.49,691.08
2017,8,21,13,30,870.0,125.0,2.7,37.0,928.0,997.6,690.14
2017,8,21,13,45,866.0,124.0,2.8,37.0,908.5,989.28,686.41
2017,8,21,14,0,862.0,123.0,2.9,37.0,889.0,977.57,680.68
2017,8,21,14,15,855.5,121.5,2.95,37.0,862.0,959.61,670.73
2017,8,21,14,30,849.0,120.0,3.0,37.0,835.0,938.5,658.88
2017,8,21,14,45,840.0,117.5,3.05,37.0,800.5,911.0,642.99
2017,8,21,15,0,831.0,115.0,3.1,37.0,766.0,880.74,625.3
2017,8,21,15,15,524.5,223.5,3.1,36.5,626.5,710.25,513.41
2017,8,21,15,30,218.0,332.0,3.1,36.0,487.0,535.18,388.16
2017,8,21,15,45,495.5,218.5,3.15,36.0,539.5,648.05,475.52
2017,8,21,16,0,773.0,105.0,3.2,36.0,592.0,723.18,531.47
2017,8,21,16,15,751.5,101.0,3.2,35.5,541.5,671.87,498.48
2017,8,21,16,30,730.0,97.0,3.2,35.0,491.0,620.15,464.86
2017,8,21,16,45,698.5,93.0,3.25,35.0,437.5,563.54,424.73
2017,8,21,17,0,667.0,89.0,3.3,35.0,384.0,506.51,383.19
2017,8,21,17,15,625.5,83.0,3.1,34.5,329.0,443.34,336.16
2017,8,21,17,30,584.0,77.0,2.9,34.0,274.0,383.14,289.86
2017,8,21,17,45,517.5,70.0,2.75,33.5,220.0,314.21,235.68
2017,8,21,18,0,451.0,63.0,2.6,33.0,166.0,251.71,185.05
2017,8,21,18,15,358.0,51.0,2.35,32.5,118.0,182.18,128.74
2017,8,21,18,30,265.0,39.0,2.1,32.0,70.0,122.52,80.15
2017,8,21,18,45,132.5,19.5,1.9,31.5,35.0,54.42,18.72
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,91.0,15.5,2.2,24.5,23.5,15.24,0.0
2017,8,22,6,30,182.0,31.0,2.4,25.0,47.0,24.06,12.79
2017,8,22,6,45,302.0,43.0,2.6,25.5,93.0,32.38,21.49
2017,8,22,7,0,422.0,55.0,2.8,26.0,139.0,39.92,28.33
2017,8,22,7,15,490.5,64.0,2.7,26.5,191.5,74.59,40.41
2017,8,22,7,30,559.0,73.0,2.6,27.0,244.0,121.61,69.59
2017,8,22,7,45,615.5,76.5,2.55,28.0,300.5,169.89,105.58
2017,8,22,8,0,672.0,80.0,2.5,29.0,357.0,224.69,149.55
2017,8,22,8,15,703.5,84.5,2.3,29.5,411.5,281.56,196.94
2017,8,22,8,30,735.0,89.0,2.1,30.0,466.0,338.95,244.14
2017,8,22,8,45,761.0,92.0,1.9,31.0,518.0,395.45,288.85
2017,8,22,9,0,787.0,95.0,1.7,32.0,570.0,453.78,332.99
2017,8,22,9,15,804.0,98.0,1.5,32.5,618.0,508.95,373.56
2017,8,22,9,30,821.0,101.0,1.3,33.0,666.0,565.93,413.38
2017,8,22,9,45,834.0,103.0,1.1,33.5,708.5,617.52,447.59
2017,8,22,10,0,847.0,105.0,0.9,34.0,751.0,668.37,479.47
2017,8,22,10,15,856.5,107.0,0.95,34.5,787.5,715.74,509.1
2017,8,22,10,30,866.0,109.0,1.0,35.0,824.0,761.55,536.55
2017,8,22,10,45,873.0,110.5,1.05,35.5,853.5,803.12,560.94
2017,8,22,11,0,880.0,112.0,1.1,36.0,883.0,842.51,583.72
2017,8,22,11,15,885.0,113.0,1.25,36.0,905.0,877.3,606.04
2017,8,22,11,30,890.0,114.0,1.4,36.0,927.0,909.41,626.72
2017,8,22,11,45,891.0,116.0,1.6,36.5,940.5,936.01,643.33
2017,8,22,12,0,892.0,118.0,1.8,37.0,954.0,959.45,657.99
2017,8,22,12,15,893.0,118.0,1.9,37.0,959.5,977.67,669.73
2017,8,22,12,30,894.0,118.0,2.0,37.0,965.0,992.56,679.6
2017,8,22,12,45,894.5,117.5,2.15,37.5,962.0,1003.06,686.04
2017,8,22,13,0,895.0,117.0,2.3,38.0,959.0,1010.07,690.45
2017,8,22,13,15,892.5,116.5,2.4,38.0,947.5,1010.59,691.98
2017,8,22,13,30,890.0,116.0,2.5,38.0,936.0,1007.56,691.51
2017,8,22,13,45,887.5,114.0,2.6,38.0,916.5,999.45,688.04
2017,8,22,14,0,885.0,112.0,2.7,38.0,897.0,987.83,682.52
2017,8,22,14,15,878.5,110.5,2.75,38.0,869.5,969.43,672.47
2017,8,22,14,30,872.0,109.0,2.8,38.0,842.0,947.79,660.49
2017,8,22,14,45,857.5,110.5,2.9,38.0,806.0,918.85,644.28
2017,8,22,15,0,843.0,112.0,3.0,38.0,770.0,887.37,626.36
2017,8,22,15,15,831.0,110.0,3.0,37.5,729.0,852.03,606.45
2017,8,22,15,30,819.0,108.0,3.0,37.0,688.0,819.13,587.94
2017,8,22,15,45,561.5,187.5,3.0,37.0,573.0,670.96,488.76
2017,8,22,16,0,304.0,267.0,3.0,37.0,458.0,525.73,384.28
2017,8,22,16,15,523.5,181.0,2.95,36.5,475.5,589.29,435.89
2017,8,22,16,30,743.0,95.0,2.9,36.0,493.0,625.6,466.43
2017,8,22,16,45,712.0,90.5,2.9,36.0,439.0,566.48,424.29
2017,8,22,17,0,681.0,86.0,2.9,36.0,385.0,510.14,383.44
2017,8,22,17,15,640.0,80.0,2.6,35.5,329.5,446.57,336.2
2017,8,22,17,30,599.0,74.0,2.3,35.0,274.0,385.9,289.68
2017,8,22,17,45,535.5,66.5,2.05,34.5,220.0,317.04,235.78
2017,8,22,18,0,472.0,59.0,1.8,34.0,166.0,254.33,185.16
2017,8,22,18,15,377.0,48.0,1.6,33.0,117.5,184.28,129.07
2017,8,22,18,30,282.0,37.0,1.4,32.0,69.0,124.91,80.88
2017,8,22,18,45,141.0,18.5,1.2,31.5,34.5,54.27,14.52
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,6,15,93.5,15.0,1.9,24.5,22.5,14.74,0.0
2017,8,23,6,30,187.0,30.0,2.0,25.0,45.0,23.28,12.0
2017,8,23,6,45,296.0,43.0,2.1,25.5,90.0,32.43,21.51
2017,8,23,7,0,405.0,56.0,2.2,26.0,135.0,40.97,29.22
2017,8,23,7,15,474.0,65.5,1.9,27.0,187.5,74.69,41.03
2017,8,23,7,30,543.0,75.0,1.6,28.0,240.0,121.19,69.57
2017,8,23,7,45,591.5,81.0,1.35,29.0,295.0,169.33,105.31
2017,8,23,8,0,640.0,87.0,1.1,30.0,350.0,223.07,147.84
2017,8,23,8,15,673.0,92.5,0.95,30.5,404.0,277.17,191.99
2017,8,23,8,30,706.0,98.0,0.8,31.0,458.0,334.52,237.76
2017,8,23,8,45,727.5,103.0,0.7,32.0,509.0,391.76,281.64
2017,8,23,9,0,749.0,108.0,0.6,33.0,560.0,448.09,322.87
2017,8,23,9,15,767.0,111.5,0.7,33.5,607.0,502.29,362.87
2017,8,23,9,30,785.0,115.0,0.8,34.0,654.0,556.94,401.92
2017,8,23,9,45,795.5,119.5,0.95,34.5,695.5,608.06,437.8
2017,8,23,10,0,806.0,124.0,1.1,35.0,737.0,658.36,472.19
2017,8,23,10,15,816.0,126.0,1.1,35.0,773.0,704.81,502.67
2017,8,23,10,30,826.0,128.0,1.1,35.0,809.0,749.34,530.05
2017,8,23,10,45,834.0,129.5,1.15,35.5,838.0,790.23,554.21
2017,8,23,11,0,842.0,131.0,1.2,36.0,867.0,829.13,576.87
2017,8,23,11,15,669.0,252.5,1.2,36.0,847.0,830.99,575.93
2017,8,23,11,30,496.0,374.0,1.2,36.0,827.0,817.44,561.7
2017,8,23,11,45,449.0,391.0,1.3,36.5,805.5,807.06,554.06
2017,8,23,12,0,402.0,408.0,1.4,37.0,784.0,789.76,542.01
2017,8,23,12,15,205.5,300.0,1.45,37.0,492.5,502.83,355.0
2017,8,23,12,30,9.0,192.0,1.5,37.0,201.0,195.83,138.22
2017,8,23,12,45,122.0,332.5,1.6,37.0,447.5,457.61,325.77
2017,8,23,13,0,235.0,473.0,1.7,37.0,694.0,715.95,495.98
2017,8,23,13,15,258.5,445.0,1.8,37.0,685.5,720.22,498.52
2017,8,23,13,30,282.0,417.0,1.9,37.0,677.0,716.54,498.23
2017,8,23,13,45,557.5,277.0,2.0,37.0,775.5,852.19,594.57
2017,8,23,14,0,833.0,137.0,2.1,37.0,874.0,962.25,665.51
2017,8,23,14,15,511.5,275.5,2.15,37.0,723.5,795.05,557.73
2017,8,23,14,30,190.0,414.0,2.2,37.0,573.0,613.08,431.2
2017,8,23,14,45,306.5,363.0,2.3,37.0,607.5,672.81,476.76
2017,8,23,15,0,423.0,312.0,2.4,37.0,642.0,725.09,515.41
2017,8,23,15,15,483.5,271.0,2.45,36.5,628.0,723.86,518.45
2017,8,23,15,30,544.0,230.0,2.5,36.0,614.0,716.71,517.9
2017,8,23,15,45,550.5,208.5,2.6,36.0,574.5,680.5,495.55
2017,8,23,16,0,557.0,187.0,2.7,36.0,535.0,641.85,471.23
2017,8,23,16,15,489.0,188.5,2.75,35.5,475.0,571.4,423.33
2017,8,23,16,30,421.0,190.0,2.8,35.0,415.0,505.16,377.26
2017,8,23,16,45,269.5,185.5,2.85,34.5,324.0,377.11,284.04
2017,8,23,17,0,118.0,181.0,2.9,34.0,233.0,264.25,199.18
2017,8,23,17,15,108.0,156.0,2.9,33.5,198.5,226.64,171.49
2017,8,23,17,30,98.0,131.0,2.9,33.0,164.0,189.76,143.45
2017,8,23,17,45,79.5,107.0,2.95,32.5,130.5,146.61,109.83
2017,8,23,18,0,61.0,83.0,3.0,32.0,97.0,110.32,80.91
2017,8,23,18,15,37.5,60.0,3.0,31.5,67.5,75.41,52.84
2017,8,23,18,30,14.0,37.0,3.0,31.0,38.0,42.7,26.48
2017,8,23,18,45,7.0,18.5,3.05,30.5,19.0,20.16,0.57
2017,8,23,19,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,0.5,0.45,24.0,0.5,0.49,0.0
2017,8,24,6,30,0.0,1.0,0.5,24.0,1.0,0.96,0.0
2017,8,24,6,45,0.0,2.5,0.55,24.5,2.5,2.41,0.0
2017,8,24,7,0,0.0,4.0,0.6,25.0,4.0,3.85,0.0
2017,8,24,7,15,0.0,6.0,0.55,25.5,6.0,5.78,0.0
2017,8,24,7,30,0.0,8.0,0.5,26.0,8.0,7.71,0.71
2017,8,24,7,45,0.0,10.5,0.5,27.0,10.5,10.13,2.65
2017,8,24,8,0,0.0,13.0,0.5,28.0,13.0,12.54,4.56
2017,8,24,8,15,0.0,33.0,0.55,28.5,33.0,31.87,20.1
2017,8,24,8,30,0.0,53.0,0.6,29.0,53.0,51.22,35.35
2017,8,24,8,45,0.0,85.5,0.7,29.5,85.5,82.72,59.83
2017,8,24,9,0,0.0,118.0,0.8,30.0,118.0,113.79,83.45
2017,8,24,9,15,10.5,183.5,0.9,30.0,190.5,181.37,134.52
2017,8,24,9,30,21.0,249.0,1.0,30.0,263.0,250.01,185.07
2017,8,24,9,45,34.5,287.5,1.15,30.5,313.0,295.27,217.38
2017,8,24,10,0,48.0,326.0,1.3,31.0,363.0,343.54,251.46
2017,8,24,10,15,74.0,360.5,1.4,31.0,420.5,398.48,290.51
2017,8,24,10,30,100.0,395.0,1.5,31.0,478.0,455.88,330.75
2017,8,24,10,45,135.5,416.0,1.6,31.5,532.0,511.24,368.71
2017,8,24,11,0,171.0,437.0,1.7,32.0,586.0,568.46,407.34
2017,8,24,11,15,170.5,449.0,1.8,32.0,601.0,588.06,420.23
2017,8,24,11,30,170.0,461.0,1.9,32.0,616.0,607.17,433.03
2017,8,24,11,45,253.0,451.5,2.0,32.5,686.0,684.46,486.07
2017,8,24,12,0,336.0,442.0,2.1,33.0,756.0,761.79,537.73
2017,8,24,12,15,376.5,406.5,2.2,33.0,760.5,774.15,547.47
2017,8,24,12,30,417.0,371.0,2.3,33.0,765.0,790.76,560.45
2017,8,24,12,45,584.0,287.0,2.4,33.5,835.5,877.84,621.28
2017,8,24,13,0,751.0,203.0,2.5,34.0,906.0,959.71,673.98
2017,8,24,13,15,747.5,202.0,2.6,33.5,894.5,963.03,677.85
2017,8,24,13,30,744.0,201.0,2.7,33.0,883.0,959.3,678.1
2017,8,24,13,45,736.0,200.5,2.8,33.0,863.0,948.58,672.67
2017,8,24,14,0,728.0,200.0,2.9,33.0,843.0,934.93,665.47
2017,8,24,14,15,719.5,197.5,2.95,33.0,816.0,915.85,654.47
2017,8,24,14,30,711.0,195.0,3.0,33.0,789.0,894.09,641.79
2017,8,24,14,45,525.0,270.0,3.15,33.0,698.0,784.37,568.26
2017,8,24,15,0,339.0,345.0,3.3,33.0,607.0,676.57,492.15
2017,8,24,15,15,497.0,262.0,3.35,32.5,623.5,725.57,533.22
2017,8,24,15,30,655.0,179.0,3.4,32.0,640.0,758.4,562.08
2017,8,24,15,45,632.0,174.5,3.45,32.0,594.0,712.53,531.21
2017,8,24,16,0,609.0,170.0,3.5,32.0,548.0,666.13,499.82
2017,8,24,16,15,462.5,191.0,3.5,31.5,463.5,554.02,419.44
2017,8,24,16,30,316.0,212.0,3.5,31.0,379.0,449.34,342.37
2017,8,24,16,45,228.5,195.5,3.55,31.0,310.0,361.68,276.86
2017,8,24,17,0,141.0,179.0,3.6,31.0,241.0,275.54,211.09
2017,8,24,17,15,122.5,156.5,3.4,30.5,204.5,235.02,180.41
2017,8,24,17,30,104.0,134.0,3.2,30.0,168.0,196.16,150.28
2017,8,24,17,45,83.0,109.0,3.05,29.5,132.5,155.1,117.81
2017,8,24,18,0,62.0,84.0,2.9,29.0,97.0,112.04,83.19
2017,8,24,18,15,36.0,59.5,2.65,28.5,66.5,74.56,52.78
2017,8,24,18,30,10.0,35.0,2.4,28.0,36.0,39.43,24.28
2017,8,24,18,45,5.0,17.5,2.15,27.5,18.0,18.07,0.0
2017,8,24,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,25,6,15,45.0,14.5,2.95,23.0,18.5,14.25,0.0
2017,8,25,6,30,90.0,29.0,3.2,23.0,37.0,24.14,12.28
2017,8,25,6,45,173.5,48.0,3.45,23.5,77.0,39.07,27.2
2017,8,25,7,0,257.0,67.0,3.7,24.0,117.0,49.89,37.04
2017,8,25,7,15,328.5,79.0,3.85,24.5,164.5,78.16,48.83
2017,8,25,7,30,400.0,91.0,4.0,25.0,212.0,118.69,74.57
2017,8,25,7,45,283.0,128.5,4.2,25.5,223.0,160.25,112.57
2017,8,25,8,0,166.0,166.0,4.4,26.0,234.0,187.32,139.23
2017,8,25,8,15,146.0,192.5,4.45,26.5,258.5,216.81,163.48
2017,8,25,8,30,126.0,219.0,4.5,27.0,283.0,244.08,185.26
2017,8,25,8,45,168.5,243.0,4.55,28.0,338.5,292.38,221.49
2017,8,25,9,0,211.0,267.0,4.6,29.0,394.0,345.42,260.9
2017,8,25,9,15,226.0,289.5,4.6,29.0,436.0,387.41,292.54
2017,8,25,9,30,241.0,312.0,4.6,29.0,478.0,430.74,324.76
2017,8,25,9,45,242.5,334.5,4.7,29.5,510.0,466.92,350.6
2017,8,25,10,0,244.0,357.0,4.8,30.0,542.0,502.88,375.83
2017,8,25,10,15,198.0,380.5,4.85,30.0,535.5,505.76,376.64
2017,8,25,10,30,152.0,404.0,4.9,30.0,529.0,504.34,374.19
2017,8,25,10,45,181.5,418.5,4.95,30.5,573.0,550.21,406.57
2017,8,25,11,0,211.0,433.0,5.0,31.0,617.0,597.86,439.66
2017,8,25,11,15,209.0,445.5,5.05,31.0,631.5,617.94,453.26
2017,8,25,11,30,207.0,458.0,5.1,31.0,646.0,637.32,466.42
2017,8,25,11,45,195.5,466.5,5.2,31.5,646.5,643.32,469.26
2017,8,25,12,0,184.0,475.0,5.3,32.0,647.0,648.12,471.31
2017,8,25,12,15,262.5,459.0,5.4,32.0,705.5,717.99,522.22
2017,8,25,12,30,341.0,443.0,5.5,32.0,764.0,784.97,570.47
2017,8,25,12,45,240.0,459.0,5.65,32.0,685.0,708.69,515.55
2017,8,25,13,0,139.0,475.0,5.8,32.0,606.0,623.26,453.81
2017,8,25,13,15,126.0,466.0,5.9,32.0,583.0,603.73,440.52
2017,8,25,13,30,113.0,457.0,6.0,32.0,560.0,575.76,421.11
2017,8,25,13,45,83.0,426.5,6.1,32.0,502.0,515.29,378.04
2017,8,25,14,0,53.0,396.0,6.2,32.0,444.0,454.65,334.35
2017,8,25,14,15,28.5,278.0,6.2,31.5,303.5,308.2,228.34
2017,8,25,14,30,4.0,160.0,6.2,31.0,163.0,159.92,117.37
2017,8,25,14,45,15.5,229.0,6.2,31.0,241.0,239.54,178.25
2017,8,25,15,0,27.0,298.0,6.2,31.0,319.0,328.38,245.04
2017,8,25,15,15,42.5,301.0,6.1,30.5,332.0,345.44,259.09
2017,8,25,15,30,58.0,304.0,6.0,30.0,345.0,361.72,272.74
2017,8,25,15,45,70.5,288.0,5.95,30.0,334.0,353.99,268.05
2017,8,25,16,0,83.0,272.0,5.9,30.0,323.0,345.17,262.55
2017,8,25,16,15,66.0,242.5,5.8,29.5,280.5,298.86,228.29
2017,8,25,16,30,49.0,213.0,5.7,29.0,238.0,253.73,194.47
2017,8,25,16,45,80.5,195.0,5.6,29.0,231.5,253.52,195.65
2017,8,25,17,0,112.0,177.0,5.5,29.0,225.0,256.19,198.61
2017,8,25,17,15,106.5,151.5,5.25,28.5,192.0,220.72,171.28
2017,8,25,17,30,101.0,126.0,5.0,28.0,159.0,185.51,143.59
2017,8,25,17,45,87.5,102.0,4.8,27.5,126.5,148.91,114.09
2017,8,25,18,0,74.0,78.0,4.6,27.0,94.0,113.52,84.99
2017,8,25,18,15,50.0,56.0,4.5,26.5,65.0,74.88,53.15
2017,8,25,18,30,26.0,34.0,4.4,26.0,36.0,42.54,26.21
2017,8,25,18,45,13.0,17.0,4.3,26.0,18.0,19.76,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,22.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,2.0,7.95,22.0,2.0,1.97,0.0
2017,8,26,6,30,0.0,4.0,8.0,22.0,4.0,3.85,0.0
2017,8,26,6,45,0.0,9.5,8.05,22.0,9.5,9.15,2.08
2017,8,26,7,0,0.0,15.0,8.1,22.0,15.0,14.46,6.83
2017,8,26,7,15,0.0,21.5,8.1,22.0,21.5,20.74,11.57
2017,8,26,7,30,0.0,28.0,8.1,22.0,28.0,27.02,16.83
2017,8,26,7,45,0.0,22.5,8.15,22.5,22.5,21.71,12.36
2017,8,26,8,0,0.0,17.0,8.2,23.0,17.0,16.4,7.9
2017,8,26,8,15,0.0,74.0,8.25,23.0,74.0,71.55,53.06
2017,8,26,8,30,0.0,131.0,8.3,23.0,131.0,125.4,96.44
2017,8,26,8,45,6.0,165.5,8.4,23.0,169.0,160.42,124.09
2017,8,26,9,0,12.0,200.0,8.5,23.0,207.0,196.27,152.19
2017,8,26,9,15,9.0,195.0,8.5,23.0,200.5,191.41,147.9
2017,8,26,9,30,6.0,190.0,8.5,23.0,194.0,185.96,143.18
2017,8,26,9,45,72.0,276.5,8.55,23.5,331.0,308.29,239.29
2017,8,26,10,0,138.0,363.0,8.6,24.0,468.0,437.98,338.86
2017,8,26,10,15,83.0,341.0,8.65,24.0,405.0,386.57,298.11
2017,8,26,10,30,28.0,319.0,8.7,24.0,342.0,329.25,252.53
2017,8,26,10,45,20.5,287.0,8.8,24.5,304.5,293.81,224.55
2017,8,26,11,0,13.0,255.0,8.9,25.0,267.0,257.87,196.18
2017,8,26,11,15,11.5,233.5,9.0,25.0,244.5,236.48,179.58
2017,8,26,11,30,10.0,212.0,9.1,25.0,222.0,214.82,162.77
2017,8,26,11,45,11.0,220.5,9.2,25.0,231.0,224.52,170.2
2017,8,26,12,0,12.0,229.0,9.3,25.0,240.0,234.25,177.66
2017,8,26,12,15,12.0,232.0,9.4,25.0,243.5,237.66,180.24
2017,8,26,12,30,12.0,235.0,9.5,25.0,247.0,241.02,182.81
2017,8,26,12,45,9.5,205.0,9.65,25.0,214.5,209.35,158.39
2017,8,26,13,0,7.0,175.0,9.8,25.0,182.0,177.54,133.79
2017,8,26,13,15,4.5,157.5,9.85,25.0,162.0,157.94,118.54
2017,8,26,13,30,2.0,140.0,9.9,25.0,142.0,138.3,103.22
2017,8,26,13,45,1.0,133.0,10.0,25.0,134.0,130.44,97.13
2017,8,26,14,0,0.0,126.0,10.1,25.0,126.0,122.58,91.04
2017,8,26,14,15,1.0,135.0,10.1,24.5,136.0,132.39,99.09
2017,8,26,14,30,2.0,144.0,10.1,24.0,146.0,142.2,107.19
2017,8,26,14,45,1.0,133.0,10.1,24.0,134.0,130.39,98.02
2017,8,26,15,0,0.0,122.0,10.1,24.0,122.0,118.61,88.87
2017,8,26,15,15,0.0,131.0,10.05,24.0,131.0,127.53,96.14
2017,8,26,15,30,0.0,140.0,10.0,24.0,140.0,136.54,103.52
2017,8,26,15,45,0.0,99.5,10.0,24.0,99.5,96.42,71.86
2017,8,26,16,0,0.0,59.0,10.0,24.0,59.0,57.06,40.48
2017,8,26,16,15,0.0,84.0,10.05,24.0,84.0,81.27,60.17
2017,8,26,16,30,0.0,109.0,10.1,24.0,109.0,106.12,80.46
2017,8,26,16,45,0.0,82.5,10.2,24.0,82.5,79.79,59.44
2017,8,26,17,0,0.0,56.0,10.3,24.0,56.0,54.11,38.72
2017,8,26,17,15,0.0,47.5,10.4,23.5,47.5,45.88,32.18
2017,8,26,17,30,0.0,39.0,10.5,23.0,39.0,37.65,25.53
2017,8,26,17,45,0.0,31.0,10.6,23.0,31.0,29.92,19.12
2017,8,26,18,0,0.0,23.0,10.7,23.0,23.0,22.19,12.62
2017,8,26,18,15,0.0,15.5,10.75,23.0,15.5,14.94,6.47
2017,8,26,18,30,0.0,8.0,10.8,23.0,8.0,7.71,0.27
2017,8,26,18,45,0.0,4.0,10.85,23.0,4.0,3.85,0.0
2017,8,26,19,0,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,22.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,22.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,22.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,22.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,3.5,8.75,22.0,3.5,3.44,0.0
2017,8,27,6,30,0.0,7.0,8.6,22.0,7.0,6.74,0.0
2017,8,27,6,45,0.0,15.5,8.5,22.0,15.5,14.95,6.96
2017,8,27,7,0,0.0,24.0,8.4,22.0,24.0,23.15,14.32
2017,8,27,7,15,0.0,34.0,8.3,22.0,34.0,32.82,21.59
2017,8,27,7,30,0.0,44.0,8.2,22.0,44.0,42.49,29.67
2017,8,27,7,45,0.0,57.0,8.15,22.0,57.0,55.08,40.04
2017,8,27,8,0,0.0,70.0,8.1,22.0,70.0,67.67,50.29
2017,8,27,8,15,0.0,41.0,8.1,22.0,41.0,39.6,27.03
2017,8,27,8,30,0.0,12.0,8.1,22.0,12.0,11.58,3.88
2017,8,27,8,45,0.0,77.0,8.15,22.5,77.0,74.48,55.13
2017,8,27,9,0,0.0,142.0,8.2,23.0,142.0,136.49,104.62
2017,8,27,9,15,0.0,141.0,8.25,23.0,141.0,135.81,103.71
2017,8,27,9,30,0.0,140.0,8.3,23.0,140.0,135.05,102.8
2017,8,27,9,45,0.0,127.0,8.35,23.0,127.0,122.74,92.75
2017,8,27,10,0,0.0,114.0,8.4,23.0,114.0,110.31,82.68
2017,8,27,10,15,1.5,135.0,8.5,23.0,136.5,131.67,99.47
2017,8,27,10,30,3.0,156.0,8.6,23.0,159.0,153.22,116.3
2017,8,27,10,45,2.5,149.5,8.7,23.5,152.0,146.77,110.83
2017,8,27,11,0,2.0,143.0,8.8,24.0,145.0,140.25,105.35
2017,8,27,11,15,2.5,144.5,8.85,24.0,147.0,142.3,106.86
2017,8,27,11,30,3.0,146.0,8.9,24.0,149.0,144.36,108.41
2017,8,27,11,45,10.0,224.0,9.0,24.0,234.0,227.03,172.8
2017,8,27,12,0,17.0,302.0,9.1,24.0,319.0,310.61,237.02
2017,8,27,12,15,15.5,286.5,9.15,24.0,301.5,294.65,224.67
2017,8,27,12,30,14.0,271.0,9.2,24.0,284.0,278.48,212.26
2017,8,27,12,45,14.5,274.0,9.3,24.0,287.5,282.4,215.34
2017,8,27,13,0,15.0,277.0,9.4,24.0,291.0,286.28,218.41
2017,8,27,13,15,13.5,256.0,9.5,24.0,268.5,264.23,201.57
2017,8,27,13,30,12.0,235.0,9.6,24.0,246.0,242.07,184.61
2017,8,27,13,45,6.0,162.5,9.7,24.0,168.0,164.39,124.28
2017,8,27,14,0,0.0,90.0,9.8,24.0,90.0,87.3,63.64
2017,8,27,14,15,4.0,142.0,9.75,24.0,145.0,142.17,107.13
2017,8,27,14,30,8.0,194.0,9.7,24.0,200.0,197.52,150.74
2017,8,27,14,45,4.0,168.0,9.7,24.0,171.0,167.86,127.58
2017,8,27,15,0,0.0,142.0,9.7,24.0,142.0,138.4,104.49
2017,8,27,15,15,0.0,128.5,9.6,23.5,128.5,125.06,94.37
2017,8,27,15,30,0.0,115.0,9.5,23.0,115.0,111.72,84.17
2017,8,27,15,45,0.0,88.5,9.4,23.0,88.5,85.66,63.53
2017,8,27,16,0,0.0,62.0,9.3,23.0,62.0,59.96,43.01
2017,8,27,16,15,0.0,55.0,9.2,23.0,55.0,53.17,37.67
2017,8,27,16,30,0.0,48.0,9.1,23.0,48.0,46.39,32.29
2017,8,27,16,45,0.0,43.5,9.0,23.0,43.5,42.02,28.86
2017,8,27,17,0,0.0,39.0,8.9,23.0,39.0,37.66,25.4
2017,8,27,17,15,0.0,33.0,8.7,22.5,33.0,31.86,20.75
2017,8,27,17,30,0.0,27.0,8.5,22.0,27.0,26.05,16.03
2017,8,27,17,45,0.0,21.0,8.35,22.0,21.0,20.26,11.19
2017,8,27,18,0,0.0,15.0,8.2,22.0,15.0,14.46,6.3
2017,8,27,18,15,0.0,10.0,8.05,21.5,10.0,9.64,2.2
2017,8,27,18,30,0.0,5.0,7.9,21.0,5.0,4.82,0.0
2017,8,27,18,45,0.0,2.5,7.75,21.0,2.5,2.41,0.0
2017,8,27,19,0,0.0,0.0,7.6,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,20.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,8.0,7.5,20.0,8.0,7.86,0.0
2017,8,28,6,30,0.0,16.0,7.5,20.0,16.0,15.44,5.27
2017,8,28,6,45,0.0,34.0,7.55,20.5,34.0,32.61,21.96
2017,8,28,7,0,0.0,52.0,7.6,21.0,52.0,49.15,36.81
2017,8,28,7,15,0.0,73.0,7.75,21.0,73.0,68.5,51.26
2017,8,28,7,30,0.0,94.0,7.9,21.0,94.0,88.21,67.7
2017,8,28,7,45,23.0,125.0,8.05,21.5,134.0,120.69,93.21
2017,8,28,8,0,46.0,156.0,8.2,22.0,174.0,153.55,118.85
2017,8,28,8,15,57.5,182.5,8.25,22.0,209.0,184.8,143.78
2017,8,28,8,30,69.0,209.0,8.3,22.0,244.0,217.62,169.89
2017,8,28,8,45,59.5,227.0,8.45,22.5,259.5,235.89,184.12
2017,8,28,9,0,50.0,245.0,8.6,23.0,275.0,253.02,197.09
2017,8,28,9,15,40.0,255.0,8.6,23.0,280.0,261.51,203.36
2017,8,28,9,30,30.0,265.0,8.6,23.0,285.0,268.77,208.5
2017,8,28,9,45,66.0,310.0,8.6,23.5,358.5,335.91,260.36
2017,8,28,10,0,102.0,355.0,8.6,24.0,432.0,406.93,314.47
2017,8,28,10,15,62.5,328.5,8.6,24.0,376.5,360.3,277.62
2017,8,28,10,30,23.0,302.0,8.6,24.0,321.0,308.77,236.76
2017,8,28,10,45,58.0,361.0,8.6,24.5,411.0,396.12,303.53
2017,8,28,11,0,93.0,420.0,8.6,25.0,501.0,486.1,370.93
2017,8,28,11,15,67.0,404.5,8.55,25.0,464.0,453.54,345.35
2017,8,28,11,30,41.0,389.0,8.5,25.0,427.0,418.82,318.25
2017,8,28,11,45,146.5,425.5,8.5,25.5,561.5,558.2,424.8
2017,8,28,12,0,252.0,462.0,8.5,26.0,696.0,703.46,532.56
2017,8,28,12,15,179.5,465.0,8.4,26.0,632.0,640.25,483.8
2017,8,28,12,30,107.0,468.0,8.3,26.0,568.0,572.41,431.68
2017,8,28,12,45,163.5,469.0,8.25,26.0,621.0,638.18,481.84
2017,8,28,13,0,220.0,470.0,8.2,26.0,674.0,698.35,527.28
2017,8,28,13,15,214.0,464.0,8.05,26.0,660.5,689.02,520.21
2017,8,28,13,30,208.0,458.0,7.9,26.0,647.0,678.65,512.63
2017,8,28,13,45,200.5,447.5,7.8,26.0,626.0,661.14,500.06
2017,8,28,14,0,193.0,437.0,7.7,26.0,605.0,642.77,486.9
2017,8,28,14,15,159.5,420.5,7.6,26.0,556.5,592.37,449.55
2017,8,28,14,30,126.0,404.0,7.5,26.0,508.0,542.2,412.18
2017,8,28,14,45,282.0,351.5,7.4,26.0,571.0,637.0,488.26
2017,8,28,15,0,438.0,299.0,7.3,26.0,634.0,722.68,556.07
2017,8,28,15,15,363.0,303.5,7.1,25.5,571.0,643.11,497.11
2017,8,28,15,30,288.0,308.0,6.9,25.0,508.0,575.0,446.1
2017,8,28,15,45,316.0,278.5,6.75,25.0,482.5,556.33,434.02
2017,8,28,16,0,344.0,249.0,6.6,25.0,457.0,534.38,419.14
2017,8,28,16,15,362.0,220.5,6.4,25.0,422.5,502.85,396.42
2017,8,28,16,30,380.0,192.0,6.2,25.0,388.0,468.57,371.19
2017,8,28,16,45,517.5,138.0,6.05,25.0,372.0,486.0,387.11
2017,8,28,17,0,655.0,84.0,5.9,25.0,356.0,484.06,386.63
2017,8,28,17,15,611.5,77.5,5.6,24.5,302.0,420.14,335.15
2017,8,28,17,30,568.0,71.0,5.3,24.0,248.0,359.49,284.99
2017,8,28,17,45,507.5,62.0,5.05,24.0,196.0,292.6,228.16
2017,8,28,18,0,447.0,53.0,4.8,24.0,144.0,231.68,175.13
2017,8,28,18,15,343.5,41.0,4.65,23.5,97.5,160.83,115.12
2017,8,28,18,30,240.0,29.0,4.5,23.0,51.0,102.06,63.37
2017,8,28,18,45,120.0,14.5,4.35,23.0,25.5,36.8,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,6,15,101.0,12.0,4.75,20.5,19.5,11.8,0.0
2017,8,29,6,30,202.0,24.0,4.9,21.0,39.0,18.71,7.19
2017,8,29,6,45,316.0,36.5,5.1,21.5,84.0,27.36,17.42
2017,8,29,7,0,430.0,49.0,5.3,22.0,129.0,35.37,24.83
2017,8,29,7,15,501.0,57.5,5.45,22.5,181.5,66.76,35.47
2017,8,29,7,30,572.0,66.0,5.6,23.0,234.0,114.14,64.51
2017,8,29,7,45,619.5,72.0,5.8,23.5,289.5,163.88,102.78
2017,8,29,8,0,667.0,78.0,6.0,24.0,345.0,219.07,148.96
2017,8,29,8,15,699.0,83.0,6.1,24.0,399.0,276.28,198.93
2017,8,29,8,30,731.0,88.0,6.2,24.0,453.0,334.17,249.51
2017,8,29,8,45,754.0,92.0,6.3,24.5,505.0,390.29,297.63
2017,8,29,9,0,777.0,96.0,6.4,25.0,557.0,447.89,345.7
2017,8,29,9,15,794.5,99.0,6.4,25.5,604.5,502.9,390.38
2017,8,29,9,30,812.0,102.0,6.4,26.0,652.0,558.21,433.96
2017,8,29,9,45,574.5,217.0,6.45,26.5,618.5,561.44,433.36
2017,8,29,10,0,337.0,332.0,6.5,27.0,585.0,541.35,413.42
2017,8,29,10,15,596.0,222.5,6.45,27.0,697.0,639.85,492.09
2017,8,29,10,30,855.0,113.0,6.4,27.0,809.0,755.0,579.22
2017,8,29,10,45,860.5,115.5,6.35,27.5,837.5,795.87,605.84
2017,8,29,11,0,866.0,118.0,6.3,28.0,866.0,834.45,630.81
2017,8,29,11,15,871.0,119.5,6.2,28.0,888.0,869.16,653.89
2017,8,29,11,30,876.0,121.0,6.1,28.0,910.0,901.2,674.97
2017,8,29,11,45,619.0,272.0,6.1,28.5,833.5,845.51,632.62
2017,8,29,12,0,362.0,423.0,6.1,29.0,757.0,767.42,568.26
2017,8,29,12,15,336.0,437.0,6.05,29.0,748.5,766.32,566.65
2017,8,29,12,30,310.0,451.0,6.0,29.0,740.0,763.18,563.34
2017,8,29,12,45,277.5,457.5,5.95,29.0,715.0,744.21,549.04
2017,8,29,13,0,245.0,464.0,5.9,29.0,690.0,716.81,529.03
2017,8,29,13,15,130.0,373.0,5.85,29.0,493.0,511.68,381.31
2017,8,29,13,30,15.0,282.0,5.8,29.0,296.0,291.95,217.08
2017,8,29,13,45,114.5,357.5,5.75,29.0,457.5,482.37,361.22
2017,8,29,14,0,214.0,433.0,5.7,29.0,619.0,658.92,489.65
2017,8,29,14,15,278.5,402.5,5.6,29.0,636.5,695.58,517.35
2017,8,29,14,30,343.0,372.0,5.5,29.0,654.0,720.53,537.34
2017,8,29,14,45,568.0,252.5,5.45,29.0,694.5,802.27,602.7
2017,8,29,15,0,793.0,133.0,5.4,29.0,735.0,862.24,647.32
2017,8,29,15,15,560.5,215.0,5.3,28.5,629.0,726.83,551.98
2017,8,29,15,30,328.0,297.0,5.2,28.0,523.0,596.06,453.53
2017,8,29,15,45,530.5,206.5,5.1,28.0,541.0,657.22,504.74
2017,8,29,16,0,733.0,116.0,5.0,28.0,559.0,696.02,536.98
2017,8,29,16,15,708.5,111.5,4.8,27.5,508.0,643.36,500.16
2017,8,29,16,30,684.0,107.0,4.6,27.0,457.0,590.7,461.82
2017,8,29,16,45,653.5,100.5,4.4,27.0,404.0,532.37,417.53
2017,8,29,17,0,623.0,94.0,4.2,27.0,351.0,475.3,373.31
2017,8,29,17,15,576.0,86.5,3.85,26.5,296.5,410.04,322.08
2017,8,29,17,30,529.0,79.0,3.5,26.0,242.0,348.47,272.26
2017,8,29,17,45,459.0,69.0,3.15,25.5,189.5,278.68,214.77
2017,8,29,18,0,389.0,59.0,2.8,25.0,137.0,214.43,160.63
2017,8,29,18,15,285.5,45.0,2.65,24.5,91.5,145.6,103.35
2017,8,29,18,30,182.0,31.0,2.5,24.0,46.0,89.17,53.96
2017,8,29,18,45,91.0,15.5,2.45,24.0,23.0,32.08,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,15,84.0,12.5,3.75,20.0,18.5,12.29,0.0
2017,8,30,6,30,168.0,25.0,3.9,20.0,37.0,19.45,7.34
2017,8,30,6,45,286.5,39.0,4.05,20.5,82.0,29.58,19.36
2017,8,30,7,0,405.0,53.0,4.2,21.0,127.0,39.18,28.22
2017,8,30,7,15,477.5,63.0,4.35,21.5,180.0,70.24,39.3
2017,8,30,7,30,550.0,73.0,4.5,22.0,233.0,117.66,68.56
2017,8,30,7,45,602.0,79.0,4.7,23.0,289.0,166.82,105.92
2017,8,30,8,0,654.0,85.0,4.9,24.0,345.0,222.01,151.42
2017,8,30,8,15,688.0,90.5,4.95,24.5,400.0,277.34,199.09
2017,8,30,8,30,722.0,96.0,5.0,25.0,455.0,336.01,249.23
2017,8,30,8,45,748.5,99.5,5.05,25.5,508.0,394.8,298.68
2017,8,30,9,0,775.0,103.0,5.1,26.0,561.0,453.27,346.65
2017,8,30,9,15,793.5,106.5,5.05,26.5,609.5,509.21,391.19
2017,8,30,9,30,812.0,110.0,5.0,27.0,658.0,565.56,434.59
2017,8,30,9,45,826.5,112.0,5.0,27.5,701.5,618.12,474.04
2017,8,30,10,0,841.0,114.0,5.0,28.0,745.0,670.52,512.23
2017,8,30,10,15,851.5,116.0,4.95,28.0,781.5,718.36,546.36
2017,8,30,10,30,862.0,118.0,4.9,28.0,818.0,764.71,577.73
2017,8,30,10,45,871.5,118.5,4.9,28.5,848.0,807.08,605.02
2017,8,30,11,0,881.0,119.0,4.9,29.0,878.0,847.4,630.56
2017,8,30,11,15,886.0,120.0,4.8,29.0,900.0,882.08,652.7
2017,8,30,11,30,891.0,121.0,4.7,29.0,922.0,914.03,672.83
2017,8,30,11,45,895.5,121.0,4.65,29.5,936.0,941.65,688.87
2017,8,30,12,0,900.0,121.0,4.6,30.0,950.0,966.2,702.95
2017,8,30,12,15,901.0,121.5,4.5,30.0,955.0,984.73,714.27
2017,8,30,12,30,902.0,122.0,4.4,30.0,960.0,999.86,723.42
2017,8,30,12,45,643.0,266.5,4.35,30.0,863.0,913.38,665.5
2017,8,30,13,0,384.0,411.0,4.3,30.0,766.0,805.59,585.09
2017,8,30,13,15,641.5,264.5,4.2,30.0,847.5,919.79,670.83
2017,8,30,13,30,899.0,118.0,4.1,30.0,929.0,1011.99,731.09
2017,8,30,13,45,895.5,116.5,4.1,30.0,908.5,1002.8,725.03
2017,8,30,14,0,892.0,115.0,4.1,30.0,888.0,990.07,717.54
2017,8,30,14,15,474.0,240.5,4.05,30.0,650.5,718.72,532.78
2017,8,30,14,30,56.0,366.0,4.0,30.0,413.0,427.39,315.12
2017,8,30,14,45,39.0,321.5,3.95,30.0,353.5,364.51,270.59
2017,8,30,15,0,22.0,277.0,3.9,30.0,294.0,294.4,219.22
2017,8,30,15,15,430.5,189.5,3.85,29.5,484.5,586.01,446.39
2017,8,30,15,30,839.0,102.0,3.8,29.0,675.0,813.74,610.55
2017,8,30,15,45,825.0,98.0,3.75,29.0,628.0,773.59,582.68
2017,8,30,16,0,811.0,94.0,3.7,29.0,581.0,727.16,551.92
2017,8,30,16,15,788.5,90.5,3.45,28.5,528.5,673.79,516.2
2017,8,30,16,30,766.0,87.0,3.2,28.0,476.0,620.04,478.92
2017,8,30,16,45,738.0,81.5,2.95,28.0,421.0,560.56,434.5
2017,8,30,17,0,710.0,76.0,2.7,28.0,366.0,501.91,389.57
2017,8,30,17,15,666.5,70.5,2.4,27.0,310.0,437.92,340.52
