Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,17,30,623.0,65.0,2.1,26.0,254.0,375.65,291.0
2017,8,30,17,45,559.5,57.0,1.85,25.5,199.5,305.87,233.61
2017,8,30,18,0,496.0,49.0,1.6,25.0,145.0,242.38,179.68
2017,8,30,18,15,385.0,37.5,1.55,24.5,97.0,167.59,117.4
2017,8,30,18,30,274.0,26.0,1.5,24.0,49.0,105.41,60.99
2017,8,30,18,45,137.0,13.0,1.45,23.5,24.5,37.74,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,91.5,12.0,2.5,18.5,18.5,11.8,0.0
2017,8,31,6,30,183.0,24.0,2.8,19.0,37.0,18.66,6.41
2017,8,31,6,45,291.5,39.0,3.1,19.5,81.5,30.01,19.79
2017,8,31,7,0,400.0,54.0,3.4,20.0,126.0,40.28,29.28
2017,8,31,7,15,472.5,64.0,3.3,20.5,179.0,70.62,40.06
2017,8,31,7,30,545.0,74.0,3.2,21.0,232.0,117.7,69.06
2017,8,31,7,45,590.0,82.5,3.1,22.0,287.5,167.62,107.27
2017,8,31,8,0,635.0,91.0,3.0,23.0,343.0,222.77,152.7
2017,8,31,8,15,669.5,97.0,3.0,24.0,398.0,277.6,199.14
2017,8,31,8,30,704.0,103.0,3.0,25.0,453.0,335.87,247.83
2017,8,31,8,45,725.5,109.5,3.0,26.0,504.5,392.5,294.25
2017,8,31,9,0,747.0,116.0,3.0,27.0,556.0,450.52,340.11
2017,8,31,9,15,766.0,120.0,2.95,27.0,604.5,507.63,385.06
2017,8,31,9,30,785.0,124.0,2.9,27.0,653.0,563.38,427.71
2017,8,31,9,45,797.0,128.5,2.85,27.5,695.5,615.53,465.61
2017,8,31,10,0,809.0,133.0,2.8,28.0,738.0,666.95,501.76
2017,8,31,10,15,819.5,135.5,2.7,28.0,774.5,714.4,534.92
2017,8,31,10,30,830.0,138.0,2.6,28.0,811.0,760.48,564.95
2017,8,31,10,45,510.5,283.5,2.55,28.5,702.5,683.58,504.54
2017,8,31,11,0,191.0,429.0,2.5,29.0,594.0,578.15,421.96
2017,8,31,11,15,522.5,287.5,2.45,29.0,752.5,738.06,541.49
2017,8,31,11,30,854.0,146.0,2.4,29.0,911.0,905.23,654.45
2017,8,31,11,45,663.0,266.0,2.35,29.5,865.5,879.34,633.03
2017,8,31,12,0,472.0,386.0,2.3,30.0,820.0,836.87,597.52
2017,8,31,12,15,644.0,282.0,2.25,30.0,877.5,908.74,649.68
2017,8,31,12,30,816.0,178.0,2.2,30.0,935.0,977.91,693.71
2017,8,31,12,45,818.5,175.5,2.15,30.0,932.0,987.72,698.7
2017,8,31,13,0,821.0,173.0,2.1,30.0,929.0,994.25,702.32
2017,8,31,13,15,817.5,172.0,2.05,30.0,916.0,993.07,701.26
2017,8,31,13,30,814.0,171.0,2.0,30.0,903.0,988.52,698.3
2017,8,31,13,45,811.5,167.5,1.95,30.0,883.0,979.01,692.4
2017,8,31,14,0,809.0,164.0,1.9,30.0,863.0,966.18,684.59
2017,8,31,14,15,800.5,161.5,1.85,30.0,834.0,945.43,671.93
2017,8,31,14,30,792.0,159.0,1.8,30.0,805.0,921.72,657.55
2017,8,31,14,45,783.5,154.5,1.8,30.0,769.5,893.08,640.63
2017,8,31,15,0,775.0,150.0,1.8,30.0,734.0,861.8,621.98
2017,8,31,15,15,760.0,146.0,1.8,30.0,692.0,822.98,598.32
2017,8,31,15,30,745.0,142.0,1.8,30.0,650.0,785.37,575.29
2017,8,31,15,45,730.5,135.5,1.8,30.0,603.0,740.73,547.28
2017,8,31,16,0,716.0,129.0,1.8,30.0,556.0,694.73,517.98
2017,8,31,16,15,689.5,123.5,1.7,29.5,504.5,640.17,481.63
2017,8,31,16,30,663.0,118.0,1.6,29.0,453.0,585.81,444.17
2017,8,31,16,45,412.5,142.0,1.55,29.0,342.5,421.78,322.96
2017,8,31,17,0,162.0,166.0,1.5,29.0,232.0,272.25,208.71
2017,8,31,17,15,331.5,125.5,1.35,28.5,233.5,313.86,242.26
2017,8,31,17,30,501.0,85.0,1.2,28.0,235.0,339.01,259.56
2017,8,31,17,45,431.5,73.0,1.1,27.5,182.5,267.34,201.9
2017,8,31,18,0,362.0,61.0,1.0,27.0,130.0,205.34,150.88
2017,8,31,18,15,261.0,44.5,1.0,26.5,85.0,136.58,94.9
2017,8,31,18,30,160.0,28.0,1.0,26.0,40.0,78.41,43.03
2017,8,31,18,45,80.0,14.0,1.0,25.5,20.0,28.1,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,12.0,1.1,18.5,15.5,11.8,0.0
2017,9,1,6,30,109.0,24.0,1.3,19.0,31.0,18.69,5.91
2017,9,1,6,45,204.0,43.5,1.5,20.0,74.0,33.36,22.54
2017,9,1,7,0,299.0,63.0,1.7,21.0,117.0,47.26,35.14
2017,9,1,7,15,369.0,78.0,1.55,21.5,168.5,77.44,48.42
2017,9,1,7,30,439.0,93.0,1.4,22.0,220.0,122.69,77.11
2017,9,1,7,45,491.0,104.0,1.25,22.5,274.5,169.95,112.51
2017,9,1,8,0,543.0,115.0,1.1,23.0,329.0,223.24,155.12
2017,9,1,8,15,580.5,123.5,0.9,24.0,383.0,276.18,198.08
2017,9,1,8,30,618.0,132.0,0.7,25.0,437.0,332.66,242.82
2017,9,1,8,45,645.5,138.5,0.5,26.0,489.0,386.92,284.29
2017,9,1,9,0,673.0,145.0,0.3,27.0,541.0,443.39,325.17
2017,9,1,9,15,694.5,150.5,0.35,27.5,589.0,497.77,365.19
2017,9,1,9,30,716.0,156.0,0.4,28.0,637.0,553.1,404.59
2017,9,1,9,45,730.5,161.5,0.45,28.5,679.5,604.81,440.27
2017,9,1,10,0,745.0,167.0,0.5,29.0,722.0,656.22,474.71
2017,9,1,10,15,757.5,170.0,0.5,29.0,759.0,703.25,505.73
2017,9,1,10,30,770.0,173.0,0.5,29.0,796.0,749.18,535.32
2017,9,1,10,45,779.5,175.5,0.55,29.5,825.5,790.68,560.32
2017,9,1,11,0,789.0,178.0,0.6,30.0,855.0,830.46,583.72
2017,9,1,11,15,795.5,179.5,0.6,30.0,876.5,864.75,603.83
2017,9,1,11,30,802.0,181.0,0.6,30.0,898.0,896.71,622.44
2017,9,1,11,45,811.0,178.5,0.6,30.5,913.0,924.48,637.17
2017,9,1,12,0,820.0,176.0,0.6,31.0,928.0,949.64,650.27
2017,9,1,12,15,821.5,176.5,0.65,31.0,932.5,967.9,661.63
2017,9,1,12,30,823.0,177.0,0.7,31.0,937.0,983.03,671.31
2017,9,1,12,45,826.0,174.0,0.75,31.0,934.0,992.82,677.98
2017,9,1,13,0,829.0,171.0,0.8,31.0,931.0,999.28,682.87
2017,9,1,13,15,825.5,170.0,0.85,31.0,918.5,998.04,683.35
2017,9,1,13,30,822.0,169.0,0.9,31.0,906.0,993.39,682.02
2017,9,1,13,45,446.5,286.0,1.0,31.0,685.5,747.42,527.45
2017,9,1,14,0,71.0,403.0,1.1,31.0,465.0,480.35,342.53
2017,9,1,14,15,436.0,280.5,1.2,31.0,636.5,723.98,520.63
2017,9,1,14,30,801.0,158.0,1.3,31.0,808.0,927.88,655.16
2017,9,1,14,45,789.5,155.0,1.4,31.0,772.0,897.83,636.42
2017,9,1,15,0,778.0,152.0,1.5,31.0,736.0,865.25,618.54
2017,9,1,15,15,763.0,148.0,1.55,31.0,693.5,829.48,597.77
2017,9,1,15,30,748.0,144.0,1.6,31.0,651.0,788.65,573.42
2017,9,1,15,45,729.5,138.5,1.7,31.0,603.0,741.8,545.11
2017,9,1,16,0,711.0,133.0,1.8,31.0,555.0,693.88,515.45
2017,9,1,16,15,684.5,127.5,1.75,30.5,503.0,639.5,479.43
2017,9,1,16,30,658.0,122.0,1.7,30.0,451.0,585.33,442.48
2017,9,1,16,45,624.0,114.0,1.7,30.0,396.5,524.35,398.93
2017,9,1,17,0,590.0,106.0,1.7,30.0,342.0,465.02,355.24
2017,9,1,17,15,540.5,96.5,1.6,29.0,287.0,398.05,305.36
2017,9,1,17,30,491.0,87.0,1.5,28.0,232.0,333.05,255.12
2017,9,1,17,45,422.0,74.5,1.4,27.0,179.5,264.1,200.12
2017,9,1,18,0,353.0,62.0,1.3,26.0,127.0,202.47,149.37
2017,9,1,18,15,251.5,44.5,1.3,25.5,82.5,133.29,92.68
2017,9,1,18,30,150.0,27.0,1.3,25.0,38.0,73.79,38.04
2017,9,1,18,45,75.0,13.5,1.35,24.5,19.0,26.5,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,58.5,11.5,1.85,19.5,15.5,11.3,0.0
2017,9,2,6,30,117.0,23.0,2.1,20.0,31.0,17.9,4.78
2017,9,2,6,45,218.0,42.0,2.4,21.0,74.0,32.19,21.39
2017,9,2,7,0,319.0,61.0,2.7,22.0,117.0,45.73,33.65
2017,9,2,7,15,391.0,74.5,2.65,22.5,168.5,75.26,45.97
2017,9,2,7,30,463.0,88.0,2.6,23.0,220.0,120.71,74.35
2017,9,2,7,45,514.5,97.5,2.55,24.0,274.5,168.24,109.86
2017,9,2,8,0,566.0,107.0,2.5,25.0,329.0,221.19,152.34
2017,9,2,8,15,602.5,115.0,2.5,25.5,383.0,274.35,196.72
2017,9,2,8,30,639.0,123.0,2.5,26.0,437.0,331.3,243.82
2017,9,2,8,45,664.5,129.5,2.5,27.0,488.5,385.94,287.87
2017,9,2,9,0,690.0,136.0,2.5,28.0,540.0,442.52,331.93
2017,9,2,9,15,710.5,141.0,2.35,28.5,588.0,496.78,373.14
2017,9,2,9,30,731.0,146.0,2.2,29.0,636.0,551.85,413.38
2017,9,2,9,45,743.5,151.0,2.1,29.5,677.5,602.53,449.2
2017,9,2,10,0,756.0,156.0,2.0,30.0,719.0,652.67,483.36
2017,9,2,10,15,767.5,159.5,1.95,30.0,755.0,700.24,515.96
2017,9,2,10,30,779.0,163.0,1.9,30.0,791.0,745.94,546.43
2017,9,2,10,45,785.0,166.5,1.9,30.5,819.5,785.94,570.66
2017,9,2,11,0,791.0,170.0,1.9,31.0,848.0,823.93,593.28
2017,9,2,11,15,797.0,171.5,1.95,31.0,869.0,857.78,614.65
2017,9,2,11,30,803.0,173.0,2.0,31.0,890.0,889.25,634.47
2017,9,2,11,45,798.5,179.0,2.05,31.0,901.0,913.11,649.44
2017,9,2,12,0,794.0,185.0,2.1,31.0,912.0,933.86,662.55
2017,9,2,12,15,795.0,185.5,2.15,31.0,916.5,951.18,673.6
2017,9,2,12,30,796.0,186.0,2.2,31.0,921.0,965.44,682.84
2017,9,2,12,45,794.0,186.5,2.3,31.5,916.5,973.64,687.53
2017,9,2,13,0,792.0,187.0,2.4,32.0,912.0,978.6,690.32
2017,9,2,13,15,788.0,186.0,2.45,32.0,899.0,976.79,689.93
2017,9,2,13,30,784.0,185.0,2.5,32.0,886.0,971.73,687.67
2017,9,2,13,45,777.5,183.5,2.6,32.0,865.0,960.49,682.07
2017,9,2,14,0,771.0,182.0,2.7,32.0,844.0,946.13,674.58
2017,9,2,14,15,762.0,179.5,2.7,31.5,815.0,925.34,663.57
2017,9,2,14,30,753.0,177.0,2.7,31.0,786.0,905.75,653.39
2017,9,2,14,45,724.0,182.5,2.75,31.0,746.5,869.95,631.62
2017,9,2,15,0,695.0,188.0,2.8,31.0,707.0,832.62,608.76
2017,9,2,15,15,678.0,183.0,2.8,31.0,665.0,793.2,583.98
2017,9,2,15,30,661.0,178.0,2.8,31.0,623.0,752.29,557.77
2017,9,2,15,45,639.0,171.5,2.8,31.0,576.0,704.6,525.99
2017,9,2,16,0,617.0,165.0,2.8,31.0,529.0,656.33,493.24
2017,9,2,16,15,588.0,157.0,2.65,30.5,478.0,601.25,455.33
2017,9,2,16,30,559.0,149.0,2.5,30.0,427.0,544.07,415.11
2017,9,2,16,45,521.5,139.0,2.45,29.5,374.0,483.82,371.75
2017,9,2,17,0,484.0,129.0,2.4,29.0,321.0,425.91,328.82
2017,9,2,17,15,434.0,115.5,2.2,28.5,267.5,360.42,278.55
2017,9,2,17,30,384.0,102.0,2.0,28.0,214.0,299.38,230.3
2017,9,2,17,45,317.5,85.0,1.8,27.5,163.5,232.62,176.51
2017,9,2,18,0,251.0,68.0,1.6,27.0,113.0,172.99,127.47
2017,9,2,18,15,168.0,46.0,1.6,26.5,71.5,105.89,72.94
2017,9,2,18,30,85.0,24.0,1.6,26.0,30.0,50.26,22.33
2017,9,2,18,45,42.5,12.0,1.6,25.5,15.0,19.17,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,26.0,10.5,1.4,20.5,12.0,10.32,0.0
2017,9,3,6,30,52.0,21.0,1.6,21.0,24.0,17.71,3.96
2017,9,3,6,45,128.0,44.5,1.8,21.5,64.0,36.31,24.73
2017,9,3,7,0,204.0,68.0,2.0,22.0,104.0,54.12,40.79
2017,9,3,7,15,307.0,76.0,1.9,22.5,152.5,72.58,46.09
2017,9,3,7,30,410.0,84.0,1.8,23.0,201.0,111.5,69.04
2017,9,3,7,45,398.5,107.5,1.7,24.0,242.0,157.14,105.58
2017,9,3,8,0,387.0,131.0,1.6,25.0,283.0,201.54,142.64
2017,9,3,8,15,376.0,157.0,1.6,25.5,322.5,246.92,180.56
2017,9,3,8,30,365.0,183.0,1.6,26.0,362.0,292.65,217.78
2017,9,3,8,45,477.0,178.0,1.6,27.0,439.5,354.7,264.55
2017,9,3,9,0,589.0,173.0,1.6,28.0,517.0,430.78,321.24
2017,9,3,9,15,611.5,179.5,1.6,28.0,563.5,482.16,360.34
2017,9,3,9,30,634.0,186.0,1.6,28.0,610.0,534.8,399.44
2017,9,3,9,45,514.5,248.0,1.65,28.5,606.5,553.09,410.72
2017,9,3,10,0,395.0,310.0,1.7,29.0,603.0,559.08,412.36
2017,9,3,10,15,396.5,325.0,1.75,29.0,631.5,594.62,437.16
2017,9,3,10,30,398.0,340.0,1.8,29.0,660.0,629.34,460.81
2017,9,3,10,45,373.5,366.5,1.9,29.5,675.5,653.82,475.84
2017,9,3,11,0,349.0,393.0,2.0,30.0,691.0,675.65,488.87
2017,9,3,11,15,383.5,385.0,2.05,30.0,720.0,711.57,513.8
2017,9,3,11,30,418.0,377.0,2.1,30.0,749.0,751.05,540.76
2017,9,3,11,45,409.5,387.0,2.2,30.5,756.0,767.08,550.08
2017,9,3,12,0,401.0,397.0,2.3,31.0,763.0,777.46,555.93
2017,9,3,12,15,388.5,405.5,2.35,31.0,761.5,784.14,560.07
2017,9,3,12,30,376.0,414.0,2.4,31.0,760.0,788.94,563.04
2017,9,3,12,45,428.5,396.5,2.45,31.0,789.0,833.76,594.1
2017,9,3,13,0,481.0,379.0,2.5,31.0,818.0,872.81,621.03
2017,9,3,13,15,491.0,368.5,2.55,31.0,811.5,875.36,623.44
2017,9,3,13,30,501.0,358.0,2.6,31.0,805.0,875.58,624.75
2017,9,3,13,45,513.0,342.0,2.65,31.0,790.0,869.65,622.36
2017,9,3,14,0,525.0,326.0,2.7,31.0,775.0,861.1,618.38
2017,9,3,14,15,584.0,285.5,2.7,31.0,769.0,868.66,626.19
2017,9,3,14,30,643.0,245.0,2.7,31.0,763.0,873.97,632.39
2017,9,3,14,45,620.5,239.0,2.75,31.0,720.0,834.13,607.08
2017,9,3,15,0,598.0,233.0,2.8,31.0,677.0,792.8,580.79
2017,9,3,15,15,553.5,229.5,2.75,30.5,622.0,731.85,541.01
2017,9,3,15,30,509.0,226.0,2.7,30.0,567.0,674.14,502.7
2017,9,3,15,45,545.5,195.0,2.7,30.0,536.0,651.59,489.5
2017,9,3,16,0,582.0,164.0,2.7,30.0,505.0,627.74,474.71
2017,9,3,16,15,534.0,160.5,2.6,29.5,451.0,562.45,428.82
2017,9,3,16,30,486.0,157.0,2.5,29.0,397.0,503.34,386.44
2017,9,3,16,45,437.5,150.5,2.45,29.0,347.0,443.7,342.08
2017,9,3,17,0,389.0,144.0,2.4,29.0,297.0,387.64,299.42
2017,9,3,17,15,347.5,126.5,2.15,28.0,247.0,321.11,248.83
2017,9,3,17,30,306.0,109.0,1.9,27.0,197.0,264.99,204.69
2017,9,3,17,45,252.0,88.5,1.7,26.5,150.0,204.44,155.62
2017,9,3,18,0,198.0,68.0,1.5,26.0,103.0,149.66,110.37
2017,9,3,18,15,125.5,45.0,1.5,25.5,64.0,92.35,63.46
2017,9,3,18,30,53.0,22.0,1.5,25.0,25.0,39.93,14.6
2017,9,3,18,45,26.5,11.0,1.5,24.5,12.5,15.34,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,15,33.0,10.0,1.35,19.5,12.0,9.83,0.0
2017,9,4,6,30,66.0,20.0,1.6,20.0,24.0,16.91,2.82
2017,9,4,6,45,145.0,43.0,1.85,21.0,64.5,35.16,23.78
2017,9,4,7,0,224.0,66.0,2.1,22.0,105.0,52.66,39.52
2017,9,4,7,15,289.5,85.0,2.05,22.5,154.5,79.12,51.98
2017,9,4,7,30,355.0,104.0,2.0,23.0,204.0,122.56,80.29
2017,9,4,7,45,407.5,118.0,1.95,24.0,257.5,167.54,113.53
2017,9,4,8,0,460.0,132.0,1.9,25.0,311.0,218.7,153.66
2017,9,4,8,15,498.5,143.0,1.85,25.5,363.5,269.22,194.77
2017,9,4,8,30,537.0,154.0,1.8,26.0,416.0,323.8,238.79
2017,9,4,8,45,570.5,161.0,1.75,26.5,467.5,376.57,280.75
2017,9,4,9,0,604.0,168.0,1.7,27.0,519.0,432.76,324.13
2017,9,4,9,15,626.5,174.5,1.7,27.5,566.0,484.93,363.5
2017,9,4,9,30,649.0,181.0,1.7,28.0,613.0,538.33,402.54
2017,9,4,9,45,666.5,186.0,1.75,28.5,655.5,588.17,438.15
2017,9,4,10,0,684.0,191.0,1.8,29.0,698.0,638.16,472.9
2017,9,4,10,15,697.0,195.5,1.85,29.0,733.5,684.37,505.17
2017,9,4,10,30,710.0,200.0,1.9,29.0,769.0,729.79,536.33
2017,9,4,10,45,722.0,201.5,2.0,29.5,798.5,770.46,563.12
2017,9,4,11,0,734.0,203.0,2.1,30.0,828.0,809.76,588.28
2017,9,4,11,15,740.5,205.0,2.15,30.0,849.0,843.23,609.66
2017,9,4,11,30,747.0,207.0,2.2,30.0,870.0,874.55,629.63
2017,9,4,11,45,783.0,187.0,2.3,30.5,891.0,905.93,648.75
2017,9,4,12,0,819.0,167.0,2.4,31.0,912.0,937.92,668.18
2017,9,4,12,15,820.5,167.0,2.45,31.0,916.5,955.43,679.27
2017,9,4,12,30,822.0,167.0,2.5,31.0,921.0,969.78,688.6
2017,9,4,12,45,824.0,164.5,2.6,31.0,917.5,978.81,695.14
2017,9,4,13,0,826.0,162.0,2.7,31.0,914.0,984.5,699.74
2017,9,4,13,15,823.0,161.0,2.75,31.0,901.5,983.47,699.8
2017,9,4,13,30,820.0,160.0,2.8,31.0,889.0,979.05,697.89
2017,9,4,13,45,817.5,157.0,2.85,31.0,868.5,969.66,692.94
2017,9,4,14,0,815.0,154.0,2.9,31.0,848.0,956.93,686.0
2017,9,4,14,15,807.0,151.5,2.9,31.0,819.5,936.25,673.65
2017,9,4,14,30,799.0,149.0,2.9,31.0,791.0,912.58,659.46
2017,9,4,14,45,782.5,149.0,2.9,31.0,753.5,881.03,640.14
2017,9,4,15,0,766.0,149.0,2.9,31.0,716.0,847.21,619.29
2017,9,4,15,15,751.0,145.0,2.85,30.5,674.0,811.59,598.01
2017,9,4,15,30,736.0,141.0,2.8,30.0,632.0,771.0,573.15
2017,9,4,15,45,720.5,134.5,2.8,30.0,585.0,725.71,543.89
2017,9,4,16,0,705.0,128.0,2.8,30.0,538.0,679.17,513.38
2017,9,4,16,15,678.5,122.0,2.65,29.5,486.5,624.47,475.62
2017,9,4,16,30,652.0,116.0,2.5,29.0,435.0,570.04,437.14
2017,9,4,16,45,621.0,107.5,2.45,29.0,381.5,510.72,393.55
2017,9,4,17,0,590.0,99.0,2.4,29.0,328.0,452.81,349.74
2017,9,4,17,15,539.5,90.0,2.15,28.0,273.5,386.18,298.77
2017,9,4,17,30,489.0,81.0,1.9,27.0,219.0,323.68,249.24
2017,9,4,17,45,421.5,68.0,1.65,26.5,167.5,253.16,191.66
2017,9,4,18,0,354.0,55.0,1.4,26.0,116.0,192.04,140.37
2017,9,4,18,15,245.5,38.0,1.4,25.0,72.5,122.24,83.14
2017,9,4,18,30,137.0,21.0,1.4,24.0,29.0,60.52,18.83
2017,9,4,18,45,68.5,10.5,1.4,23.5,14.5,21.82,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,55.5,11.0,1.5,20.5,14.0,10.81,0.0
2017,9,5,6,30,111.0,22.0,1.8,21.0,28.0,17.19,2.05
2017,9,5,6,45,217.0,39.5,2.1,22.0,70.0,30.31,19.57
2017,9,5,7,0,323.0,57.0,2.4,23.0,112.0,42.72,30.88
2017,9,5,7,15,398.0,69.5,2.35,23.5,163.5,70.62,42.17
2017,9,5,7,30,473.0,82.0,2.3,24.0,215.0,115.81,69.76
2017,9,5,7,45,524.5,91.0,2.25,25.0,269.0,163.1,104.83
2017,9,5,8,0,576.0,100.0,2.2,26.0,323.0,216.19,147.29
2017,9,5,8,15,613.0,107.5,2.0,26.5,377.0,269.63,191.62
2017,9,5,8,30,650.0,115.0,1.8,27.0,431.0,326.88,238.47
2017,9,5,8,45,675.0,121.0,1.65,27.5,482.0,381.45,282.4
2017,9,5,9,0,700.0,127.0,1.5,28.0,533.0,437.87,326.13
2017,9,5,9,15,720.0,131.5,1.35,28.5,580.5,491.88,366.4
2017,9,5,9,30,740.0,136.0,1.2,29.0,628.0,546.6,405.42
2017,9,5,9,45,752.5,141.5,1.1,29.5,670.0,599.14,441.47
2017,9,5,10,0,765.0,147.0,1.0,30.0,712.0,649.75,474.73
2017,9,5,10,15,776.5,150.0,1.1,30.0,747.5,696.4,507.18
2017,9,5,10,30,788.0,153.0,1.2,30.0,783.0,741.87,537.9
2017,9,5,10,45,794.5,156.0,1.3,30.5,811.5,781.98,562.78
2017,9,5,11,0,801.0,159.0,1.4,31.0,840.0,820.08,586.17
2017,9,5,11,15,806.5,161.0,1.5,31.0,861.0,854.14,608.04
2017,9,5,11,30,812.0,163.0,1.6,31.0,882.0,885.74,628.36
2017,9,5,11,45,812.0,166.0,1.7,31.5,894.0,910.76,643.24
2017,9,5,12,0,812.0,169.0,1.8,32.0,906.0,932.78,656.3
2017,9,5,12,15,812.5,169.5,1.85,32.0,910.0,949.68,667.0
2017,9,5,12,30,813.0,170.0,1.9,32.0,914.0,963.42,675.89
2017,9,5,12,45,811.5,169.5,2.0,32.0,909.0,970.97,681.63
2017,9,5,13,0,810.0,169.0,2.1,32.0,904.0,975.2,685.47
2017,9,5,13,15,806.5,168.5,2.15,32.0,891.0,974.13,685.62
2017,9,5,13,30,803.0,168.0,2.2,32.0,878.0,969.75,683.86
2017,9,5,13,45,635.0,252.5,2.25,32.0,806.0,895.6,637.4
2017,9,5,14,0,467.0,337.0,2.3,32.0,734.0,815.61,582.07
2017,9,5,14,15,618.0,249.5,2.3,32.0,755.5,863.56,619.55
2017,9,5,14,30,769.0,162.0,2.3,32.0,777.0,897.15,642.9
2017,9,5,14,45,736.0,170.0,2.3,32.0,736.5,863.56,621.99
2017,9,5,15,0,703.0,178.0,2.3,32.0,696.0,825.13,598.38
2017,9,5,15,15,686.0,173.0,2.25,31.5,653.5,785.36,574.51
2017,9,5,15,30,669.0,168.0,2.2,31.0,611.0,744.09,549.34
2017,9,5,15,45,636.0,166.0,2.2,31.0,562.0,692.28,514.83
2017,9,5,16,0,603.0,164.0,2.2,31.0,513.0,640.67,479.75
2017,9,5,16,15,573.0,155.5,2.1,30.5,462.0,581.83,439.56
2017,9,5,16,30,543.0,147.0,2.0,30.0,411.0,527.41,401.44
2017,9,5,16,45,493.0,139.5,1.95,30.0,356.5,463.24,354.35
2017,9,5,17,0,443.0,132.0,1.9,30.0,302.0,402.72,308.83
2017,9,5,17,15,392.0,117.0,1.75,29.0,249.5,337.54,259.6
2017,9,5,17,30,341.0,102.0,1.6,28.0,197.0,277.02,212.35
2017,9,5,17,45,267.0,83.0,1.5,27.5,147.0,202.89,153.11
2017,9,5,18,0,193.0,64.0,1.4,27.0,97.0,142.55,103.93
2017,9,5,18,15,121.5,40.0,1.4,26.5,58.0,84.82,56.73
2017,9,5,18,30,50.0,16.0,1.4,26.0,19.0,30.91,3.51
2017,9,5,18,45,25.0,8.0,1.4,25.5,9.5,11.99,0.0
2017,9,5,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,15.0,6.5,3.55,18.0,7.5,6.39,0.0
2017,9,6,6,30,30.0,13.0,3.7,18.0,15.0,11.18,0.0
2017,9,6,6,45,85.5,40.0,3.9,18.5,53.0,32.83,21.93
2017,9,6,7,0,141.0,67.0,4.1,19.0,91.0,53.33,40.54
2017,9,6,7,15,85.5,84.0,4.2,19.5,100.5,75.43,54.99
2017,9,6,7,30,30.0,101.0,4.3,20.0,110.0,94.58,71.9
2017,9,6,7,45,37.0,124.5,4.45,20.5,138.0,119.73,92.07
2017,9,6,8,0,44.0,148.0,4.6,21.0,166.0,145.96,112.99
2017,9,6,8,15,237.5,169.0,4.65,21.5,282.5,219.78,166.99
2017,9,6,8,30,431.0,190.0,4.7,22.0,399.0,319.6,243.52
2017,9,6,8,45,473.0,198.5,4.8,22.5,452.0,371.34,285.5
2017,9,6,9,0,515.0,207.0,4.9,23.0,505.0,427.15,330.14
2017,9,6,9,15,539.5,216.0,4.9,23.5,552.0,478.23,370.23
2017,9,6,9,30,564.0,225.0,4.9,24.0,599.0,530.89,410.54
2017,9,6,9,45,596.5,225.5,4.95,24.5,644.0,581.73,448.91
2017,9,6,10,0,629.0,226.0,5.0,25.0,689.0,634.83,488.13
2017,9,6,10,15,644.0,231.0,4.95,25.0,725.5,680.61,521.66
2017,9,6,10,30,659.0,236.0,4.9,25.0,762.0,725.93,554.25
2017,9,6,10,45,679.5,234.0,4.85,25.5,794.0,768.09,583.15
2017,9,6,11,0,700.0,232.0,4.8,26.0,826.0,809.58,611.02
2017,9,6,11,15,707.5,234.5,4.7,26.5,847.5,843.43,632.48
2017,9,6,11,30,715.0,237.0,4.6,27.0,869.0,875.3,652.09
2017,9,6,11,45,768.5,207.5,4.6,27.5,895.5,914.63,676.79
2017,9,6,12,0,822.0,178.0,4.6,28.0,922.0,950.44,698.85
2017,9,6,12,15,823.5,178.0,4.55,28.0,926.5,967.95,709.84
2017,9,6,12,30,825.0,178.0,4.5,28.0,931.0,982.27,718.92
2017,9,6,12,45,833.0,172.5,4.45,28.0,929.5,994.01,726.38
2017,9,6,13,0,841.0,167.0,4.4,28.0,928.0,1002.4,731.77
2017,9,6,13,15,838.5,166.0,4.3,28.0,915.0,1001.77,731.08
2017,9,6,13,30,836.0,165.0,4.2,28.0,902.0,997.67,728.31
2017,9,6,13,45,840.0,158.0,4.15,28.5,883.0,990.13,722.28
2017,9,6,14,0,844.0,151.0,4.1,29.0,864.0,979.0,714.06
2017,9,6,14,15,836.0,148.5,4.0,29.0,834.5,957.75,700.48
2017,9,6,14,30,828.0,146.0,3.9,29.0,805.0,933.41,684.98
2017,9,6,14,45,828.0,138.0,3.85,29.0,771.0,907.44,668.75
2017,9,6,15,0,828.0,130.0,3.8,29.0,737.0,878.24,650.37
2017,9,6,15,15,813.5,126.5,3.7,28.5,693.5,838.51,625.81
2017,9,6,15,30,799.0,123.0,3.6,28.0,650.0,796.73,599.66
2017,9,6,15,45,791.5,114.5,3.55,28.0,603.0,753.19,571.04
2017,9,6,16,0,784.0,106.0,3.5,28.0,556.0,707.58,540.65
2017,9,6,16,15,758.0,101.5,3.25,27.5,502.5,651.57,502.46
2017,9,6,16,30,732.0,97.0,3.0,27.0,449.0,597.75,463.55
2017,9,6,16,45,708.5,88.5,2.75,26.5,394.5,539.22,420.24
2017,9,6,17,0,685.0,80.0,2.5,26.0,340.0,481.21,375.94
2017,9,6,17,15,634.5,73.0,2.2,25.0,283.0,412.18,322.16
2017,9,6,17,30,584.0,66.0,1.9,24.0,226.0,347.23,269.59
2017,9,6,17,45,516.0,55.5,1.6,23.0,172.0,276.02,210.49
2017,9,6,18,0,448.0,45.0,1.3,22.0,118.0,211.81,155.46
2017,9,6,18,15,320.0,31.5,1.25,21.5,73.0,135.36,91.04
2017,9,6,18,30,192.0,18.0,1.2,21.0,28.0,68.0,2.92
2017,9,6,18,45,96.0,9.0,1.2,20.5,14.0,24.43,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,105.0,9.5,1.2,13.5,15.0,9.34,0.0
2017,9,7,6,30,210.0,19.0,1.4,14.0,30.0,14.8,0.0
2017,9,7,6,45,330.5,32.5,1.65,14.5,75.5,24.67,15.38
2017,9,7,7,0,451.0,46.0,1.9,15.0,121.0,33.79,24.12
2017,9,7,7,15,526.5,55.0,1.8,15.5,176.0,62.63,33.86
2017,9,7,7,30,602.0,64.0,1.7,16.0,231.0,112.29,63.75
2017,9,7,7,45,646.5,71.5,1.65,17.0,287.5,164.68,104.19
2017,9,7,8,0,691.0,79.0,1.6,18.0,344.0,222.17,152.34
2017,9,7,8,15,725.0,84.5,1.9,19.0,400.5,279.7,202.19
2017,9,7,8,30,759.0,90.0,2.2,20.0,457.0,342.51,255.83
2017,9,7,8,45,780.5,95.0,2.5,21.5,510.0,400.62,304.32
2017,9,7,9,0,802.0,100.0,2.8,23.0,563.0,459.99,352.08
2017,9,7,9,15,820.0,103.5,2.85,23.5,612.0,517.09,397.39
2017,9,7,9,30,838.0,107.0,2.9,24.0,661.0,574.46,441.4
2017,9,7,9,45,848.5,111.5,2.95,24.5,704.0,628.17,481.32
2017,9,7,10,0,859.0,116.0,3.0,25.0,747.0,680.85,519.3
2017,9,7,10,15,869.5,118.0,3.0,25.0,783.5,729.5,553.84
2017,9,7,10,30,880.0,120.0,3.0,25.0,820.0,776.39,585.21
2017,9,7,10,45,885.0,123.0,3.05,25.5,849.0,818.11,611.78
2017,9,7,11,0,890.0,126.0,3.1,26.0,878.0,857.38,636.42
2017,9,7,11,15,895.0,127.0,3.1,26.0,899.5,892.06,658.74
2017,9,7,11,30,900.0,128.0,3.1,26.0,921.0,923.93,679.12
2017,9,7,11,45,901.0,130.0,3.15,26.5,933.5,950.21,694.76
2017,9,7,12,0,902.0,132.0,3.2,27.0,946.0,973.22,708.27
2017,9,7,12,15,903.0,132.0,3.2,27.0,950.0,990.86,719.37
2017,9,7,12,30,904.0,132.0,3.2,27.0,954.0,1005.04,728.36
2017,9,7,12,45,903.0,131.5,3.25,27.0,949.0,1013.25,734.02
2017,9,7,13,0,902.0,131.0,3.3,27.0,944.0,1017.84,737.53
2017,9,7,13,15,898.5,130.5,3.35,27.0,930.0,1016.37,737.27
2017,9,7,13,30,895.0,130.0,3.4,27.0,916.0,1011.27,734.86
2017,9,7,13,45,890.0,128.5,3.45,27.5,894.0,1000.1,727.19
2017,9,7,14,0,885.0,127.0,3.5,28.0,872.0,985.42,717.41
2017,9,7,14,15,877.0,125.0,3.5,27.5,842.0,963.98,705.8
2017,9,7,14,30,869.0,123.0,3.5,27.0,812.0,939.35,692.12
2017,9,7,14,45,855.0,122.5,3.5,27.0,773.5,913.33,676.15
2017,9,7,15,0,841.0,122.0,3.5,27.0,735.0,879.2,654.7
2017,9,7,15,15,826.0,119.0,3.45,27.0,691.0,839.14,628.86
2017,9,7,15,30,811.0,116.0,3.4,27.0,647.0,797.05,601.46
2017,9,7,15,45,792.5,111.5,3.4,27.0,598.0,748.82,569.74
2017,9,7,16,0,774.0,107.0,3.4,27.0,549.0,699.35,536.72
2017,9,7,16,15,748.0,102.0,3.25,26.5,495.5,645.37,499.89
2017,9,7,16,30,722.0,97.0,3.1,26.0,442.0,589.33,459.5
2017,9,7,16,45,687.0,91.0,3.0,25.5,386.0,527.18,413.45
2017,9,7,17,0,652.0,85.0,2.9,25.0,330.0,466.73,367.17
2017,9,7,17,15,600.5,77.0,2.55,24.0,273.5,397.86,312.96
2017,9,7,17,30,549.0,69.0,2.2,23.0,217.0,333.23,260.18
2017,9,7,17,45,473.5,58.0,1.9,22.0,163.5,260.64,199.73
2017,9,7,18,0,398.0,47.0,1.6,21.0,110.0,195.93,144.33
2017,9,7,18,15,274.0,31.5,1.6,20.5,66.5,121.82,81.46
2017,9,7,18,30,150.0,16.0,1.6,20.0,23.0,55.63,0.0
2017,9,7,18,45,75.0,8.0,1.6,19.5,11.5,7.86,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,15,81.0,9.5,1.25,13.5,14.0,9.34,0.0
2017,9,8,6,30,162.0,19.0,1.5,14.0,28.0,14.9,0.0
2017,9,8,6,45,280.5,34.5,1.75,15.0,72.0,26.71,17.01
2017,9,8,7,0,399.0,50.0,2.0,16.0,116.0,37.67,27.38
2017,9,8,7,15,475.5,61.0,2.05,16.5,169.5,65.74,37.77
2017,9,8,7,30,552.0,72.0,2.1,17.0,223.0,114.12,67.17
2017,9,8,7,45,607.5,78.5,2.2,18.0,280.5,164.31,105.23
2017,9,8,8,0,663.0,85.0,2.3,19.0,338.0,221.0,152.12
2017,9,8,8,15,698.0,90.5,2.5,20.0,393.5,277.18,200.56
2017,9,8,8,30,733.0,96.0,2.7,21.0,449.0,336.78,251.4
2017,9,8,8,45,759.0,100.5,2.95,22.0,502.5,396.88,301.7
2017,9,8,9,0,785.0,105.0,3.2,23.0,556.0,456.63,350.28
2017,9,8,9,15,803.5,108.5,3.15,23.5,604.5,513.07,395.04
2017,9,8,9,30,822.0,112.0,3.1,24.0,653.0,569.87,438.5
2017,9,8,9,45,836.0,114.5,3.1,24.5,696.5,622.99,478.02
2017,9,8,10,0,850.0,117.0,3.1,25.0,740.0,675.42,515.82
2017,9,8,10,15,860.5,119.5,3.05,25.0,776.5,724.08,550.37
2017,9,8,10,30,871.0,122.0,3.0,25.0,813.0,771.05,581.62
2017,9,8,10,45,879.0,123.0,2.95,25.5,842.5,812.79,607.69
2017,9,8,11,0,887.0,124.0,2.9,26.0,872.0,852.3,631.88
2017,9,8,11,15,892.0,125.0,2.85,26.0,893.0,886.82,653.69
2017,9,8,11,30,897.0,126.0,2.8,26.0,914.0,918.54,673.51
2017,9,8,11,45,905.0,123.5,2.75,26.5,928.5,946.51,689.42
2017,9,8,12,0,913.0,121.0,2.7,27.0,943.0,971.46,703.27
2017,9,8,12,15,913.5,121.5,2.65,27.0,946.5,989.19,713.84
2017,9,8,12,30,914.0,122.0,2.6,27.0,950.0,1003.4,722.26
2017,9,8,12,45,913.0,121.5,2.6,27.5,945.5,1011.56,725.97
2017,9,8,13,0,912.0,121.0,2.6,28.0,941.0,1016.06,727.53
2017,9,8,13,15,909.0,120.5,2.55,28.0,927.0,1014.94,726.65
2017,9,8,13,30,906.0,120.0,2.5,28.0,913.0,1010.15,723.62
2017,9,8,13,45,900.5,119.0,2.5,28.0,891.0,998.8,717.09
2017,9,8,14,0,895.0,118.0,2.5,28.0,869.0,983.92,708.47
2017,9,8,14,15,887.0,116.5,2.45,28.0,839.0,962.73,695.46
2017,9,8,14,30,879.0,115.0,2.4,28.0,809.0,938.32,680.49
2017,9,8,14,45,763.5,159.5,2.4,28.0,742.0,872.64,638.9
2017,9,8,15,0,648.0,204.0,2.4,28.0,675.0,800.6,592.29
2017,9,8,15,15,681.0,175.0,2.4,27.5,643.0,778.98,581.09
2017,9,8,15,30,714.0,146.0,2.4,27.0,611.0,752.24,565.56
2017,9,8,15,45,749.0,124.0,2.4,27.0,578.5,729.48,551.62
2017,9,8,16,0,784.0,102.0,2.4,27.0,546.0,699.26,532.37
2017,9,8,16,15,758.0,97.5,2.25,26.5,492.5,643.25,494.52
2017,9,8,16,30,732.0,93.0,2.1,26.0,439.0,589.32,455.95
2017,9,8,16,45,693.0,88.0,2.0,25.5,382.5,525.49,409.11
2017,9,8,17,0,654.0,83.0,1.9,25.0,326.0,463.73,362.27
2017,9,8,17,15,602.0,75.5,1.75,24.0,269.5,395.18,309.07
2017,9,8,17,30,550.0,68.0,1.6,23.0,213.0,330.92,257.13
2017,9,8,17,45,467.0,57.5,1.5,22.5,159.5,256.13,195.07
2017,9,8,18,0,384.0,47.0,1.4,22.0,106.0,190.03,138.83
2017,9,8,18,15,192.0,34.0,1.45,21.5,63.5,101.07,66.56
2017,9,8,18,30,0.0,21.0,1.5,21.0,21.0,21.72,0.0
2017,9,8,18,45,0.0,10.5,1.6,21.0,10.5,10.32,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,48.5,8.5,1.35,15.5,11.0,8.36,0.0
2017,9,9,6,30,97.0,17.0,1.6,16.0,22.0,13.19,0.0
2017,9,9,6,45,203.5,36.5,1.9,16.5,64.5,28.06,17.94
2017,9,9,7,0,310.0,56.0,2.2,17.0,107.0,42.2,31.16
2017,9,9,7,15,384.5,70.5,2.15,17.5,158.5,69.86,43.44
2017,9,9,7,30,459.0,85.0,2.1,18.0,210.0,115.81,72.18
2017,9,9,7,45,519.0,94.0,2.05,19.0,266.0,164.02,108.24
2017,9,9,8,0,579.0,103.0,2.0,20.0,322.0,218.58,152.38
2017,9,9,8,15,616.5,110.5,2.15,21.0,377.0,272.3,197.77
2017,9,9,8,30,654.0,118.0,2.3,22.0,432.0,329.9,245.95
2017,9,9,8,45,687.0,122.0,2.45,23.0,485.5,386.01,292.13
2017,9,9,9,0,720.0,126.0,2.6,24.0,539.0,444.81,339.07
2017,9,9,9,15,740.5,131.0,2.6,24.0,587.0,500.58,383.45
2017,9,9,9,30,761.0,136.0,2.6,24.0,635.0,557.05,427.1
2017,9,9,9,45,782.5,136.5,2.65,24.5,679.5,611.18,467.23
2017,9,9,10,0,804.0,137.0,2.7,25.0,724.0,664.16,505.46
2017,9,9,10,15,815.0,139.5,2.75,25.5,760.0,711.54,538.64
2017,9,9,10,30,826.0,142.0,2.8,26.0,796.0,757.56,569.15
2017,9,9,10,45,839.0,141.5,2.85,26.5,826.5,800.57,596.59
2017,9,9,11,0,852.0,141.0,2.9,27.0,857.0,841.83,622.53
2017,9,9,11,15,857.5,142.0,2.95,27.0,878.0,873.44,643.05
2017,9,9,11,30,863.0,143.0,3.0,27.0,899.0,904.65,663.33
2017,9,9,11,45,866.0,144.0,3.05,27.5,911.5,930.79,678.9
2017,9,9,12,0,869.0,145.0,3.1,28.0,924.0,953.86,692.47
2017,9,9,12,15,869.5,145.5,3.15,28.0,928.0,970.9,703.56
2017,9,9,12,30,870.0,146.0,3.2,28.0,932.0,984.59,712.63
2017,9,9,12,45,869.0,145.0,3.25,28.5,927.0,991.91,716.28
2017,9,9,13,0,868.0,144.0,3.3,29.0,922.0,995.74,717.85
2017,9,9,13,15,864.5,143.5,3.3,29.0,908.0,994.14,717.15
2017,9,9,13,30,861.0,143.0,3.3,29.0,894.0,989.05,714.37
2017,9,9,13,45,854.5,142.0,3.35,29.0,871.5,983.13,711.57
2017,9,9,14,0,848.0,141.0,3.4,29.0,849.0,967.86,702.82
2017,9,9,14,15,839.5,139.0,3.45,29.0,819.0,946.37,690.12
2017,9,9,14,30,831.0,137.0,3.5,29.0,789.0,921.79,675.44
2017,9,9,14,45,815.0,136.5,3.55,29.0,751.0,889.19,655.39
2017,9,9,15,0,799.0,136.0,3.6,29.0,713.0,854.22,633.67
2017,9,9,15,15,783.5,132.0,3.6,28.5,669.5,813.8,609.02
2017,9,9,15,30,768.0,128.0,3.6,28.0,626.0,771.5,582.75
2017,9,9,15,45,746.0,124.0,3.6,28.0,576.5,725.35,552.26
2017,9,9,16,0,724.0,120.0,3.6,28.0,527.0,675.67,518.84
2017,9,9,16,15,696.0,114.5,3.45,27.5,474.5,619.69,479.35
2017,9,9,16,30,668.0,109.0,3.3,27.0,422.0,564.11,439.13
2017,9,9,16,45,628.5,102.0,3.2,27.0,366.5,500.75,391.22
2017,9,9,17,0,589.0,95.0,3.1,27.0,311.0,439.62,343.71
2017,9,9,17,15,535.0,85.0,2.75,26.0,255.5,370.73,289.69
2017,9,9,17,30,481.0,75.0,2.4,25.0,200.0,306.44,237.48
2017,9,9,17,45,400.5,62.0,2.05,24.0,148.5,232.44,176.42
2017,9,9,18,0,320.0,49.0,1.7,23.0,97.0,169.4,123.16
2017,9,9,18,15,205.0,31.0,1.7,22.0,56.5,100.48,64.62
2017,9,9,18,30,90.0,13.0,1.7,21.0,16.0,31.54,0.0
2017,9,9,18,45,45.0,6.5,1.7,20.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
