Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,19,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,15,16.0,5.5,3.25,23.5,6.0,0.0,0.0
2017,9,20,6,30,32.0,11.0,3.4,24.0,12.0,10.81,0.0
2017,9,20,6,45,136.0,30.5,3.6,24.5,48.0,23.69,12.29
2017,9,20,7,0,240.0,50.0,3.8,25.0,84.0,38.11,26.29
2017,9,20,7,15,324.5,64.5,3.95,25.5,133.0,60.2,36.76
2017,9,20,7,30,409.0,79.0,4.1,26.0,182.0,102.94,61.98
2017,9,20,7,45,473.0,88.0,4.35,26.5,235.0,147.98,94.36
2017,9,20,8,0,537.0,97.0,4.6,27.0,288.0,200.65,136.02
2017,9,20,8,15,327.0,146.0,4.65,27.5,268.5,222.76,162.87
2017,9,20,8,30,117.0,195.0,4.7,28.0,249.0,219.54,166.15
2017,9,20,8,45,205.5,212.5,4.8,28.5,320.5,278.89,211.16
2017,9,20,9,0,294.0,230.0,4.9,29.0,392.0,347.27,263.2
2017,9,20,9,15,232.0,261.5,4.85,29.5,396.5,364.01,275.66
2017,9,20,9,30,170.0,293.0,4.8,30.0,401.0,373.44,281.68
2017,9,20,9,45,472.0,211.5,4.8,30.5,538.0,489.36,371.08
2017,9,20,10,0,774.0,130.0,4.8,31.0,675.0,631.29,477.7
2017,9,20,10,15,786.0,132.5,4.75,31.0,709.5,677.48,510.75
2017,9,20,10,30,798.0,135.0,4.7,31.0,744.0,722.41,542.08
2017,9,20,10,45,808.0,135.5,4.7,31.5,772.0,762.3,567.65
2017,9,20,11,0,818.0,136.0,4.7,32.0,800.0,800.27,591.62
2017,9,20,11,15,823.5,137.5,4.65,32.0,819.5,833.36,613.01
2017,9,20,11,30,829.0,139.0,4.6,32.0,839.0,863.85,632.73
2017,9,20,11,45,834.5,138.0,4.6,32.5,851.0,889.03,647.71
2017,9,20,12,0,840.0,137.0,4.6,33.0,863.0,907.08,657.94
2017,9,20,12,15,840.5,137.0,4.55,33.0,865.5,922.27,667.51
2017,9,20,12,30,841.0,137.0,4.5,33.0,868.0,934.2,675.01
2017,9,20,12,45,838.5,137.5,4.5,33.5,862.0,940.46,677.79
2017,9,20,13,0,836.0,138.0,4.5,34.0,856.0,943.33,678.49
2017,9,20,13,15,832.0,137.0,4.45,34.0,841.5,945.5,680.04
2017,9,20,13,30,828.0,136.0,4.4,34.0,827.0,938.74,675.9
2017,9,20,13,45,820.5,135.0,4.4,34.0,804.0,925.33,667.82
2017,9,20,14,0,813.0,134.0,4.4,34.0,781.0,908.7,657.78
2017,9,20,14,15,804.0,132.0,4.4,33.5,750.5,886.53,645.47
2017,9,20,14,30,795.0,130.0,4.4,33.0,720.0,861.46,631.23
2017,9,20,14,45,613.0,198.0,4.4,33.0,639.5,762.45,564.57
2017,9,20,15,0,431.0,266.0,4.4,33.0,559.0,663.2,492.18
2017,9,20,15,15,579.0,193.5,4.35,32.5,558.5,692.36,519.16
2017,9,20,15,30,727.0,121.0,4.3,32.0,558.0,712.46,537.43
2017,9,20,15,45,701.5,116.5,4.3,32.0,509.5,661.86,503.03
2017,9,20,16,0,676.0,112.0,4.3,32.0,461.0,610.94,467.12
2017,9,20,16,15,643.5,106.5,4.15,31.5,409.0,554.34,426.56
2017,9,20,16,30,611.0,101.0,4.0,31.0,357.0,498.75,385.65
2017,9,20,16,45,564.5,93.5,3.85,31.0,303.5,434.46,336.27
2017,9,20,17,0,518.0,86.0,3.7,31.0,250.0,373.34,288.01
2017,9,20,17,15,451.0,75.5,3.5,30.5,198.0,303.21,232.05
2017,9,20,17,30,384.0,65.0,3.3,30.0,146.0,238.08,178.62
2017,9,20,17,45,285.5,50.0,3.1,29.5,99.5,166.15,119.65
2017,9,20,18,0,187.0,35.0,2.9,29.0,53.0,105.64,68.6
2017,9,20,18,15,93.5,17.5,2.95,28.5,26.5,46.12,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.7,24.0,10.0,9.83,0.0
2017,9,21,6,45,120.5,30.5,2.8,24.0,46.0,25.32,13.31
2017,9,21,7,0,227.0,51.0,2.9,24.0,82.0,39.01,27.14
2017,9,21,7,15,314.5,65.5,3.05,24.5,131.0,60.51,37.48
2017,9,21,7,30,402.0,80.0,3.2,25.0,180.0,102.89,62.48
2017,9,21,7,45,478.0,86.5,3.4,25.5,235.0,147.13,93.76
2017,9,21,8,0,554.0,93.0,3.6,26.0,290.0,200.21,135.37
2017,9,21,8,15,595.5,100.0,3.7,26.0,343.5,252.75,179.73
2017,9,21,8,30,637.0,107.0,3.8,26.0,397.0,309.61,227.79
2017,9,21,8,45,677.5,108.5,3.9,26.5,449.5,364.87,273.76
2017,9,21,9,0,718.0,110.0,4.0,27.0,502.0,423.57,321.42
2017,9,21,9,15,486.5,196.0,4.0,27.0,472.5,429.4,327.8
2017,9,21,9,30,255.0,282.0,4.0,27.0,443.0,410.11,312.37
2017,9,21,9,45,207.5,308.5,4.0,27.5,445.5,421.2,319.52
2017,9,21,10,0,160.0,335.0,4.0,28.0,448.0,427.73,322.61
2017,9,21,10,15,85.5,284.0,3.95,28.5,345.0,334.8,252.12
2017,9,21,10,30,11.0,233.0,3.9,29.0,242.0,233.82,174.39
2017,9,21,10,45,110.0,316.0,3.9,29.5,405.5,396.9,297.29
2017,9,21,11,0,209.0,399.0,3.9,30.0,569.0,564.18,417.52
2017,9,21,11,15,222.5,398.0,3.9,30.0,582.5,583.42,430.52
2017,9,21,11,30,236.0,397.0,3.9,30.0,596.0,602.56,444.11
2017,9,21,11,45,547.0,263.0,3.95,30.5,732.0,760.56,561.96
2017,9,21,12,0,858.0,129.0,4.0,31.0,868.0,913.97,666.07
2017,9,21,12,15,858.5,129.0,4.0,31.0,870.5,929.33,675.0
2017,9,21,12,30,859.0,129.0,4.0,31.0,873.0,941.34,682.79
2017,9,21,12,45,856.5,129.0,4.05,31.5,866.5,947.12,685.51
2017,9,21,13,0,854.0,129.0,4.1,32.0,860.0,949.42,686.11
2017,9,21,13,15,850.5,128.0,4.15,32.0,845.5,946.27,684.7
2017,9,21,13,30,847.0,127.0,4.2,32.0,831.0,939.67,681.18
2017,9,21,13,45,838.5,127.0,4.3,32.0,807.5,926.05,673.43
2017,9,21,14,0,830.0,127.0,4.4,32.0,784.0,914.91,667.44
2017,9,21,14,15,820.5,125.0,4.45,32.0,753.5,891.94,653.38
2017,9,21,14,30,811.0,123.0,4.5,32.0,723.0,866.03,637.43
2017,9,21,14,45,422.5,196.5,4.55,32.0,508.0,590.37,443.91
2017,9,21,15,0,34.0,270.0,4.6,32.0,293.0,307.47,228.58
2017,9,21,15,15,101.5,271.5,4.6,31.5,333.5,364.27,274.57
2017,9,21,15,30,169.0,273.0,4.6,31.0,374.0,425.1,322.28
2017,9,21,15,45,85.0,213.5,4.6,31.0,264.5,284.23,216.08
2017,9,21,16,0,1.0,154.0,4.6,31.0,155.0,153.24,114.5
2017,9,21,16,15,166.5,154.0,4.5,30.5,223.5,274.47,212.75
2017,9,21,16,30,332.0,154.0,4.4,30.0,292.0,375.91,292.68
2017,9,21,16,45,399.5,125.0,4.3,30.0,267.0,372.92,290.22
2017,9,21,17,0,467.0,96.0,4.2,30.0,242.0,354.5,275.01
2017,9,21,17,15,396.5,83.5,3.85,29.0,190.0,284.19,218.83
2017,9,21,17,30,326.0,71.0,3.5,28.0,138.0,220.92,166.95
2017,9,21,17,45,223.0,53.5,3.15,27.5,93.0,148.33,107.43
2017,9,21,18,0,120.0,36.0,2.8,27.0,48.0,82.81,52.85
2017,9,21,18,15,60.0,18.0,2.75,26.5,24.0,31.23,0.0
2017,9,21,18,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,13.0,5.0,2.35,22.0,5.5,0.0,0.0
2017,9,22,6,30,26.0,10.0,2.5,22.0,11.0,9.83,0.0
2017,9,22,6,45,141.5,29.0,2.65,22.5,47.0,22.55,11.06
2017,9,22,7,0,257.0,48.0,2.8,23.0,83.0,36.63,25.22
2017,9,22,7,15,347.0,60.5,2.95,23.5,132.0,57.09,34.36
2017,9,22,7,30,437.0,73.0,3.1,24.0,181.0,99.8,58.91
2017,9,22,7,45,501.5,81.0,3.3,24.5,234.5,145.63,91.93
2017,9,22,8,0,566.0,89.0,3.5,25.0,288.0,198.68,134.21
2017,9,22,8,15,606.5,95.5,3.55,25.5,341.5,251.15,178.44
2017,9,22,8,30,647.0,102.0,3.6,26.0,395.0,307.78,226.07
2017,9,22,8,45,683.0,104.5,3.65,27.0,446.5,362.73,271.33
2017,9,22,9,0,719.0,107.0,3.7,28.0,498.0,420.6,317.61
2017,9,22,9,15,363.5,151.0,3.7,28.5,349.0,325.5,248.2
2017,9,22,9,30,8.0,195.0,3.7,29.0,200.0,192.05,144.01
2017,9,22,9,45,9.0,207.5,3.75,29.5,214.0,205.43,153.79
2017,9,22,10,0,10.0,220.0,3.8,30.0,228.0,218.92,163.33
2017,9,22,10,15,12.0,230.0,3.85,30.0,239.5,230.78,171.97
2017,9,22,10,30,14.0,240.0,3.9,30.0,251.0,242.81,180.74
2017,9,22,10,45,420.0,185.5,3.95,30.5,523.5,511.52,388.38
2017,9,22,11,0,826.0,131.0,4.0,31.0,796.0,799.59,592.67
2017,9,22,11,15,831.0,132.0,4.0,31.0,815.5,831.82,612.13
2017,9,22,11,30,836.0,133.0,4.0,31.0,835.0,858.13,629.13
2017,9,22,11,45,519.0,282.5,4.05,31.5,720.5,754.88,553.73
2017,9,22,12,0,202.0,432.0,4.1,32.0,606.0,622.33,452.3
2017,9,22,12,15,293.0,408.0,4.1,32.0,661.0,693.39,504.53
2017,9,22,12,30,384.0,384.0,4.1,32.0,716.0,759.71,551.99
2017,9,22,12,45,280.0,407.0,4.2,32.0,648.0,691.45,502.67
2017,9,22,13,0,176.0,430.0,4.3,32.0,580.0,613.23,446.36
2017,9,22,13,15,484.5,292.5,4.3,32.0,695.5,778.05,570.57
2017,9,22,13,30,793.0,155.0,4.3,32.0,811.0,922.44,671.58
2017,9,22,13,45,550.5,261.0,4.35,32.0,710.5,804.08,589.56
2017,9,22,14,0,308.0,367.0,4.4,32.0,610.0,680.28,498.57
2017,9,22,14,15,267.0,359.0,4.4,32.0,563.5,631.41,464.93
2017,9,22,14,30,226.0,351.0,4.4,32.0,517.0,573.85,424.57
2017,9,22,14,45,149.0,325.5,4.45,32.0,433.0,475.87,353.89
2017,9,22,15,0,72.0,300.0,4.5,32.0,349.0,372.31,277.61
2017,9,22,15,15,390.5,212.5,4.5,31.5,447.0,558.23,423.88
2017,9,22,15,30,709.0,125.0,4.5,31.0,545.0,698.92,531.6
2017,9,22,15,45,687.5,119.0,4.55,31.0,497.5,650.28,497.55
2017,9,22,16,0,666.0,113.0,4.6,31.0,450.0,601.06,462.5
2017,9,22,16,15,632.0,107.0,4.55,30.5,398.0,543.46,420.93
2017,9,22,16,30,598.0,101.0,4.5,30.0,346.0,487.04,379.07
2017,9,22,16,45,553.0,92.5,4.5,29.5,293.0,423.34,330.45
2017,9,22,17,0,508.0,84.0,4.5,29.0,240.0,362.71,282.59
2017,9,22,17,15,438.0,73.5,4.2,28.5,188.5,290.0,223.7
2017,9,22,17,30,368.0,63.0,3.9,28.0,137.0,227.17,171.28
2017,9,22,17,45,266.0,47.5,3.65,27.5,92.0,155.1,111.67
2017,9,22,18,0,164.0,32.0,3.4,27.0,47.0,94.96,59.4
2017,9,22,18,15,82.0,16.0,3.2,26.5,23.5,33.95,0.0
2017,9,22,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,32.0,5.0,1.3,20.5,6.0,0.0,0.0
2017,9,23,6,30,64.0,10.0,1.6,21.0,12.0,9.83,0.0
2017,9,23,6,45,200.0,26.0,1.9,21.5,49.5,20.12,9.05
2017,9,23,7,0,336.0,42.0,2.2,22.0,87.0,32.26,21.63
2017,9,23,7,15,424.5,52.5,2.35,22.5,137.5,52.27,29.26
2017,9,23,7,30,513.0,63.0,2.5,23.0,188.0,97.47,54.3
2017,9,23,7,45,572.5,70.0,2.65,24.0,243.0,145.84,89.23
2017,9,23,8,0,632.0,77.0,2.8,25.0,298.0,201.15,133.57
2017,9,23,8,15,317.5,112.0,2.9,25.5,223.5,187.4,136.14
2017,9,23,8,30,3.0,147.0,3.0,26.0,149.0,141.1,107.61
2017,9,23,8,45,30.0,187.0,3.2,26.5,203.5,188.41,143.94
2017,9,23,9,0,57.0,227.0,3.4,27.0,258.0,240.29,183.32
2017,9,23,9,15,91.5,257.5,3.45,27.5,312.0,290.43,220.93
2017,9,23,9,30,126.0,288.0,3.5,28.0,366.0,344.58,261.13
2017,9,23,9,45,480.5,196.5,3.55,29.0,526.0,479.03,364.36
2017,9,23,10,0,835.0,105.0,3.6,30.0,686.0,643.56,486.44
2017,9,23,10,15,845.5,107.0,3.65,30.0,721.0,690.04,519.57
2017,9,23,10,30,856.0,109.0,3.7,30.0,756.0,734.98,549.94
2017,9,23,10,45,863.5,110.0,3.75,30.5,783.5,774.79,575.35
2017,9,23,11,0,871.0,111.0,3.8,31.0,811.0,812.31,598.96
2017,9,23,11,15,579.0,257.0,3.85,31.0,727.0,747.87,551.26
2017,9,23,11,30,287.0,403.0,3.9,31.0,643.0,656.68,480.21
2017,9,23,11,45,570.0,268.5,3.95,31.5,753.5,785.0,576.31
2017,9,23,12,0,853.0,134.0,4.0,32.0,864.0,911.66,661.93
2017,9,23,12,15,853.5,134.0,4.0,32.0,866.0,926.82,670.89
2017,9,23,12,30,854.0,134.0,4.0,32.0,868.0,938.65,678.54
2017,9,23,12,45,560.5,275.0,4.05,32.5,755.0,824.13,598.97
2017,9,23,13,0,267.0,416.0,4.1,33.0,642.0,692.01,500.13
2017,9,23,13,15,553.0,274.5,4.1,32.5,733.0,822.83,600.28
2017,9,23,13,30,839.0,133.0,4.1,32.0,824.0,940.39,682.3
2017,9,23,13,45,831.5,132.0,4.15,32.0,800.5,926.69,673.41
2017,9,23,14,0,824.0,131.0,4.2,32.0,777.0,909.74,663.36
2017,9,23,14,15,814.5,129.0,4.2,32.0,746.0,886.76,649.15
2017,9,23,14,30,805.0,127.0,4.2,32.0,715.0,860.88,633.05
2017,9,23,14,45,773.0,133.0,4.25,32.0,673.5,821.6,608.04
2017,9,23,15,0,741.0,139.0,4.3,32.0,632.0,784.17,584.17
2017,9,23,15,15,722.0,135.0,4.35,31.5,588.5,742.24,558.06
2017,9,23,15,30,703.0,131.0,4.4,31.0,545.0,698.96,530.56
2017,9,23,15,45,677.0,126.0,4.45,31.0,496.0,648.37,495.65
2017,9,23,16,0,651.0,121.0,4.5,31.0,447.0,597.57,459.36
2017,9,23,16,15,616.5,114.0,4.45,30.5,395.0,539.21,417.28
2017,9,23,16,30,582.0,107.0,4.4,30.0,343.0,482.09,374.93
2017,9,23,16,45,532.0,98.5,4.35,30.0,289.5,416.45,324.07
2017,9,23,17,0,482.0,90.0,4.3,30.0,236.0,352.22,272.98
2017,9,23,17,15,413.5,78.0,4.0,29.0,184.5,283.02,217.51
2017,9,23,17,30,345.0,66.0,3.7,28.0,133.0,220.67,166.0
2017,9,23,17,45,246.0,48.5,3.45,27.5,88.0,149.02,106.85
2017,9,23,18,0,147.0,31.0,3.2,27.0,43.0,88.68,53.61
2017,9,23,18,15,73.5,15.5,3.15,26.5,21.5,31.32,0.0
2017,9,23,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,15.5,4.5,1.95,21.0,5.0,0.0,0.0
2017,9,24,6,30,31.0,9.0,2.2,21.0,10.0,8.85,0.0
2017,9,24,6,45,151.0,27.5,2.45,21.5,46.0,21.41,9.63
2017,9,24,7,0,271.0,46.0,2.7,22.0,82.0,35.14,24.0
2017,9,24,7,15,361.0,59.0,2.9,22.5,131.5,55.72,33.4
2017,9,24,7,30,451.0,72.0,3.1,23.0,181.0,100.07,58.92
2017,9,24,7,45,530.0,76.5,3.3,24.0,236.5,145.08,90.44
2017,9,24,8,0,609.0,81.0,3.5,25.0,292.0,199.55,133.24
2017,9,24,8,15,305.5,112.5,3.6,25.5,218.5,184.42,134.26
2017,9,24,8,30,2.0,144.0,3.7,26.0,145.0,137.99,105.28
2017,9,24,8,45,125.5,188.5,3.8,26.5,256.0,225.86,172.42
2017,9,24,9,0,249.0,233.0,3.9,27.0,367.0,329.6,251.39
2017,9,24,9,15,250.0,256.0,3.9,27.5,401.0,367.31,279.72
2017,9,24,9,30,251.0,279.0,3.9,28.0,435.0,404.83,307.41
2017,9,24,9,45,545.0,190.0,3.9,28.5,559.0,510.8,389.28
2017,9,24,10,0,839.0,101.0,3.9,29.0,683.0,641.2,487.5
2017,9,24,10,15,491.0,234.0,3.85,29.5,579.0,570.0,429.41
2017,9,24,10,30,143.0,367.0,3.8,30.0,475.0,464.58,344.99
2017,9,24,10,45,139.0,381.0,3.8,30.5,489.5,483.03,357.44
2017,9,24,11,0,135.0,395.0,3.8,31.0,504.0,500.87,368.86
2017,9,24,11,15,273.5,375.0,3.75,31.0,601.0,606.42,446.58
2017,9,24,11,30,412.0,355.0,3.7,31.0,698.0,719.18,527.01
2017,9,24,11,45,620.5,251.0,3.7,31.5,775.5,812.49,594.76
2017,9,24,12,0,829.0,147.0,3.7,32.0,853.0,906.2,656.71
2017,9,24,12,15,829.5,147.0,3.7,32.0,855.0,921.37,665.85
2017,9,24,12,30,830.0,147.0,3.7,32.0,857.0,933.24,673.51
2017,9,24,12,45,829.5,145.5,3.75,32.0,850.5,939.26,677.77
2017,9,24,13,0,829.0,144.0,3.8,32.0,844.0,941.86,679.98
2017,9,24,13,15,825.0,143.0,3.8,32.0,829.0,938.26,678.02
2017,9,24,13,30,821.0,142.0,3.8,32.0,814.0,931.27,674.03
2017,9,24,13,45,816.5,138.5,3.85,32.0,791.0,917.79,666.19
2017,9,24,14,0,812.0,135.0,3.9,32.0,768.0,901.03,656.3
2017,9,24,14,15,520.0,240.5,3.95,32.0,640.5,739.38,545.59
2017,9,24,14,30,228.0,346.0,4.0,32.0,513.0,569.46,420.52
2017,9,24,14,45,499.5,234.0,4.05,32.0,572.0,694.2,517.69
2017,9,24,15,0,771.0,122.0,4.1,32.0,631.0,785.31,585.16
2017,9,24,15,15,449.5,193.5,4.1,31.5,486.0,582.54,440.49
2017,9,24,15,30,128.0,265.0,4.1,31.0,341.0,384.11,290.06
2017,9,24,15,45,68.5,216.5,4.2,31.0,257.0,275.5,209.01
2017,9,24,16,0,9.0,168.0,4.3,31.0,173.0,173.8,130.65
2017,9,24,16,15,5.0,150.0,4.25,30.5,152.5,152.95,115.22
2017,9,24,16,30,1.0,132.0,4.2,30.0,132.0,132.46,99.73
2017,9,24,16,45,0.5,111.5,4.2,29.5,111.5,111.57,83.72
2017,9,24,17,0,0.0,91.0,4.2,29.0,91.0,90.68,67.37
2017,9,24,17,15,185.5,75.0,3.95,28.5,110.5,170.56,130.83
2017,9,24,17,30,371.0,59.0,3.7,28.0,130.0,221.44,166.24
2017,9,24,17,45,262.5,44.0,3.45,27.5,85.5,148.38,105.63
2017,9,24,18,0,154.0,29.0,3.2,27.0,41.0,86.72,49.92
2017,9,24,18,15,77.0,14.5,3.15,26.5,20.5,30.85,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,10.5,4.5,1.85,21.0,4.5,0.0,0.0
2017,9,25,6,30,21.0,9.0,2.1,21.0,9.0,8.85,0.0
2017,9,25,6,45,138.0,27.0,2.35,21.5,43.5,21.04,8.97
2017,9,25,7,0,255.0,45.0,2.6,22.0,78.0,34.38,23.32
2017,9,25,7,15,347.0,57.5,2.75,22.5,126.5,53.83,32.27
2017,9,25,7,30,439.0,70.0,2.9,23.0,175.0,96.85,56.8
2017,9,25,7,45,507.5,77.0,3.05,23.5,229.0,141.83,88.92
2017,9,25,8,0,576.0,84.0,3.2,24.0,283.0,194.97,131.23
2017,9,25,8,15,397.5,134.5,3.25,24.5,282.5,228.96,167.23
2017,9,25,8,30,219.0,185.0,3.3,25.0,282.0,243.89,184.9
2017,9,25,8,45,227.0,209.0,3.4,25.5,321.0,283.44,216.27
2017,9,25,9,0,235.0,233.0,3.5,26.0,360.0,323.73,247.52
2017,9,25,9,15,204.0,259.5,3.5,26.5,376.5,347.73,265.58
2017,9,25,9,30,173.0,286.0,3.5,27.0,393.0,368.34,280.32
2017,9,25,9,45,252.5,294.5,3.55,27.5,463.0,435.21,330.33
2017,9,25,10,0,332.0,303.0,3.6,28.0,533.0,508.58,384.27
2017,9,25,10,15,339.0,319.0,3.6,28.0,564.0,545.89,410.92
2017,9,25,10,30,346.0,335.0,3.6,28.0,595.0,582.96,437.18
2017,9,25,10,45,314.0,357.5,3.65,28.5,600.0,596.35,444.72
2017,9,25,11,0,282.0,380.0,3.7,29.0,605.0,606.69,450.01
2017,9,25,11,15,381.5,353.5,3.75,29.0,665.5,674.13,499.83
2017,9,25,11,30,481.0,327.0,3.8,29.0,726.0,749.97,554.42
2017,9,25,11,45,678.0,219.5,3.85,29.0,790.0,830.43,615.22
2017,9,25,12,0,875.0,112.0,3.9,29.0,854.0,905.95,665.58
2017,9,25,12,15,636.0,242.5,3.9,29.0,782.5,844.16,622.55
2017,9,25,12,30,397.0,373.0,3.9,29.0,711.0,758.71,557.2
2017,9,25,12,45,428.0,344.0,3.95,29.5,706.0,769.61,565.63
2017,9,25,13,0,459.0,315.0,4.0,30.0,701.0,772.8,568.44
2017,9,25,13,15,481.5,313.5,4.0,30.0,712.0,794.39,583.89
2017,9,25,13,30,504.0,312.0,4.0,30.0,723.0,813.75,597.74
2017,9,25,13,45,404.5,337.0,4.05,30.0,660.5,737.68,543.91
2017,9,25,14,0,305.0,362.0,4.1,30.0,598.0,670.53,495.63
2017,9,25,14,15,285.5,350.0,4.05,29.5,564.0,636.91,473.63
2017,9,25,14,30,266.0,338.0,4.0,29.0,530.0,602.74,450.82
2017,9,25,14,45,457.0,258.0,4.0,29.0,567.0,682.44,513.98
2017,9,25,15,0,648.0,178.0,4.0,29.0,604.0,745.67,564.03
2017,9,25,15,15,346.0,208.0,3.9,29.0,433.5,505.48,386.7
2017,9,25,15,30,44.0,238.0,3.8,29.0,263.0,281.5,213.4
2017,9,25,15,45,171.5,219.0,3.75,29.0,305.0,360.79,277.89
2017,9,25,16,0,299.0,200.0,3.7,29.0,347.0,429.15,331.95
2017,9,25,16,15,283.0,179.0,3.5,28.5,305.5,383.56,298.05
2017,9,25,16,30,267.0,158.0,3.3,28.0,264.0,338.57,264.25
2017,9,25,16,45,237.5,137.0,3.15,27.5,221.0,287.05,224.43
2017,9,25,17,0,208.0,116.0,3.0,27.0,178.0,237.91,185.48
2017,9,25,17,15,170.5,94.0,2.7,26.5,137.0,186.7,143.88
2017,9,25,17,30,133.0,72.0,2.4,26.0,96.0,134.19,100.6
2017,9,25,17,45,79.5,49.0,2.15,26.0,62.0,84.36,59.34
2017,9,25,18,0,26.0,26.0,1.9,26.0,28.0,35.17,16.71
2017,9,25,18,15,13.0,13.0,1.9,25.5,14.0,15.54,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,8.0,21.5,1.95,22.0,22.5,20.32,8.0
2017,9,26,7,0,16.0,43.0,2.2,22.0,45.0,39.01,27.16
2017,9,26,7,15,36.5,66.5,2.25,22.5,74.0,60.43,43.18
2017,9,26,7,30,57.0,90.0,2.3,23.0,103.0,86.45,63.19
2017,9,26,7,45,72.0,113.5,2.4,23.5,135.5,114.52,85.17
2017,9,26,8,0,87.0,137.0,2.5,24.0,168.0,144.63,108.9
2017,9,26,8,15,68.5,157.0,2.55,24.0,184.0,164.63,125.78
2017,9,26,8,30,50.0,177.0,2.6,24.0,200.0,182.43,140.39
2017,9,26,8,45,52.0,199.5,2.7,24.5,225.0,208.25,160.25
2017,9,26,9,0,54.0,222.0,2.8,25.0,250.0,234.37,180.0
2017,9,26,9,15,127.5,252.5,2.75,25.5,328.5,303.44,232.45
2017,9,26,9,30,201.0,283.0,2.7,26.0,407.0,380.7,290.25
2017,9,26,9,45,121.5,285.0,2.7,26.5,362.0,347.5,263.78
2017,9,26,10,0,42.0,287.0,2.7,27.0,317.0,304.81,229.87
2017,9,26,10,15,27.5,264.0,2.65,27.0,283.5,275.71,207.63
2017,9,26,10,30,13.0,241.0,2.6,27.0,250.0,243.11,182.57
2017,9,26,10,45,10.0,217.5,2.55,27.0,225.0,218.78,163.99
2017,9,26,11,0,7.0,194.0,2.5,27.0,200.0,194.03,145.05
2017,9,26,11,15,29.0,281.5,2.45,27.0,305.5,302.04,226.46
2017,9,26,11,30,51.0,369.0,2.4,27.0,411.0,410.66,305.53
2017,9,26,11,45,26.5,259.0,2.4,27.5,281.0,280.47,209.06
2017,9,26,12,0,2.0,149.0,2.4,28.0,151.0,146.71,107.93
2017,9,26,12,15,1.0,134.5,2.4,28.0,135.5,131.67,96.62
2017,9,26,12,30,0.0,120.0,2.4,28.0,120.0,116.59,85.05
2017,9,26,12,45,3.5,156.5,2.4,28.0,160.0,155.78,115.19
2017,9,26,13,0,7.0,193.0,2.4,28.0,200.0,195.32,145.24
2017,9,26,13,15,29.0,276.5,2.4,27.5,301.0,306.88,229.54
2017,9,26,13,30,51.0,360.0,2.4,27.0,402.0,416.27,310.05
2017,9,26,13,45,48.0,346.5,2.4,27.0,385.0,400.06,298.12
2017,9,26,14,0,45.0,333.0,2.4,27.0,368.0,383.65,286.61
2017,9,26,14,15,23.0,243.5,2.4,27.0,261.5,268.75,201.91
2017,9,26,14,30,1.0,154.0,2.4,27.0,155.0,151.47,112.86
2017,9,26,14,45,0.5,115.0,2.4,27.0,115.5,112.2,82.88
2017,9,26,15,0,0.0,76.0,2.4,27.0,76.0,73.54,52.81
2017,9,26,15,15,0.0,92.5,2.35,26.5,92.5,89.52,65.74
2017,9,26,15,30,0.0,109.0,2.3,26.0,109.0,106.01,79.11
2017,9,26,15,45,0.0,121.5,2.25,26.0,121.5,118.85,89.49
2017,9,26,16,0,0.0,134.0,2.2,26.0,134.0,132.17,100.31
2017,9,26,16,15,0.0,118.0,2.05,25.5,118.0,116.25,88.19
2017,9,26,16,30,0.0,102.0,1.9,25.0,102.0,100.32,75.92
2017,9,26,16,45,0.0,85.5,1.75,25.0,85.5,83.86,62.85
2017,9,26,17,0,0.0,69.0,1.6,25.0,69.0,67.38,49.56
2017,9,26,17,15,0.0,53.5,1.45,24.5,53.5,51.92,36.94
2017,9,26,17,30,0.0,38.0,1.3,24.0,38.0,36.7,24.29
2017,9,26,17,45,0.0,24.5,1.15,24.0,24.5,23.65,13.2
2017,9,26,18,0,0.0,11.0,1.0,24.0,11.0,10.61,0.82
2017,9,26,18,15,0.0,5.5,0.95,23.5,5.5,5.41,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,18.0,1.8,21.5,18.0,17.38,5.6
2017,9,27,7,0,0.0,36.0,2.0,22.0,36.0,34.19,23.08
2017,9,27,7,15,4.0,59.0,2.05,22.0,60.0,55.12,39.49
2017,9,27,7,30,8.0,82.0,2.1,22.0,84.0,77.23,57.82
2017,9,27,7,45,17.5,104.5,2.15,22.0,110.0,100.5,76.58
2017,9,27,8,0,27.0,127.0,2.2,22.0,136.0,123.49,94.9
2017,9,27,8,15,69.0,156.5,2.15,22.5,185.5,164.26,126.18
2017,9,27,8,30,111.0,186.0,2.1,23.0,235.0,209.28,160.83
2017,9,27,8,45,137.5,211.0,2.1,23.5,279.5,250.67,192.75
2017,9,27,9,0,164.0,236.0,2.1,24.0,324.0,295.05,226.61
2017,9,27,9,15,121.5,254.5,2.05,24.0,323.0,302.32,232.05
2017,9,27,9,30,79.0,273.0,2.0,24.0,322.0,304.55,233.15
2017,9,27,9,45,162.5,295.5,1.95,24.5,404.5,381.72,291.14
2017,9,27,10,0,246.0,318.0,1.9,25.0,487.0,466.22,352.97
2017,9,27,10,15,197.0,340.0,1.9,25.5,479.5,466.99,351.21
2017,9,27,10,30,148.0,362.0,1.9,26.0,472.0,463.32,346.42
2017,9,27,10,45,178.5,375.5,1.9,26.5,513.5,507.65,377.69
2017,9,27,11,0,209.0,389.0,1.9,27.0,555.0,553.71,409.42
2017,9,27,11,15,171.5,399.5,1.95,27.0,538.0,542.09,399.92
2017,9,27,11,30,134.0,410.0,2.0,27.0,521.0,527.79,388.82
2017,9,27,11,45,84.0,379.0,2.1,27.5,449.0,452.46,334.07
2017,9,27,12,0,34.0,348.0,2.2,28.0,377.0,379.07,279.91
2017,9,27,12,15,58.5,377.0,2.25,28.0,426.5,433.08,319.76
2017,9,27,12,30,83.0,406.0,2.3,28.0,476.0,488.05,359.25
2017,9,27,12,45,61.5,381.5,2.4,28.0,433.5,444.6,327.94
2017,9,27,13,0,40.0,357.0,2.5,28.0,391.0,400.41,296.19
2017,9,27,13,15,32.5,333.0,2.5,28.0,360.0,369.37,273.98
2017,9,27,13,30,25.0,309.0,2.5,28.0,329.0,329.75,245.3
2017,9,27,13,45,32.0,315.5,2.55,28.0,341.0,352.29,262.47
2017,9,27,14,0,39.0,322.0,2.6,28.0,353.0,366.46,273.36
2017,9,27,14,15,25.0,275.0,2.55,27.5,294.5,295.84,221.87
2017,9,27,14,30,11.0,228.0,2.5,27.0,236.0,235.31,177.05
2017,9,27,14,45,5.5,170.5,2.45,27.0,174.5,172.11,129.27
2017,9,27,15,0,0.0,113.0,2.4,27.0,113.0,109.83,81.23
2017,9,27,15,15,111.5,183.5,2.3,27.0,247.5,283.14,218.72
2017,9,27,15,30,223.0,254.0,2.2,27.0,382.0,443.18,339.81
2017,9,27,15,45,111.5,182.0,2.1,27.0,246.0,275.57,212.38
2017,9,27,16,0,0.0,110.0,2.0,27.0,110.0,107.52,80.26
2017,9,27,16,15,0.0,96.5,1.8,26.5,96.5,94.12,70.28
2017,9,27,16,30,0.0,83.0,1.6,26.0,83.0,80.73,59.93
2017,9,27,16,45,0.0,69.5,1.45,25.5,69.5,67.33,49.39
2017,9,27,17,0,0.0,56.0,1.3,25.0,56.0,54.11,38.78
2017,9,27,17,15,0.0,43.0,1.2,24.5,43.0,41.53,28.46
2017,9,27,17,30,0.0,30.0,1.1,24.0,30.0,28.96,17.98
2017,9,27,17,45,0.0,19.0,1.0,24.0,19.0,18.33,8.91
2017,9,27,18,0,0.0,8.0,0.9,24.0,8.0,7.71,0.0
2017,9,27,18,15,0.0,4.0,1.0,23.5,4.0,3.93,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,4.0,2.85,21.0,4.0,3.85,0.0
2017,9,28,7,0,0.0,8.0,3.0,21.0,8.0,7.71,0.84
2017,9,28,7,15,0.0,14.0,3.1,21.5,14.0,13.5,5.48
2017,9,28,7,30,0.0,20.0,3.2,22.0,20.0,19.29,10.38
2017,9,28,7,45,0.0,26.5,3.35,22.5,26.5,25.57,15.62
2017,9,28,8,0,0.0,33.0,3.5,23.0,33.0,31.85,20.76
2017,9,28,8,15,0.0,83.5,3.5,23.0,83.5,80.49,60.59
2017,9,28,8,30,0.0,134.0,3.5,23.0,134.0,128.06,98.81
2017,9,28,8,45,0.0,107.0,3.5,23.5,107.0,103.13,78.22
2017,9,28,9,0,0.0,80.0,3.5,24.0,80.0,77.38,57.14
2017,9,28,9,15,0.0,115.0,3.4,24.5,115.0,111.07,83.72
2017,9,28,9,30,0.0,150.0,3.3,25.0,150.0,144.76,109.78
2017,9,28,9,45,5.0,182.5,3.25,25.5,186.0,179.15,136.04
2017,9,28,10,0,10.0,215.0,3.2,26.0,222.0,214.18,162.4
2017,9,28,10,15,9.0,212.0,3.15,26.0,218.5,211.39,159.86
2017,9,28,10,30,8.0,209.0,3.1,26.0,215.0,208.43,157.29
2017,9,28,10,45,19.5,263.5,3.05,26.5,278.5,270.91,204.25
2017,9,28,11,0,31.0,318.0,3.0,27.0,342.0,338.17,253.58
2017,9,28,11,15,33.5,323.5,2.95,27.0,350.5,347.87,260.3
2017,9,28,11,30,36.0,329.0,2.9,27.0,359.0,357.63,267.27
2017,9,28,11,45,51.0,351.5,2.9,27.0,394.5,395.63,295.26
2017,9,28,12,0,66.0,374.0,2.9,27.0,430.0,434.4,323.49
2017,9,28,12,15,61.5,379.0,2.9,27.0,431.0,437.94,325.65
2017,9,28,12,30,57.0,384.0,2.9,27.0,432.0,441.19,327.78
2017,9,28,12,45,62.5,385.5,2.9,27.5,438.0,449.79,333.58
2017,9,28,13,0,68.0,387.0,2.9,28.0,444.0,458.25,339.27
2017,9,28,13,15,71.0,382.0,2.95,28.0,440.5,457.26,338.98
2017,9,28,13,30,74.0,377.0,3.0,28.0,437.0,455.97,338.58
2017,9,28,13,45,83.5,370.0,3.05,28.0,436.0,458.17,341.01
2017,9,28,14,0,93.0,363.0,3.1,28.0,435.0,459.87,343.12
2017,9,28,14,15,84.0,343.5,3.15,27.5,406.5,430.84,323.19
2017,9,28,14,30,75.0,324.0,3.2,27.0,378.0,401.74,303.08
2017,9,28,14,45,94.5,311.0,3.25,27.0,375.0,403.98,306.24
2017,9,28,15,0,114.0,298.0,3.3,27.0,372.0,404.94,308.34
2017,9,28,15,15,206.0,269.0,3.3,27.0,390.5,451.98,346.59
2017,9,28,15,30,298.0,240.0,3.3,27.0,409.0,491.81,378.82
2017,9,28,15,45,287.0,218.0,3.3,27.0,368.5,449.44,347.95
2017,9,28,16,0,276.0,196.0,3.3,27.0,328.0,406.93,316.78
2017,9,28,16,15,269.5,172.0,3.15,26.5,288.5,364.98,285.9
2017,9,28,16,30,263.0,148.0,3.0,26.0,249.0,322.74,253.97
2017,9,28,16,45,239.5,126.5,2.95,25.5,207.5,274.21,216.05
2017,9,28,17,0,216.0,105.0,2.9,25.0,166.0,227.41,178.45
2017,9,28,17,15,182.0,83.5,2.7,24.5,127.0,178.06,137.72
2017,9,28,17,30,148.0,62.0,2.5,24.0,88.0,131.96,98.88
2017,9,28,17,45,85.5,41.5,2.3,23.5,55.0,76.85,53.07
2017,9,28,18,0,23.0,21.0,2.1,23.0,22.0,30.67,7.7
2017,9,28,18,15,11.5,10.5,2.2,23.0,11.0,12.66,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,4.5,3.8,20.0,4.5,4.33,0.0
2017,9,29,7,0,0.0,9.0,3.8,20.0,9.0,8.67,1.67
2017,9,29,7,15,0.0,15.5,3.8,20.0,15.5,14.94,6.73
2017,9,29,7,30,0.0,22.0,3.8,20.0,22.0,21.22,12.11
2017,9,29,7,45,0.0,29.0,3.8,20.5,29.0,27.99,17.79
2017,9,29,8,0,0.0,36.0,3.8,21.0,36.0,34.75,23.38
2017,9,29,8,15,0.0,29.0,3.85,21.5,29.0,27.99,17.64
2017,9,29,8,30,0.0,22.0,3.9,22.0,22.0,21.24,11.94
2017,9,29,8,45,0.0,45.0,3.95,22.5,45.0,43.48,30.11
2017,9,29,9,0,0.0,68.0,4.0,23.0,68.0,65.75,48.02
2017,9,29,9,15,0.0,96.0,3.95,23.0,96.0,92.85,69.68
2017,9,29,9,30,0.0,124.0,3.9,23.0,124.0,119.82,90.97
2017,9,29,9,45,0.0,135.0,3.85,23.5,135.0,130.52,98.97
2017,9,29,10,0,0.0,146.0,3.8,24.0,146.0,141.26,106.95
2017,9,29,10,15,0.0,134.5,3.75,24.0,134.5,130.24,98.06
2017,9,29,10,30,0.0,123.0,3.7,24.0,123.0,119.16,89.19
2017,9,29,10,45,0.0,130.0,3.65,24.5,130.0,126.02,94.24
2017,9,29,11,0,0.0,137.0,3.6,25.0,137.0,132.9,99.26
2017,9,29,11,15,0.5,141.0,3.6,25.0,141.5,137.28,102.57
2017,9,29,11,30,1.0,145.0,3.6,25.0,146.0,141.7,105.93
2017,9,29,11,45,4.5,173.0,3.65,25.0,176.5,172.32,129.65
2017,9,29,12,0,8.0,201.0,3.7,25.0,207.0,203.25,153.42
2017,9,29,12,15,4.5,174.0,3.7,25.0,177.5,173.7,130.55
2017,9,29,12,30,1.0,147.0,3.7,25.0,148.0,144.02,107.56
2017,9,29,12,45,9.0,215.0,3.7,25.0,223.0,218.9,165.48
2017,9,29,13,0,17.0,283.0,3.7,25.0,298.0,294.95,223.18
2017,9,29,13,15,21.5,297.0,3.65,25.0,315.0,313.83,237.4
2017,9,29,13,30,26.0,311.0,3.6,25.0,332.0,341.29,258.14
2017,9,29,13,45,35.0,318.0,3.6,25.0,345.0,357.9,271.04
2017,9,29,14,0,44.0,325.0,3.6,25.0,358.0,374.42,283.93
2017,9,29,14,15,34.0,296.0,3.55,25.0,321.0,334.89,254.52
2017,9,29,14,30,24.0,267.0,3.5,25.0,284.0,287.05,218.74
2017,9,29,14,45,71.0,281.5,3.45,25.0,328.0,351.64,269.71
2017,9,29,15,0,118.0,296.0,3.4,25.0,372.0,414.63,318.46
2017,9,29,15,15,137.0,275.0,3.3,24.5,357.0,404.3,312.41
2017,9,29,15,30,156.0,254.0,3.2,24.0,342.0,392.18,305.17
2017,9,29,15,45,83.0,209.0,3.15,24.0,255.5,277.61,216.68
2017,9,29,16,0,10.0,164.0,3.1,24.0,169.0,170.8,132.03
2017,9,29,16,15,5.5,145.0,2.95,23.5,147.5,148.6,115.09
2017,9,29,16,30,1.0,126.0,2.8,23.0,126.0,126.8,98.05
2017,9,29,16,45,0.5,104.5,2.7,23.0,104.5,104.79,80.46
2017,9,29,17,0,0.0,83.0,2.6,23.0,83.0,82.76,62.54
2017,9,29,17,15,0.0,62.5,2.55,22.5,62.5,61.98,45.43
2017,9,29,17,30,0.0,42.0,2.5,22.0,42.0,41.02,27.89
2017,9,29,17,45,0.0,25.0,2.45,22.0,25.0,24.14,13.43
2017,9,29,18,0,0.0,8.0,2.4,22.0,8.0,7.71,0.0
2017,9,29,18,15,0.0,4.0,2.55,21.5,4.0,3.93,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
