Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,29,21,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,6,45,134.5,19.5,2.95,16.5,35.5,15.05,2.63
2017,9,30,7,0,269.0,39.0,3.1,17.0,71.0,29.81,19.71
2017,9,30,7,15,359.0,52.0,3.1,17.5,119.5,48.48,29.12
2017,9,30,7,30,449.0,65.0,3.1,18.0,168.0,91.53,53.47
2017,9,30,7,45,519.0,72.0,3.15,19.0,222.0,137.01,86.02
2017,9,30,8,0,589.0,79.0,3.2,20.0,276.0,190.75,129.14
2017,9,30,8,15,629.5,85.5,3.15,20.5,329.0,244.13,175.06
2017,9,30,8,30,670.0,92.0,3.1,21.0,382.0,301.57,224.4
2017,9,30,8,45,704.5,95.0,3.1,22.0,433.5,357.14,271.24
2017,9,30,9,0,739.0,98.0,3.1,23.0,485.0,416.71,319.82
2017,9,30,9,15,759.5,101.5,3.05,23.5,531.0,470.69,363.27
2017,9,30,9,30,780.0,105.0,3.0,24.0,577.0,525.19,405.68
2017,9,30,9,45,798.0,107.0,3.0,24.5,618.5,576.95,444.86
2017,9,30,10,0,816.0,109.0,3.0,25.0,660.0,628.35,482.61
2017,9,30,10,15,827.0,111.0,3.0,25.0,694.0,674.37,516.42
2017,9,30,10,30,838.0,113.0,3.0,25.0,728.0,718.86,547.48
2017,9,30,10,45,846.5,114.0,3.05,25.5,755.5,757.04,572.23
2017,9,30,11,0,855.0,115.0,3.1,26.0,783.0,794.23,596.08
2017,9,30,11,15,860.0,116.0,3.1,26.0,801.5,826.15,617.06
2017,9,30,11,30,865.0,117.0,3.1,26.0,820.0,855.29,636.11
2017,9,30,11,45,857.5,123.5,3.1,26.5,828.0,876.26,648.38
2017,9,30,12,0,850.0,130.0,3.1,27.0,836.0,893.73,658.36
2017,9,30,12,15,850.0,130.5,3.1,27.0,837.5,908.33,667.82
2017,9,30,12,30,850.0,131.0,3.1,27.0,839.0,919.6,675.19
2017,9,30,12,45,848.5,130.0,3.1,27.5,832.0,924.53,677.18
2017,9,30,13,0,847.0,129.0,3.1,28.0,825.0,926.03,677.08
2017,9,30,13,15,842.5,128.5,3.1,28.0,809.5,921.84,674.74
2017,9,30,13,30,838.0,128.0,3.1,28.0,794.0,919.81,674.02
2017,9,30,13,45,830.5,126.5,3.1,28.0,770.0,905.14,665.05
2017,9,30,14,0,823.0,125.0,3.1,28.0,746.0,887.25,654.13
2017,9,30,14,15,813.0,123.0,3.05,28.0,715.0,863.51,639.05
2017,9,30,14,30,803.0,121.0,3.0,28.0,684.0,836.91,622.13
2017,9,30,14,45,779.5,122.0,3.0,28.0,643.5,799.59,598.19
2017,9,30,15,0,756.0,123.0,3.0,28.0,603.0,760.51,572.91
2017,9,30,15,15,737.0,119.0,2.95,27.5,559.5,720.91,547.88
2017,9,30,15,30,718.0,115.0,2.9,27.0,516.0,677.17,519.54
2017,9,30,15,45,695.0,109.5,2.85,27.0,467.5,627.85,485.06
2017,9,30,16,0,672.0,104.0,2.8,27.0,419.0,578.11,448.98
2017,9,30,16,15,636.0,97.5,2.55,26.5,367.0,519.05,405.24
2017,9,30,16,30,600.0,91.0,2.3,26.0,315.0,461.42,361.39
2017,9,30,16,45,552.5,82.0,2.05,25.5,262.5,396.78,310.86
2017,9,30,17,0,505.0,73.0,1.8,25.0,210.0,335.55,261.38
2017,9,30,17,15,429.5,61.5,1.6,24.0,159.0,263.66,202.71
2017,9,30,17,30,354.0,50.0,1.4,23.0,108.0,199.16,148.47
2017,9,30,17,45,244.5,34.0,1.25,22.5,66.5,126.73,87.22
2017,9,30,18,0,135.0,18.0,1.1,22.0,25.0,60.93,1.12
2017,9,30,18,15,67.5,9.0,1.1,21.5,12.5,22.15,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,166.5,17.5,0.65,17.5,37.0,13.13,0.9
2017,10,1,7,0,333.0,35.0,0.7,18.0,74.0,26.72,17.02
2017,10,1,7,15,426.0,46.0,0.7,18.5,124.0,44.02,24.52
2017,10,1,7,30,519.0,57.0,0.7,19.0,174.0,89.51,48.89
2017,10,1,7,45,578.0,64.0,0.75,19.5,228.0,137.66,83.47
2017,10,1,8,0,637.0,71.0,0.8,20.0,282.0,192.61,127.82
2017,10,1,8,15,676.0,76.5,0.95,21.0,335.5,247.4,174.3
2017,10,1,8,30,715.0,82.0,1.1,22.0,389.0,307.61,224.98
2017,10,1,8,45,743.5,86.0,1.3,23.0,440.5,364.05,272.12
2017,10,1,9,0,772.0,90.0,1.5,24.0,492.0,422.43,319.39
2017,10,1,9,15,792.0,93.0,1.45,24.5,538.5,477.31,362.42
2017,10,1,9,30,812.0,96.0,1.4,25.0,585.0,532.58,404.09
2017,10,1,9,45,826.0,99.0,1.4,25.5,626.0,584.39,442.02
2017,10,1,10,0,840.0,102.0,1.4,26.0,667.0,635.42,478.12
2017,10,1,10,15,850.5,104.0,1.4,26.0,701.5,681.35,510.61
2017,10,1,10,30,861.0,106.0,1.4,26.0,736.0,725.86,540.08
2017,10,1,10,45,867.5,108.0,1.45,26.5,762.5,765.46,564.87
2017,10,1,11,0,874.0,110.0,1.5,27.0,789.0,802.66,587.84
2017,10,1,11,15,878.5,111.0,1.55,27.0,808.0,834.64,608.4
2017,10,1,11,30,883.0,112.0,1.6,27.0,827.0,863.74,627.1
2017,10,1,11,45,885.5,112.5,1.7,27.5,837.0,887.58,641.71
2017,10,1,12,0,888.0,113.0,1.8,28.0,847.0,908.17,654.3
2017,10,1,12,15,888.5,113.0,1.85,28.0,848.5,923.11,664.09
2017,10,1,12,30,889.0,113.0,1.9,28.0,850.0,934.56,671.84
2017,10,1,12,45,886.0,113.0,1.95,28.5,842.5,939.26,674.1
2017,10,1,13,0,883.0,113.0,2.0,29.0,835.0,940.37,674.25
2017,10,1,13,15,878.5,112.5,2.05,29.0,819.0,935.98,672.41
2017,10,1,13,30,874.0,112.0,2.1,29.0,803.0,928.07,668.48
2017,10,1,13,45,866.0,111.0,2.2,29.0,778.5,912.97,660.52
2017,10,1,14,0,858.0,110.0,2.3,29.0,754.0,894.58,650.48
2017,10,1,14,15,848.5,108.5,2.35,29.0,722.5,871.17,636.72
2017,10,1,14,30,839.0,107.0,2.4,29.0,691.0,850.0,624.48
2017,10,1,14,45,825.0,104.5,2.45,29.0,652.0,815.91,603.52
2017,10,1,15,0,811.0,102.0,2.5,29.0,613.0,779.45,580.86
2017,10,1,15,15,793.0,99.0,2.5,28.5,568.5,737.19,554.76
2017,10,1,15,30,775.0,96.0,2.5,28.0,524.0,693.35,527.13
2017,10,1,15,45,749.5,92.5,2.5,28.0,474.5,642.36,492.87
2017,10,1,16,0,724.0,89.0,2.5,28.0,425.0,593.17,457.86
2017,10,1,16,15,689.0,83.5,2.3,27.5,372.5,533.71,414.26
2017,10,1,16,30,654.0,78.0,2.1,27.0,320.0,475.52,370.32
2017,10,1,16,45,603.0,71.5,1.95,26.5,266.0,409.47,319.08
2017,10,1,17,0,552.0,65.0,1.8,26.0,212.0,347.11,268.89
2017,10,1,17,15,474.5,55.5,1.65,25.0,160.0,274.45,209.65
2017,10,1,17,30,397.0,46.0,1.5,24.0,108.0,209.34,154.77
2017,10,1,17,45,272.0,31.5,1.35,23.5,66.0,132.75,89.87
2017,10,1,18,0,147.0,17.0,1.2,23.0,24.0,62.65,0.0
2017,10,1,18,15,73.5,8.5,1.2,22.5,12.0,8.36,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,126.0,20.0,1.2,19.5,34.0,15.54,1.1
2017,10,2,7,0,252.0,40.0,1.3,20.0,68.0,30.77,20.14
2017,10,2,7,15,345.5,53.5,1.5,20.5,116.5,48.49,29.31
2017,10,2,7,30,439.0,67.0,1.7,21.0,165.0,91.97,53.65
2017,10,2,7,45,505.0,75.5,1.95,21.5,218.0,137.46,85.97
2017,10,2,8,0,571.0,84.0,2.2,22.0,271.0,190.76,128.43
2017,10,2,8,15,613.5,90.5,2.45,22.5,324.0,243.47,173.16
2017,10,2,8,30,656.0,97.0,2.7,23.0,377.0,300.5,221.65
2017,10,2,8,45,479.0,155.5,2.95,24.0,373.5,327.07,248.12
2017,10,2,9,0,302.0,214.0,3.2,25.0,370.0,333.75,255.71
2017,10,2,9,15,288.0,239.0,3.25,25.5,399.5,368.7,282.75
2017,10,2,9,30,274.0,264.0,3.3,26.0,429.0,401.88,307.49
2017,10,2,9,45,282.5,280.0,3.35,26.5,460.5,437.86,333.93
2017,10,2,10,0,291.0,296.0,3.4,27.0,492.0,474.07,360.03
2017,10,2,10,15,567.0,204.0,3.4,27.0,609.0,588.81,448.82
2017,10,2,10,30,843.0,112.0,3.4,27.0,726.0,718.8,545.6
2017,10,2,10,45,855.0,111.0,3.45,27.5,753.5,757.6,570.17
2017,10,2,11,0,867.0,110.0,3.5,28.0,781.0,795.61,594.52
2017,10,2,11,15,547.5,254.0,3.55,28.0,681.5,710.55,531.2
2017,10,2,11,30,228.0,398.0,3.6,28.0,582.0,594.66,441.17
2017,10,2,11,45,547.0,260.0,3.65,28.5,708.5,748.15,557.7
2017,10,2,12,0,866.0,122.0,3.7,29.0,835.0,896.12,659.47
2017,10,2,12,15,866.0,122.0,3.75,29.0,836.0,910.25,667.99
2017,10,2,12,30,866.0,122.0,3.8,29.0,837.0,920.97,675.32
2017,10,2,12,45,549.0,262.0,3.85,29.5,714.0,789.86,583.25
2017,10,2,13,0,232.0,402.0,3.9,30.0,591.0,633.68,465.68
2017,10,2,13,15,544.5,259.5,3.9,30.0,691.0,788.22,583.56
2017,10,2,13,30,857.0,117.0,3.9,30.0,791.0,915.55,671.94
2017,10,2,13,45,851.0,114.5,3.95,30.0,767.0,900.78,662.18
2017,10,2,14,0,845.0,112.0,4.0,30.0,743.0,882.71,651.29
2017,10,2,14,15,835.0,110.5,3.95,29.5,711.5,864.34,641.09
2017,10,2,14,30,825.0,109.0,3.9,29.0,680.0,837.75,625.3
2017,10,2,14,45,789.5,115.5,3.9,29.0,637.0,796.08,598.08
2017,10,2,15,0,754.0,122.0,3.9,29.0,594.0,753.15,569.82
2017,10,2,15,15,734.0,118.5,3.8,28.5,550.0,713.45,544.29
2017,10,2,15,30,714.0,115.0,3.7,28.0,506.0,669.69,515.49
2017,10,2,15,45,686.5,110.0,3.6,28.0,457.0,618.01,478.5
2017,10,2,16,0,659.0,105.0,3.5,28.0,408.0,566.29,440.47
2017,10,2,16,15,620.5,98.5,3.2,27.5,356.0,506.43,395.78
2017,10,2,16,30,582.0,92.0,2.9,27.0,304.0,448.27,351.18
2017,10,2,16,45,524.5,84.0,2.65,26.5,251.0,380.67,298.09
2017,10,2,17,0,467.0,76.0,2.4,26.0,198.0,317.47,246.86
2017,10,2,17,15,382.0,64.0,2.2,25.5,148.0,242.23,185.11
2017,10,2,17,30,297.0,52.0,2.0,25.0,98.0,178.06,131.2
2017,10,2,17,45,148.5,35.5,1.85,24.5,58.5,98.89,65.86
2017,10,2,18,0,0.0,19.0,1.7,24.0,19.0,19.52,0.0
2017,10,2,18,15,0.0,9.5,1.7,24.0,9.5,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,10.0,18.5,1.15,22.5,20.0,17.48,0.6
2017,10,3,7,0,20.0,37.0,1.3,23.0,40.0,33.84,22.3
2017,10,3,7,15,41.5,59.5,1.45,23.0,68.5,54.24,37.93
2017,10,3,7,30,63.0,82.0,1.6,23.0,97.0,79.63,57.35
2017,10,3,7,45,79.5,105.5,1.75,23.5,129.0,106.5,78.27
2017,10,3,8,0,96.0,129.0,1.9,24.0,161.0,137.46,102.72
2017,10,3,8,15,100.0,154.0,2.0,24.5,192.0,168.61,127.69
2017,10,3,8,30,104.0,179.0,2.1,25.0,223.0,200.39,152.81
2017,10,3,8,45,52.0,137.0,2.25,25.5,159.0,150.51,114.47
2017,10,3,9,0,0.0,95.0,2.4,26.0,95.0,91.82,68.15
2017,10,3,9,15,0.0,79.0,2.5,26.5,79.0,76.42,55.63
2017,10,3,9,30,0.0,63.0,2.6,27.0,63.0,60.93,43.07
2017,10,3,9,45,0.0,107.0,2.75,27.5,107.0,103.53,76.39
2017,10,3,10,0,0.0,151.0,2.9,28.0,151.0,146.12,109.01
2017,10,3,10,15,2.5,168.0,2.95,28.0,170.0,164.41,122.84
2017,10,3,10,30,5.0,185.0,3.0,28.0,189.0,182.99,136.85
2017,10,3,10,45,5.5,189.0,3.1,28.5,193.5,187.64,139.91
2017,10,3,11,0,6.0,193.0,3.2,29.0,198.0,192.31,143.02
2017,10,3,11,15,3.0,151.0,3.3,29.0,153.5,149.1,110.01
2017,10,3,11,30,0.0,109.0,3.4,29.0,109.0,105.71,76.64
2017,10,3,11,45,116.0,257.0,3.5,29.5,352.5,361.09,272.08
2017,10,3,12,0,232.0,405.0,3.6,30.0,596.0,619.27,456.61
2017,10,3,12,15,180.0,407.0,3.6,30.0,555.0,580.47,426.74
2017,10,3,12,30,128.0,409.0,3.6,30.0,514.0,539.57,396.65
2017,10,3,12,45,64.5,278.0,3.65,30.0,331.0,339.5,252.64
2017,10,3,13,0,1.0,147.0,3.7,30.0,148.0,144.16,105.46
2017,10,3,13,15,4.0,175.5,3.7,30.0,179.0,175.28,129.51
2017,10,3,13,30,7.0,204.0,3.7,30.0,210.0,206.69,153.38
2017,10,3,13,45,3.5,112.5,3.75,30.0,115.5,112.43,81.8
2017,10,3,14,0,0.0,21.0,3.8,30.0,21.0,20.31,10.3
2017,10,3,14,15,20.0,153.5,3.8,29.5,167.5,172.0,128.89
2017,10,3,14,30,40.0,286.0,3.8,29.0,314.0,330.31,248.87
2017,10,3,14,45,67.0,284.0,3.85,29.0,327.5,351.2,265.44
2017,10,3,15,0,94.0,282.0,3.9,29.0,341.0,370.75,281.37
2017,10,3,15,15,89.5,260.0,3.9,28.5,312.5,341.82,260.89
2017,10,3,15,30,85.0,238.0,3.9,28.0,284.0,312.86,240.23
2017,10,3,15,45,42.5,127.0,3.95,28.0,150.0,158.73,121.47
2017,10,3,16,0,0.0,16.0,4.0,28.0,16.0,15.44,6.82
2017,10,3,16,15,0.0,13.5,3.9,27.5,13.5,13.03,4.94
2017,10,3,16,30,0.0,11.0,3.8,27.0,11.0,10.61,3.01
2017,10,3,16,45,0.0,9.0,3.75,27.0,9.0,8.68,1.45
2017,10,3,17,0,0.0,7.0,3.7,27.0,7.0,6.75,0.0
2017,10,3,17,15,0.0,5.0,3.6,26.5,5.0,4.82,0.0
2017,10,3,17,30,0.0,3.0,3.5,26.0,3.0,2.89,0.0
2017,10,3,17,45,0.0,1.5,3.4,25.5,1.5,1.44,0.0
2017,10,3,18,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,45,80.0,21.0,3.0,22.5,29.5,17.67,0.0
2017,10,4,7,0,160.0,42.0,3.1,23.0,59.0,34.36,22.6
2017,10,4,7,15,258.0,57.0,3.25,23.0,104.5,49.16,30.99
2017,10,4,7,30,356.0,72.0,3.4,23.0,150.0,88.34,53.53
2017,10,4,7,45,443.0,78.5,3.6,23.5,203.0,130.28,82.23
2017,10,4,8,0,530.0,85.0,3.8,24.0,256.0,182.44,122.57
2017,10,4,8,15,574.5,92.0,3.8,24.0,308.0,233.56,165.87
2017,10,4,8,30,619.0,99.0,3.8,24.0,360.0,289.28,213.36
2017,10,4,8,45,445.5,157.0,3.85,24.5,357.5,314.98,239.35
2017,10,4,9,0,272.0,215.0,3.9,25.0,355.0,321.26,246.84
2017,10,4,9,15,506.5,163.5,3.8,25.5,453.5,402.72,310.12
2017,10,4,9,30,741.0,112.0,3.7,26.0,552.0,507.25,390.73
2017,10,4,9,45,764.0,111.5,3.65,26.5,593.0,557.27,428.53
2017,10,4,10,0,787.0,111.0,3.6,27.0,634.0,607.45,465.56
2017,10,4,10,15,799.0,113.5,3.5,27.0,667.5,653.08,498.98
2017,10,4,10,30,811.0,116.0,3.4,27.0,701.0,697.34,530.24
2017,10,4,10,45,822.5,115.5,3.35,27.5,728.0,736.57,555.45
2017,10,4,11,0,834.0,115.0,3.3,28.0,755.0,771.69,577.51
2017,10,4,11,15,534.5,253.5,3.25,28.0,667.5,697.65,521.17
2017,10,4,11,30,235.0,392.0,3.2,28.0,580.0,593.92,440.03
2017,10,4,11,45,174.5,397.0,3.2,28.5,538.0,554.6,410.31
2017,10,4,12,0,114.0,402.0,3.2,29.0,496.0,505.88,373.4
2017,10,4,12,15,182.5,401.5,3.2,29.0,551.5,576.79,425.68
2017,10,4,12,30,251.0,401.0,3.2,29.0,607.0,649.72,477.97
2017,10,4,12,45,530.5,270.0,3.2,29.0,699.5,778.91,575.49
2017,10,4,13,0,810.0,139.0,3.2,29.0,792.0,899.72,659.46
2017,10,4,13,15,805.5,138.0,3.15,29.0,776.5,895.0,655.5
2017,10,4,13,30,801.0,137.0,3.1,29.0,761.0,886.97,650.48
2017,10,4,13,45,797.5,133.0,3.1,29.5,738.0,873.38,640.94
2017,10,4,14,0,794.0,129.0,3.1,30.0,715.0,856.58,629.43
2017,10,4,14,15,783.5,127.0,3.1,29.5,684.0,832.76,615.82
2017,10,4,14,30,773.0,125.0,3.1,29.0,653.0,806.23,600.35
2017,10,4,14,45,755.0,123.5,3.15,29.0,615.0,771.5,578.25
2017,10,4,15,0,737.0,122.0,3.2,29.0,577.0,737.73,556.67
2017,10,4,15,15,524.5,172.5,3.15,29.0,484.0,603.96,460.5
2017,10,4,15,30,312.0,223.0,3.1,29.0,391.0,478.52,366.03
2017,10,4,15,45,478.5,163.0,3.1,29.0,392.5,524.49,404.51
2017,10,4,16,0,645.0,103.0,3.1,29.0,394.0,550.57,426.62
2017,10,4,16,15,605.5,96.5,2.9,28.5,342.5,490.94,381.97
2017,10,4,16,30,566.0,90.0,2.7,28.0,291.0,433.15,337.86
2017,10,4,16,45,512.0,81.0,2.55,27.5,239.5,367.41,286.38
2017,10,4,17,0,458.0,72.0,2.4,27.0,188.0,305.81,236.48
2017,10,4,17,15,371.0,60.5,2.15,26.0,138.5,231.31,175.66
2017,10,4,17,30,284.0,49.0,1.9,25.0,89.0,168.33,122.94
2017,10,4,17,45,164.0,31.5,1.7,24.5,52.0,98.14,62.46
2017,10,4,18,0,44.0,14.0,1.5,24.0,15.0,24.25,0.0
2017,10,4,18,15,22.0,7.0,1.5,23.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,143.5,17.0,0.5,20.5,32.5,13.04,0.0
2017,10,5,7,0,287.0,34.0,0.5,21.0,65.0,26.36,16.2
2017,10,5,7,15,388.0,45.0,0.75,21.5,113.5,41.11,23.23
2017,10,5,7,30,489.0,56.0,1.0,22.0,162.0,84.48,45.66
2017,10,5,7,45,552.5,63.0,1.25,22.5,215.0,131.1,78.33
2017,10,5,8,0,616.0,70.0,1.5,23.0,268.0,185.06,121.26
2017,10,5,8,15,657.0,75.5,1.55,23.5,321.0,238.82,166.76
2017,10,5,8,30,698.0,81.0,1.6,24.0,374.0,296.6,215.63
2017,10,5,8,45,727.0,85.0,1.7,24.5,424.0,353.54,263.41
2017,10,5,9,0,756.0,89.0,1.8,25.0,474.0,410.9,310.31
2017,10,5,9,15,512.0,174.5,1.7,25.5,446.0,415.24,315.42
2017,10,5,9,30,268.0,260.0,1.6,26.0,418.0,394.19,298.61
2017,10,5,9,45,274.0,276.0,1.55,26.5,447.5,428.33,323.28
2017,10,5,10,0,280.0,292.0,1.5,27.0,477.0,462.48,347.05
2017,10,5,10,15,307.0,306.5,1.45,27.0,519.0,509.12,380.19
2017,10,5,10,30,334.0,321.0,1.4,27.0,561.0,557.24,413.67
2017,10,5,10,45,319.0,338.5,1.4,27.5,574.5,578.23,426.47
2017,10,5,11,0,304.0,356.0,1.4,28.0,588.0,597.33,437.91
2017,10,5,11,15,588.0,233.0,1.4,28.0,695.5,720.93,529.08
2017,10,5,11,30,872.0,110.0,1.4,28.0,803.0,845.38,612.22
2017,10,5,11,45,470.0,244.0,1.45,28.5,618.5,662.55,485.06
2017,10,5,12,0,68.0,378.0,1.5,29.0,434.0,440.6,320.97
2017,10,5,12,15,473.5,244.0,1.55,29.0,630.0,685.88,504.4
2017,10,5,12,30,879.0,110.0,1.6,29.0,826.0,913.95,655.79
2017,10,5,12,45,877.5,109.5,1.65,29.0,818.5,919.12,657.33
2017,10,5,13,0,876.0,109.0,1.7,29.0,811.0,920.74,659.21
2017,10,5,13,15,871.5,108.0,1.75,29.0,795.0,915.55,656.92
2017,10,5,13,30,867.0,107.0,1.8,29.0,779.0,906.87,652.57
2017,10,5,13,45,860.0,106.0,1.85,29.0,754.5,892.52,644.69
2017,10,5,14,0,853.0,105.0,1.9,29.0,730.0,874.89,634.8
2017,10,5,14,15,843.0,103.5,1.9,29.0,698.5,850.96,620.36
2017,10,5,14,30,833.0,102.0,1.9,29.0,667.0,829.23,607.44
2017,10,5,14,45,812.0,102.5,1.95,29.0,627.0,792.84,585.13
2017,10,5,15,0,791.0,103.0,2.0,29.0,587.0,754.52,561.38
2017,10,5,15,15,470.0,171.0,2.0,28.5,453.0,559.07,424.21
2017,10,5,15,30,149.0,239.0,2.0,28.0,319.0,368.82,280.91
2017,10,5,15,45,421.5,164.5,2.05,28.0,359.5,485.32,374.49
2017,10,5,16,0,694.0,90.0,2.1,28.0,400.0,565.38,436.92
2017,10,5,16,15,656.5,84.5,1.95,27.5,348.0,506.12,392.46
2017,10,5,16,30,619.0,79.0,1.8,27.0,296.0,448.43,348.72
2017,10,5,16,45,561.0,72.0,1.65,27.0,242.5,380.59,295.18
2017,10,5,17,0,503.0,65.0,1.5,27.0,189.0,317.23,243.56
2017,10,5,17,15,416.0,54.5,1.4,26.0,139.5,243.27,183.48
2017,10,5,17,30,329.0,44.0,1.3,25.0,90.0,177.97,128.91
2017,10,5,17,45,196.5,28.0,1.2,24.5,52.0,102.54,62.96
2017,10,5,18,0,64.0,12.0,1.1,24.0,14.0,26.84,0.0
2017,10,5,18,15,32.0,6.0,1.1,23.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,138.0,17.5,1.4,19.5,32.0,13.64,0.0
2017,10,6,7,0,276.0,35.0,1.6,20.0,64.0,27.53,17.1
2017,10,6,7,15,377.5,46.5,1.7,20.5,112.0,42.05,24.46
2017,10,6,7,30,479.0,58.0,1.8,21.0,160.0,85.14,46.88
2017,10,6,7,45,544.5,65.5,1.95,22.0,213.5,131.79,79.47
2017,10,6,8,0,610.0,73.0,2.1,23.0,267.0,186.04,122.4
2017,10,6,8,15,651.5,79.0,2.1,23.5,320.0,239.97,168.09
2017,10,6,8,30,693.0,85.0,2.1,24.0,373.0,298.0,217.26
2017,10,6,8,45,711.5,93.0,2.1,24.5,422.0,353.15,263.82
2017,10,6,9,0,730.0,101.0,2.1,25.0,471.0,409.22,309.69
2017,10,6,9,15,752.0,104.5,2.0,25.5,517.0,464.3,353.05
2017,10,6,9,30,774.0,108.0,1.9,26.0,563.0,518.74,394.36
2017,10,6,9,45,784.5,113.5,1.85,26.5,602.5,568.85,431.19
2017,10,6,10,0,795.0,119.0,1.8,27.0,642.0,617.95,466.01
2017,10,6,10,15,806.5,121.5,1.8,27.0,675.5,663.48,498.58
2017,10,6,10,30,818.0,124.0,1.8,27.0,709.0,707.57,529.42
2017,10,6,10,45,828.0,124.5,1.85,27.5,736.0,746.84,554.3
2017,10,6,11,0,838.0,125.0,1.9,28.0,763.0,784.05,577.58
2017,10,6,11,15,843.5,126.0,1.95,28.0,781.0,815.89,598.27
2017,10,6,11,30,849.0,127.0,2.0,28.0,799.0,845.01,617.17
2017,10,6,11,45,587.0,253.0,2.05,28.5,720.0,772.58,565.04
2017,10,6,12,0,325.0,379.0,2.1,29.0,641.0,679.03,494.21
2017,10,6,12,15,600.5,247.5,2.15,29.0,733.5,803.59,587.26
2017,10,6,12,30,876.0,116.0,2.2,29.0,826.0,915.39,661.81
2017,10,6,12,45,642.5,228.5,2.25,29.0,747.0,837.24,609.77
2017,10,6,13,0,409.0,341.0,2.3,29.0,668.0,736.54,537.0
2017,10,6,13,15,323.5,358.0,2.35,29.0,613.0,678.56,496.83
2017,10,6,13,30,238.0,375.0,2.4,29.0,558.0,611.3,449.31
2017,10,6,13,45,204.5,365.0,2.45,29.0,519.0,570.24,421.07
2017,10,6,14,0,171.0,355.0,2.5,29.0,480.0,529.03,392.19
2017,10,6,14,15,505.0,228.5,2.5,29.0,574.0,696.94,520.48
2017,10,6,14,30,839.0,102.0,2.5,29.0,668.0,831.75,615.42
2017,10,6,14,45,824.5,100.0,2.55,29.0,629.0,797.74,592.99
2017,10,6,15,0,810.0,98.0,2.6,29.0,590.0,761.43,570.2
2017,10,6,15,15,791.0,95.0,2.6,28.5,545.5,718.51,543.36
2017,10,6,15,30,772.0,92.0,2.6,28.0,501.0,674.11,515.04
2017,10,6,15,45,747.0,87.5,2.65,28.0,451.5,622.7,480.11
2017,10,6,16,0,722.0,83.0,2.7,28.0,402.0,570.9,442.71
2017,10,6,16,15,685.0,78.0,2.55,27.5,349.5,513.51,400.1
2017,10,6,16,30,648.0,73.0,2.4,27.0,297.0,455.51,355.74
2017,10,6,16,45,593.0,66.5,2.25,27.0,243.5,388.58,302.4
2017,10,6,17,0,538.0,60.0,2.1,27.0,190.0,325.81,250.67
2017,10,6,17,15,451.0,50.0,1.95,26.0,139.5,250.93,189.22
2017,10,6,17,30,364.0,40.0,1.8,25.0,89.0,184.78,133.3
2017,10,6,17,45,222.5,25.5,1.7,24.0,51.0,106.5,62.82
2017,10,6,18,0,81.0,11.0,1.6,23.0,13.0,29.6,0.0
2017,10,6,18,15,40.5,5.5,1.75,22.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,108.5,18.0,2.3,19.5,29.0,14.09,0.0
2017,10,7,7,0,217.0,36.0,2.5,20.0,58.0,27.8,17.2
2017,10,7,7,15,316.5,49.5,2.55,20.5,104.5,43.09,26.21
2017,10,7,7,30,416.0,63.0,2.6,21.0,151.0,84.66,48.91
2017,10,7,7,45,477.0,73.0,2.7,22.0,202.0,129.05,80.18
2017,10,7,8,0,538.0,83.0,2.8,23.0,253.0,180.6,120.91
2017,10,7,8,15,582.0,90.5,2.85,23.5,304.5,232.29,164.39
2017,10,7,8,30,626.0,98.0,2.9,24.0,356.0,288.49,211.82
2017,10,7,8,45,649.5,105.5,2.95,24.5,404.5,341.26,256.44
2017,10,7,9,0,673.0,113.0,3.0,25.0,453.0,395.61,301.16
2017,10,7,9,15,696.5,117.5,3.0,25.5,498.0,448.32,343.34
2017,10,7,9,30,720.0,122.0,3.0,26.0,543.0,501.99,384.96
2017,10,7,9,45,728.5,129.5,3.05,26.5,581.0,550.6,421.65
2017,10,7,10,0,737.0,137.0,3.1,27.0,619.0,598.2,456.54
2017,10,7,10,15,750.0,140.0,3.0,27.0,652.5,643.06,489.15
2017,10,7,10,30,763.0,143.0,2.9,27.0,686.0,686.4,519.9
2017,10,7,10,45,431.0,248.0,2.85,27.5,557.5,573.97,432.71
2017,10,7,11,0,99.0,353.0,2.8,28.0,429.0,426.68,317.98
2017,10,7,11,15,94.5,366.0,2.7,28.0,439.5,440.63,328.07
2017,10,7,11,30,90.0,379.0,2.6,28.0,450.0,454.14,337.09
2017,10,7,11,45,141.0,390.5,2.55,28.5,503.5,518.84,383.46
2017,10,7,12,0,192.0,402.0,2.5,29.0,557.0,580.06,426.27
2017,10,7,12,15,127.0,387.0,2.4,29.0,490.0,511.8,376.23
2017,10,7,12,30,62.0,372.0,2.3,29.0,423.0,433.73,319.23
2017,10,7,12,45,54.0,359.5,2.25,29.5,403.0,415.18,305.57
2017,10,7,13,0,46.0,347.0,2.2,30.0,383.0,396.21,291.35
2017,10,7,13,15,74.5,359.0,2.2,30.0,416.5,436.24,321.13
2017,10,7,13,30,103.0,371.0,2.2,30.0,450.0,476.13,350.3
2017,10,7,13,45,112.0,360.5,2.2,30.0,444.0,473.58,349.07
2017,10,7,14,0,121.0,350.0,2.2,30.0,438.0,479.34,353.9
2017,10,7,14,15,132.0,334.5,2.25,29.5,426.5,471.64,350.27
2017,10,7,14,30,143.0,319.0,2.3,29.0,415.0,462.93,345.98
2017,10,7,14,45,108.5,293.0,2.35,29.0,364.0,395.41,297.23
2017,10,7,15,0,74.0,267.0,2.4,29.0,313.0,338.12,255.25
2017,10,7,15,15,73.5,246.5,2.4,29.0,289.0,314.51,238.6
2017,10,7,15,30,73.0,226.0,2.4,29.0,265.0,290.67,221.48
2017,10,7,15,45,36.5,170.5,2.4,29.0,190.0,202.26,154.07
2017,10,7,16,0,0.0,115.0,2.4,29.0,115.0,113.26,84.55
2017,10,7,16,15,0.0,99.5,2.2,28.5,99.5,97.81,72.87
2017,10,7,16,30,0.0,84.0,2.0,28.0,84.0,82.35,60.87
2017,10,7,16,45,191.5,82.0,1.8,27.5,128.0,192.13,149.71
2017,10,7,17,0,383.0,80.0,1.6,27.0,172.0,275.01,211.79
2017,10,7,17,15,296.0,64.5,1.45,26.5,124.5,203.24,152.66
2017,10,7,17,30,209.0,49.0,1.3,26.0,77.0,140.76,100.85
2017,10,7,17,45,104.5,29.0,1.2,25.5,43.0,70.17,38.01
2017,10,7,18,0,0.0,9.0,1.1,25.0,9.0,8.85,0.0
2017,10,7,18,15,0.0,4.5,1.1,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,159.0,16.0,1.15,17.5,32.0,12.4,0.0
2017,10,8,7,0,318.0,32.0,1.2,18.0,64.0,24.9,14.9
2017,10,8,7,15,425.5,43.0,1.3,18.5,114.5,38.81,22.06
2017,10,8,7,30,533.0,54.0,1.4,19.0,165.0,84.59,45.02
2017,10,8,7,45,600.5,60.5,1.5,19.5,220.5,133.68,79.34
2017,10,8,8,0,668.0,67.0,1.6,20.0,276.0,190.51,124.89
2017,10,8,8,15,710.0,72.5,1.35,21.0,331.5,249.01,174.31
2017,10,8,8,30,752.0,78.0,1.1,22.0,387.0,309.68,225.05
2017,10,8,8,45,783.0,81.0,0.9,23.0,439.5,367.57,272.42
2017,10,8,9,0,814.0,84.0,0.7,24.0,492.0,427.56,319.13
2017,10,8,9,15,834.5,87.0,0.9,25.0,540.0,484.28,363.63
2017,10,8,9,30,855.0,90.0,1.1,26.0,588.0,541.3,406.85
2017,10,8,9,45,871.5,92.0,1.3,27.0,630.0,595.11,446.4
2017,10,8,10,0,888.0,94.0,1.5,28.0,672.0,647.71,483.9
2017,10,8,10,15,898.5,96.0,1.5,28.0,707.0,695.27,517.4
2017,10,8,10,30,909.0,98.0,1.5,28.0,742.0,741.02,547.62
2017,10,8,10,45,917.5,98.5,1.55,28.5,769.5,781.7,572.86
2017,10,8,11,0,926.0,99.0,1.6,29.0,797.0,819.93,596.24
2017,10,8,11,15,930.5,100.0,1.6,29.0,815.5,852.8,616.65
2017,10,8,11,30,935.0,101.0,1.6,29.0,834.0,882.6,635.03
2017,10,8,11,45,938.0,101.0,1.6,29.5,844.0,906.86,648.57
2017,10,8,12,0,941.0,101.0,1.6,30.0,854.0,927.7,659.95
2017,10,8,12,15,941.0,101.0,1.65,30.0,855.0,942.35,669.47
2017,10,8,12,30,941.0,101.0,1.7,30.0,856.0,953.3,676.86
2017,10,8,12,45,938.0,101.0,1.75,30.5,847.5,957.81,679.01
2017,10,8,13,0,935.0,101.0,1.8,31.0,839.0,958.53,678.98
2017,10,8,13,15,930.0,100.0,1.85,31.0,821.5,952.6,676.32
2017,10,8,13,30,925.0,99.0,1.9,31.0,804.0,942.95,671.49
2017,10,8,13,45,916.0,99.0,2.0,31.5,778.0,927.2,662.11
2017,10,8,14,0,907.0,99.0,2.1,32.0,752.0,908.03,650.62
2017,10,8,14,15,896.5,97.0,2.15,31.5,718.5,882.09,636.91
2017,10,8,14,30,886.0,95.0,2.2,31.0,685.0,853.1,621.13
2017,10,8,14,45,869.0,93.5,2.3,31.0,644.0,816.52,599.31
2017,10,8,15,0,852.0,92.0,2.4,31.0,603.0,782.43,578.89
2017,10,8,15,15,832.5,89.5,2.45,30.5,556.5,738.42,552.16
2017,10,8,15,30,813.0,87.0,2.5,30.0,510.0,692.83,523.83
2017,10,8,15,45,783.0,84.0,2.55,30.0,458.5,638.27,487.24
2017,10,8,16,0,753.0,81.0,2.6,30.0,407.0,583.62,448.12
2017,10,8,16,15,714.0,76.0,2.4,29.5,352.5,523.87,404.01
2017,10,8,16,30,675.0,71.0,2.2,29.0,298.0,463.66,358.2
2017,10,8,16,45,613.5,65.0,2.05,28.5,242.5,393.12,303.1
2017,10,8,17,0,552.0,59.0,1.9,28.0,187.0,327.34,249.74
2017,10,8,17,15,458.5,49.0,1.9,27.0,135.5,249.76,186.54
2017,10,8,17,30,365.0,39.0,1.9,26.0,84.0,181.58,129.09
2017,10,8,17,45,182.5,19.5,1.9,25.0,42.0,85.12,42.6
2017,10,8,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,6,45,116.5,17.0,2.3,20.5,28.5,13.34,0.0
2017,10,9,7,0,233.0,34.0,2.6,21.0,57.0,26.28,15.63
2017,10,9,7,15,339.0,47.0,2.8,21.5,104.5,41.12,24.7
2017,10,9,7,30,445.0,60.0,3.0,22.0,152.0,83.21,46.65
2017,10,9,7,45,515.0,68.0,3.25,23.0,205.0,128.52,77.83
2017,10,9,8,0,585.0,76.0,3.5,24.0,258.0,182.02,119.75
2017,10,9,8,15,629.0,82.5,3.6,24.5,310.5,235.34,164.79
2017,10,9,8,30,673.0,89.0,3.7,25.0,363.0,293.06,213.81
2017,10,9,8,45,705.0,93.0,3.8,26.0,413.5,348.04,259.96
2017,10,9,9,0,737.0,97.0,3.9,27.0,464.0,405.37,306.71
2017,10,9,9,15,758.5,100.5,4.0,27.5,510.0,460.23,350.93
2017,10,9,9,30,780.0,104.0,4.1,28.0,556.0,514.43,393.39
2017,10,9,9,45,795.0,107.5,4.2,28.5,596.0,565.18,432.09
2017,10,9,10,0,810.0,111.0,4.3,29.0,636.0,615.27,469.25
2017,10,9,10,15,821.5,113.5,4.3,29.5,669.5,661.12,502.19
2017,10,9,10,30,833.0,116.0,4.3,30.0,703.0,705.49,533.13
2017,10,9,10,45,840.0,118.0,4.35,30.5,729.0,744.29,558.36
2017,10,9,11,0,847.0,120.0,4.4,31.0,755.0,780.8,581.78
2017,10,9,11,15,852.0,121.0,4.4,31.0,772.5,809.43,600.65
2017,10,9,11,30,857.0,122.0,4.4,31.0,790.0,837.64,619.24
2017,10,9,11,45,863.0,120.5,4.4,31.5,800.5,861.22,633.41
2017,10,9,12,0,869.0,119.0,4.4,32.0,811.0,881.76,645.54
2017,10,9,12,15,869.0,119.0,4.4,32.0,811.5,895.39,654.43
2017,10,9,12,30,869.0,119.0,4.4,32.0,812.0,905.62,661.2
2017,10,9,12,45,865.5,119.0,4.4,32.0,804.0,909.24,663.73
2017,10,9,13,0,862.0,119.0,4.4,32.0,796.0,909.36,664.12
2017,10,9,13,15,857.5,118.0,4.35,32.0,779.5,904.04,660.82
2017,10,9,13,30,853.0,117.0,4.3,32.0,763.0,895.3,655.41
2017,10,9,13,45,844.5,116.0,4.3,32.5,738.5,884.97,648.01
2017,10,9,14,0,836.0,115.0,4.3,33.0,714.0,866.18,635.08
2017,10,9,14,15,825.0,113.0,4.25,32.5,681.5,841.07,620.38
2017,10,9,14,30,814.0,111.0,4.2,32.0,649.0,813.14,603.75
2017,10,9,14,45,797.5,109.0,4.2,32.0,610.0,778.15,581.16
2017,10,9,15,0,781.0,107.0,4.2,32.0,571.0,741.04,556.99
2017,10,9,15,15,760.5,103.5,4.15,31.5,526.5,697.42,528.93
2017,10,9,15,30,740.0,100.0,4.1,31.0,482.0,655.0,501.31
2017,10,9,15,45,710.0,96.0,4.05,31.0,432.5,602.25,463.48
2017,10,9,16,0,680.0,92.0,4.0,31.0,383.0,549.66,424.68
2017,10,9,16,15,639.5,86.0,3.7,30.5,331.0,489.1,379.28
2017,10,9,16,30,599.0,80.0,3.4,30.0,279.0,430.44,333.98
2017,10,9,16,45,536.5,72.0,3.15,29.5,226.0,360.96,279.07
2017,10,9,17,0,474.0,64.0,2.9,29.0,173.0,296.44,226.39
2017,10,9,17,15,379.5,52.5,2.65,28.0,124.0,221.19,164.78
2017,10,9,17,30,285.0,41.0,2.4,27.0,75.0,155.41,109.6
2017,10,9,17,45,142.5,20.5,2.15,26.5,37.5,72.18,31.21
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
