Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,9,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,18.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,17.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,10.0,6.35,13.0,10.0,9.65,0.0
2017,10,10,7,0,0.0,20.0,6.4,13.0,20.0,19.3,10.31
2017,10,10,7,15,0.0,37.5,6.45,13.0,37.5,36.03,24.59
2017,10,10,7,30,0.0,55.0,6.5,13.0,55.0,52.48,39.07
2017,10,10,7,45,0.0,75.0,6.55,13.5,75.0,71.37,55.34
2017,10,10,8,0,0.0,95.0,6.6,14.0,95.0,90.42,71.46
2017,10,10,8,15,0.5,114.5,6.55,14.0,115.0,109.28,87.24
2017,10,10,8,30,1.0,134.0,6.5,14.0,135.0,128.31,102.94
2017,10,10,8,45,37.5,172.5,6.5,14.5,191.0,177.78,143.03
2017,10,10,9,0,74.0,211.0,6.5,15.0,247.0,232.37,187.15
2017,10,10,9,15,41.0,199.5,6.4,15.5,220.0,211.21,169.37
2017,10,10,9,30,8.0,188.0,6.3,16.0,193.0,185.49,147.57
2017,10,10,9,45,18.5,221.0,6.2,16.5,233.0,224.05,178.23
2017,10,10,10,0,29.0,254.0,6.1,17.0,273.0,265.3,210.59
2017,10,10,10,15,47.0,285.0,6.0,17.0,317.5,309.84,245.81
2017,10,10,10,30,65.0,316.0,5.9,17.0,362.0,356.13,282.08
2017,10,10,10,45,106.0,340.5,5.8,17.5,418.5,414.41,327.41
2017,10,10,11,0,147.0,365.0,5.7,18.0,475.0,479.6,377.28
2017,10,10,11,15,181.0,373.5,5.6,18.5,512.0,521.84,409.01
2017,10,10,11,30,215.0,382.0,5.5,19.0,549.0,565.39,441.41
2017,10,10,11,45,530.5,256.0,5.45,19.5,674.5,721.3,565.84
2017,10,10,12,0,846.0,130.0,5.4,20.0,800.0,875.28,679.5
2017,10,10,12,15,846.0,130.0,5.3,20.0,800.5,888.92,687.73
2017,10,10,12,30,846.0,130.0,5.2,20.0,801.0,899.2,694.41
2017,10,10,12,45,845.0,128.5,5.1,20.5,793.5,903.57,695.65
2017,10,10,13,0,844.0,127.0,5.0,21.0,786.0,904.48,694.6
2017,10,10,13,15,839.0,126.0,4.9,21.0,769.5,898.89,690.49
2017,10,10,13,30,834.0,125.0,4.8,21.0,753.0,889.89,684.18
2017,10,10,13,45,826.5,123.0,4.7,21.5,728.5,874.28,672.02
2017,10,10,14,0,819.0,121.0,4.6,22.0,704.0,855.49,657.83
2017,10,10,14,15,808.0,119.0,4.5,22.0,672.0,830.67,640.81
2017,10,10,14,30,797.0,117.0,4.4,22.0,640.0,803.1,621.92
2017,10,10,14,45,784.0,113.0,4.35,22.0,602.0,769.15,598.87
2017,10,10,15,0,771.0,109.0,4.3,22.0,564.0,732.95,574.08
2017,10,10,15,15,750.0,105.5,4.2,22.0,519.5,689.31,543.48
2017,10,10,15,30,729.0,102.0,4.1,22.0,475.0,647.09,513.63
2017,10,10,15,45,704.0,96.0,4.0,22.0,426.5,595.9,475.25
2017,10,10,16,0,679.0,90.0,3.9,22.0,378.0,544.49,435.88
2017,10,10,16,15,638.5,84.5,3.65,21.5,326.0,484.69,389.38
2017,10,10,16,30,598.0,79.0,3.4,21.0,274.0,426.79,342.98
2017,10,10,16,45,539.0,70.5,3.2,21.0,222.0,358.74,286.61
2017,10,10,17,0,480.0,62.0,3.0,21.0,170.0,295.33,232.46
2017,10,10,17,15,385.0,50.5,2.75,20.5,121.5,219.93,168.3
2017,10,10,17,30,290.0,39.0,2.5,20.0,73.0,153.91,110.81
2017,10,10,17,45,145.0,19.5,2.25,19.5,36.5,70.58,25.81
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,11,6,45,122.0,15.5,2.95,12.5,27.0,15.24,0.0
2017,10,11,7,0,244.0,31.0,3.1,13.0,54.0,24.39,14.38
2017,10,11,7,15,348.0,43.5,3.25,13.5,100.5,37.29,22.82
2017,10,11,7,30,452.0,56.0,3.4,14.0,147.0,79.06,44.69
2017,10,11,7,45,517.5,64.5,3.6,14.5,199.0,124.48,77.02
2017,10,11,8,0,583.0,73.0,3.8,15.0,251.0,177.49,120.25
2017,10,11,8,15,626.5,79.0,3.8,15.5,303.0,229.88,166.1
2017,10,11,8,30,670.0,85.0,3.8,16.0,355.0,286.6,216.06
2017,10,11,8,45,702.0,89.5,3.8,16.5,405.0,341.67,264.45
2017,10,11,9,0,734.0,94.0,3.8,17.0,455.0,400.27,314.54
2017,10,11,9,15,755.5,97.5,3.7,17.5,500.0,453.54,359.08
2017,10,11,9,30,777.0,101.0,3.6,18.0,545.0,507.38,402.62
2017,10,11,9,45,794.5,103.0,3.55,18.5,585.5,557.71,442.23
2017,10,11,10,0,812.0,105.0,3.5,19.0,626.0,607.6,480.3
2017,10,11,10,15,823.5,107.0,3.35,19.5,659.0,652.81,513.45
2017,10,11,10,30,835.0,109.0,3.2,20.0,692.0,696.51,544.29
2017,10,11,10,45,843.5,110.0,3.1,20.5,718.0,733.47,568.34
2017,10,11,11,0,852.0,111.0,3.0,21.0,744.0,769.56,591.43
2017,10,11,11,15,857.0,112.0,2.9,21.5,762.0,800.46,610.54
2017,10,11,11,30,862.0,113.0,2.8,22.0,780.0,828.58,627.52
2017,10,11,11,45,859.0,117.0,2.7,22.5,788.0,850.12,639.83
2017,10,11,12,0,856.0,121.0,2.6,23.0,796.0,868.34,649.84
2017,10,11,12,15,856.0,121.0,2.5,23.0,796.5,881.66,657.8
2017,10,11,12,30,856.0,121.0,2.4,23.0,797.0,891.63,663.6
2017,10,11,12,45,853.5,120.5,2.3,23.5,789.0,895.43,664.08
2017,10,11,13,0,851.0,120.0,2.2,24.0,781.0,895.79,662.42
2017,10,11,13,15,846.5,119.0,2.1,24.0,764.5,890.4,658.38
2017,10,11,13,30,842.0,118.0,2.0,24.0,748.0,886.91,655.78
2017,10,11,13,45,833.5,116.5,1.9,24.5,723.5,870.82,643.66
2017,10,11,14,0,825.0,115.0,1.8,25.0,699.0,851.57,629.7
2017,10,11,14,15,813.5,113.0,1.75,25.0,667.0,826.2,613.52
2017,10,11,14,30,802.0,111.0,1.7,25.0,635.0,798.09,595.57
2017,10,11,14,45,772.5,114.0,1.65,25.0,593.5,758.5,569.78
2017,10,11,15,0,743.0,117.0,1.6,25.0,552.0,720.4,544.92
2017,10,11,15,15,721.5,113.0,1.6,25.0,508.0,676.84,516.37
2017,10,11,15,30,700.0,109.0,1.6,25.0,464.0,632.2,486.04
2017,10,11,15,45,671.0,103.5,1.6,25.0,415.5,580.08,449.0
2017,10,11,16,0,642.0,98.0,1.6,25.0,367.0,528.15,411.11
2017,10,11,16,15,600.0,91.0,1.5,24.5,315.5,467.47,365.83
2017,10,11,16,30,558.0,84.0,1.4,24.0,264.0,408.9,320.68
2017,10,11,16,45,499.0,74.5,1.3,23.5,213.0,341.83,267.4
2017,10,11,17,0,440.0,65.0,1.2,23.0,162.0,279.44,216.04
2017,10,11,17,15,347.0,52.0,1.1,22.0,114.5,204.53,154.15
2017,10,11,17,30,254.0,39.0,1.0,21.0,67.0,141.54,100.31
2017,10,11,17,45,127.0,19.5,0.95,20.5,33.5,64.79,16.27
2017,10,11,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,101.5,16.0,1.0,17.5,25.0,15.73,0.0
2017,10,12,7,0,203.0,32.0,1.1,18.0,50.0,24.81,14.19
2017,10,12,7,15,303.5,46.5,1.1,18.5,95.5,38.74,24.1
2017,10,12,7,30,404.0,61.0,1.1,19.0,141.0,80.01,46.36
2017,10,12,7,45,473.0,70.5,1.1,19.5,192.0,123.74,76.59
2017,10,12,8,0,542.0,80.0,1.1,20.0,243.0,175.58,117.26
2017,10,12,8,15,587.0,87.0,1.1,21.0,294.5,226.8,159.96
2017,10,12,8,30,632.0,94.0,1.1,22.0,346.0,282.6,206.43
2017,10,12,8,45,667.0,98.0,1.15,23.0,396.0,336.13,250.7
2017,10,12,9,0,702.0,102.0,1.2,24.0,446.0,392.37,295.82
2017,10,12,9,15,725.0,106.0,1.3,24.5,491.0,445.36,337.98
2017,10,12,9,30,748.0,110.0,1.4,25.0,536.0,499.89,380.01
2017,10,12,9,45,766.5,112.5,1.55,25.5,575.5,549.87,417.85
2017,10,12,10,0,785.0,115.0,1.7,26.0,615.0,599.58,454.52
2017,10,12,10,15,797.0,117.0,1.75,26.5,648.0,643.95,485.96
2017,10,12,10,30,809.0,119.0,1.8,27.0,681.0,686.94,515.68
2017,10,12,10,45,819.0,120.0,1.9,27.5,707.0,725.81,541.26
2017,10,12,11,0,829.0,121.0,2.0,28.0,733.0,762.65,564.9
2017,10,12,11,15,834.5,122.0,2.1,28.5,750.5,793.69,584.47
2017,10,12,11,30,840.0,123.0,2.2,29.0,768.0,822.04,602.22
2017,10,12,11,45,855.5,116.0,2.3,29.5,780.5,844.04,615.75
2017,10,12,12,0,871.0,109.0,2.4,30.0,793.0,866.57,629.69
2017,10,12,12,15,871.0,109.0,2.45,30.0,793.5,879.96,638.57
2017,10,12,12,30,871.0,109.0,2.5,30.0,794.0,889.94,645.42
2017,10,12,12,45,867.5,109.5,2.6,30.0,785.5,893.88,648.87
2017,10,12,13,0,864.0,110.0,2.7,30.0,777.0,894.33,650.22
2017,10,12,13,15,859.0,109.0,2.8,30.0,760.5,888.36,647.5
2017,10,12,13,30,854.0,108.0,2.9,30.0,744.0,878.98,642.67
2017,10,12,13,45,844.0,108.0,3.0,30.5,719.0,862.96,632.25
2017,10,12,14,0,834.0,108.0,3.1,31.0,694.0,849.03,623.34
2017,10,12,14,15,823.0,106.0,3.15,30.5,662.0,823.9,609.13
2017,10,12,14,30,812.0,104.0,3.2,30.0,630.0,795.98,593.0
2017,10,12,14,45,788.0,105.0,3.25,30.0,590.0,758.44,568.92
2017,10,12,15,0,764.0,106.0,3.3,30.0,550.0,719.23,543.47
2017,10,12,15,15,743.0,102.0,3.3,30.0,505.5,675.34,514.21
2017,10,12,15,30,722.0,98.0,3.3,30.0,461.0,632.78,485.36
2017,10,12,15,45,687.0,95.0,3.3,30.0,412.0,578.81,446.34
2017,10,12,16,0,652.0,92.0,3.3,30.0,363.0,525.46,406.86
2017,10,12,16,15,610.5,85.5,3.1,29.5,312.0,465.37,361.66
2017,10,12,16,30,569.0,79.0,2.9,29.0,261.0,407.35,316.65
2017,10,12,16,45,506.5,70.5,2.7,28.5,209.5,339.42,262.56
2017,10,12,17,0,444.0,62.0,2.5,28.0,158.0,276.51,210.81
2017,10,12,17,15,350.0,49.0,2.2,27.0,111.0,202.47,149.88
2017,10,12,17,30,256.0,36.0,1.9,26.0,64.0,137.82,94.99
2017,10,12,17,45,128.0,18.0,1.65,25.0,32.0,62.18,5.95
2017,10,12,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,15.5,1.8,19.5,25.5,15.24,0.0
2017,10,13,7,0,229.0,31.0,2.0,20.0,51.0,24.06,13.2
2017,10,13,7,15,334.0,44.0,2.1,20.5,97.0,37.01,25.94
2017,10,13,7,30,439.0,57.0,2.2,21.0,143.0,78.17,43.35
2017,10,13,7,45,519.5,63.5,2.35,22.0,196.5,122.61,73.06
2017,10,13,8,0,600.0,70.0,2.5,23.0,250.0,176.45,114.68
2017,10,13,8,15,643.5,76.0,2.65,23.5,302.5,229.62,159.71
2017,10,13,8,30,687.0,82.0,2.8,24.0,355.0,287.08,208.71
2017,10,13,8,45,726.5,83.5,3.0,25.0,406.5,344.0,256.53
2017,10,13,9,0,766.0,85.0,3.2,26.0,458.0,402.46,304.46
2017,10,13,9,15,787.0,88.5,3.25,26.5,503.5,456.93,348.58
2017,10,13,9,30,808.0,92.0,3.3,27.0,549.0,511.84,391.65
2017,10,13,9,45,826.0,93.0,3.35,27.5,589.5,562.67,430.48
2017,10,13,10,0,844.0,94.0,3.4,28.0,630.0,612.61,467.56
2017,10,13,10,15,855.0,96.0,3.4,28.5,663.0,658.18,500.3
2017,10,13,10,30,866.0,98.0,3.4,29.0,696.0,702.09,530.43
2017,10,13,10,45,874.5,98.5,3.45,29.5,722.0,740.75,555.45
2017,10,13,11,0,883.0,99.0,3.5,30.0,748.0,777.09,578.64
2017,10,13,11,15,888.0,100.0,3.5,30.0,766.0,808.66,599.37
2017,10,13,11,30,893.0,101.0,3.5,30.0,784.0,837.34,618.11
2017,10,13,11,45,893.5,102.0,3.5,30.5,792.5,859.2,631.0
2017,10,13,12,0,894.0,103.0,3.5,31.0,801.0,877.73,641.7
2017,10,13,12,15,894.0,103.0,3.5,31.0,801.5,891.35,650.52
2017,10,13,12,30,894.0,103.0,3.5,31.0,802.0,901.46,657.17
2017,10,13,12,45,892.5,102.0,3.5,31.5,794.0,905.63,658.72
2017,10,13,13,0,891.0,101.0,3.5,32.0,786.0,906.21,658.08
2017,10,13,13,15,886.5,100.5,3.5,32.0,769.5,901.09,655.19
2017,10,13,13,30,882.0,100.0,3.5,32.0,753.0,892.45,650.15
2017,10,13,13,45,875.5,98.0,3.5,32.0,728.0,876.97,640.73
2017,10,13,14,0,869.0,96.0,3.5,32.0,703.0,858.16,629.23
2017,10,13,14,15,858.5,94.5,3.5,32.0,670.5,833.35,613.77
2017,10,13,14,30,848.0,93.0,3.5,32.0,638.0,805.66,596.4
2017,10,13,14,45,821.0,95.0,3.5,32.0,596.5,770.94,574.18
2017,10,13,15,0,794.0,97.0,3.5,32.0,555.0,729.74,547.33
2017,10,13,15,15,773.5,94.0,3.45,31.5,510.5,686.44,519.62
2017,10,13,15,30,753.0,91.0,3.4,31.0,466.0,641.85,490.51
2017,10,13,15,45,722.5,87.0,3.4,31.0,416.5,590.79,453.97
2017,10,13,16,0,692.0,83.0,3.4,31.0,367.0,537.77,414.91
2017,10,13,16,15,651.0,77.5,3.15,30.5,315.0,477.54,369.6
2017,10,13,16,30,610.0,72.0,2.9,30.0,263.0,419.27,324.35
2017,10,13,16,45,548.5,64.0,2.65,29.5,211.0,350.66,269.76
2017,10,13,17,0,487.0,56.0,2.4,29.0,159.0,286.98,217.32
2017,10,13,17,15,389.0,44.5,2.15,28.0,111.0,211.2,155.06
2017,10,13,17,30,291.0,33.0,1.9,27.0,63.0,145.65,98.87
2017,10,13,17,45,145.5,16.5,1.65,26.0,31.5,65.27,0.0
2017,10,13,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,6,45,117.0,15.0,1.55,20.5,25.0,14.74,0.0
2017,10,14,7,0,234.0,30.0,1.7,21.0,50.0,23.29,12.29
2017,10,14,7,15,343.0,42.5,1.95,21.5,96.0,35.3,24.34
2017,10,14,7,30,452.0,55.0,2.2,22.0,142.0,76.67,41.62
2017,10,14,7,45,525.5,62.5,2.45,23.0,195.0,121.81,71.88
2017,10,14,8,0,599.0,70.0,2.7,24.0,248.0,175.48,113.45
2017,10,14,8,15,643.0,76.0,2.8,24.5,300.0,228.62,158.24
2017,10,14,8,30,687.0,82.0,2.9,25.0,352.0,286.09,207.05
2017,10,14,8,45,721.5,85.5,3.05,25.5,402.5,341.72,254.27
2017,10,14,9,0,756.0,89.0,3.2,26.0,453.0,401.01,303.29
2017,10,14,9,15,403.5,162.5,3.25,26.5,359.0,346.85,265.66
2017,10,14,9,30,51.0,236.0,3.3,27.0,265.0,254.33,193.83
2017,10,14,9,45,52.0,253.0,3.35,27.5,284.0,274.95,209.07
2017,10,14,10,0,53.0,270.0,3.4,28.0,303.0,295.65,223.91
2017,10,14,10,15,451.0,187.5,3.4,28.5,496.0,484.55,370.93
2017,10,14,10,30,849.0,105.0,3.4,29.0,689.0,696.9,527.98
2017,10,14,10,45,854.5,107.5,3.4,29.5,713.5,733.44,550.33
2017,10,14,11,0,860.0,110.0,3.4,30.0,738.0,768.86,572.73
2017,10,14,11,15,864.5,110.5,3.4,30.0,755.5,798.84,592.41
2017,10,14,11,30,869.0,111.0,3.4,30.0,773.0,825.98,610.14
2017,10,14,11,45,583.5,239.5,3.45,30.5,686.5,745.64,551.27
2017,10,14,12,0,298.0,368.0,3.5,31.0,600.0,639.78,469.74
2017,10,14,12,15,264.0,375.0,3.5,31.0,580.5,624.35,458.72
2017,10,14,12,30,230.0,382.0,3.5,31.0,561.0,599.68,440.88
2017,10,14,12,45,242.5,375.5,3.55,31.5,563.0,607.32,446.19
2017,10,14,13,0,255.0,369.0,3.6,32.0,565.0,622.19,456.23
2017,10,14,13,15,547.5,243.0,3.6,32.0,650.0,756.21,557.73
2017,10,14,13,30,840.0,117.0,3.6,32.0,735.0,876.54,641.35
2017,10,14,13,45,566.5,218.0,3.6,32.0,628.5,740.4,547.35
2017,10,14,14,0,293.0,319.0,3.6,32.0,522.0,600.85,444.23
2017,10,14,14,15,541.5,216.5,3.6,31.5,570.5,702.73,524.89
2017,10,14,14,30,790.0,114.0,3.6,31.0,619.0,783.96,585.44
2017,10,14,14,45,496.0,187.0,3.65,31.0,497.5,611.25,462.07
2017,10,14,15,0,202.0,260.0,3.7,31.0,376.0,437.09,330.64
2017,10,14,15,15,442.5,185.5,3.65,30.5,412.0,542.05,415.05
2017,10,14,15,30,683.0,111.0,3.6,30.0,448.0,615.78,474.01
2017,10,14,15,45,647.0,106.5,3.55,30.0,399.0,561.06,433.42
2017,10,14,16,0,611.0,102.0,3.5,30.0,350.0,507.13,393.16
2017,10,14,16,15,566.0,94.5,3.3,29.5,299.0,445.89,346.85
2017,10,14,16,30,521.0,87.0,3.1,29.0,248.0,387.09,301.01
2017,10,14,16,45,451.5,77.0,2.9,29.0,197.0,314.77,242.92
2017,10,14,17,0,382.0,67.0,2.7,29.0,146.0,251.49,190.59
2017,10,14,17,15,285.0,52.0,2.45,28.0,100.5,178.8,131.15
2017,10,14,17,30,188.0,37.0,2.2,27.0,55.0,116.73,78.41
2017,10,14,17,45,94.0,18.5,2.0,26.5,27.5,52.34,0.0
2017,10,14,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,21.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,10,15,6,45,49.5,16.0,6.15,20.5,20.0,15.73,0.0
2017,10,15,7,0,99.0,32.0,6.7,20.0,40.0,26.48,14.42
2017,10,15,7,15,190.0,51.5,6.75,19.5,82.0,43.19,31.19
2017,10,15,7,30,281.0,71.0,6.8,19.0,124.0,78.37,49.63
2017,10,15,7,45,389.5,77.5,6.85,19.0,177.0,117.24,75.32
2017,10,15,8,0,498.0,84.0,6.9,19.0,230.0,169.18,115.07
2017,10,15,8,15,546.0,92.0,6.8,19.0,281.0,219.2,158.13
2017,10,15,8,30,594.0,100.0,6.7,19.0,332.0,274.2,206.22
2017,10,15,8,45,311.0,142.0,6.65,19.0,264.5,246.77,192.85
2017,10,15,9,0,28.0,184.0,6.6,19.0,197.0,187.8,148.64
2017,10,15,9,15,40.0,209.5,6.55,19.5,230.5,220.13,174.18
2017,10,15,9,30,52.0,235.0,6.5,20.0,264.0,253.87,200.51
2017,10,15,9,45,59.5,256.5,6.5,20.5,292.0,282.53,222.54
2017,10,15,10,0,67.0,278.0,6.5,21.0,320.0,311.95,244.93
2017,10,15,10,15,54.5,283.0,6.45,21.0,318.5,312.81,244.98
2017,10,15,10,30,42.0,288.0,6.4,21.0,317.0,312.46,244.05
2017,10,15,10,45,65.0,315.0,6.4,21.5,361.5,358.76,279.66
2017,10,15,11,0,88.0,342.0,6.4,22.0,406.0,406.81,316.13
2017,10,15,11,15,130.5,358.0,6.35,22.5,455.5,465.27,360.64
2017,10,15,11,30,173.0,374.0,6.3,23.0,505.0,521.53,402.93
2017,10,15,11,45,209.5,375.0,6.25,23.5,535.5,558.85,430.67
2017,10,15,12,0,246.0,376.0,6.2,24.0,566.0,596.8,458.68
2017,10,15,12,15,558.5,242.5,6.15,24.0,674.5,746.86,578.27
2017,10,15,12,30,871.0,109.0,6.1,24.0,783.0,882.76,678.28
2017,10,15,12,45,868.5,109.0,6.1,24.0,775.0,886.91,680.79
2017,10,15,13,0,866.0,109.0,6.1,24.0,767.0,887.57,681.6
2017,10,15,13,15,862.0,108.0,6.05,24.0,751.0,882.36,678.17
2017,10,15,13,30,858.0,107.0,6.0,24.0,735.0,873.73,672.47
2017,10,15,13,45,850.5,105.5,5.95,24.0,710.5,858.16,661.96
2017,10,15,14,0,843.0,104.0,5.9,24.0,686.0,839.41,649.32
2017,10,15,14,15,833.0,102.5,5.85,24.0,654.5,820.58,636.72
2017,10,15,14,30,823.0,101.0,5.8,24.0,623.0,793.84,618.46
2017,10,15,14,45,804.5,100.0,5.8,24.0,584.0,758.28,593.97
2017,10,15,15,0,786.0,99.0,5.8,24.0,545.0,720.75,567.89
2017,10,15,15,15,766.0,95.5,5.7,23.5,501.0,677.61,538.15
2017,10,15,15,30,746.0,92.0,5.6,23.0,457.0,633.16,506.9
2017,10,15,15,45,724.0,86.0,5.6,23.0,409.5,585.93,470.83
2017,10,15,16,0,702.0,80.0,5.6,23.0,362.0,535.93,431.79
2017,10,15,16,15,661.5,74.5,5.35,22.5,310.0,475.83,383.97
2017,10,15,16,30,621.0,69.0,5.1,22.0,258.0,417.64,336.26
2017,10,15,16,45,566.0,60.5,4.95,22.0,206.5,351.45,280.24
2017,10,15,17,0,511.0,52.0,4.8,22.0,155.0,289.55,226.15
2017,10,15,17,15,408.0,41.0,4.45,21.0,107.0,211.95,159.64
2017,10,15,17,30,305.0,30.0,4.1,20.0,59.0,145.2,98.9
2017,10,15,17,45,152.5,15.0,3.75,19.5,29.5,63.3,0.0
2017,10,15,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,194.0,12.5,3.75,10.0,27.5,12.29,0.0
2017,10,16,7,0,388.0,25.0,3.9,10.0,55.0,21.12,10.66
2017,10,16,7,15,506.0,34.0,3.95,10.5,107.5,29.64,20.48
2017,10,16,7,30,624.0,43.0,4.0,11.0,160.0,77.64,38.62
2017,10,16,7,45,690.0,48.5,4.1,12.0,217.0,129.8,74.68
2017,10,16,8,0,756.0,54.0,4.2,13.0,274.0,189.42,123.64
2017,10,16,8,15,796.5,58.0,4.35,13.5,330.5,248.47,176.56
2017,10,16,8,30,837.0,62.0,4.5,14.0,387.0,311.2,233.36
2017,10,16,8,45,864.5,65.0,4.7,15.0,440.0,372.92,288.63
2017,10,16,9,0,892.0,68.0,4.9,16.0,493.0,434.63,342.47
2017,10,16,9,15,911.5,70.5,4.8,16.5,541.5,493.25,392.48
2017,10,16,9,30,931.0,73.0,4.7,17.0,590.0,551.83,440.7
2017,10,16,9,45,944.5,75.0,4.6,17.5,632.5,606.17,484.0
2017,10,16,10,0,958.0,77.0,4.5,18.0,675.0,659.27,524.85
2017,10,16,10,15,968.0,78.5,4.45,18.5,710.0,708.08,561.39
2017,10,16,10,30,978.0,80.0,4.4,19.0,745.0,754.8,593.89
2017,10,16,10,45,984.0,81.5,4.35,19.5,772.5,796.31,621.34
2017,10,16,11,0,990.0,83.0,4.3,20.0,800.0,834.97,646.57
2017,10,16,11,15,994.5,83.5,4.2,20.5,818.5,868.39,667.61
2017,10,16,11,30,999.0,84.0,4.1,21.0,837.0,898.51,686.15
2017,10,16,11,45,1000.5,84.5,4.1,21.5,846.5,922.68,700.97
2017,10,16,12,0,1002.0,85.0,4.1,22.0,856.0,943.14,713.27
2017,10,16,12,15,1002.0,85.0,4.05,22.0,856.0,957.97,722.89
2017,10,16,12,30,1002.0,85.0,4.0,22.0,856.0,968.89,730.0
2017,10,16,12,45,999.5,85.0,4.0,22.5,847.0,973.65,731.97
2017,10,16,13,0,997.0,85.0,4.0,23.0,838.0,974.42,731.42
2017,10,16,13,15,992.5,84.0,3.95,23.0,820.0,968.34,727.55
2017,10,16,13,30,988.0,83.0,3.9,23.0,802.0,958.34,721.22
2017,10,16,13,45,981.0,82.0,3.85,23.5,775.5,942.31,709.58
2017,10,16,14,0,974.0,81.0,3.8,24.0,749.0,922.6,695.62
2017,10,16,14,15,964.5,79.5,3.75,24.0,714.5,896.68,678.9
2017,10,16,14,30,955.0,78.0,3.7,24.0,680.0,867.47,659.96
2017,10,16,14,45,941.5,76.0,3.7,24.0,638.5,831.43,636.5
2017,10,16,15,0,928.0,74.0,3.7,24.0,597.0,792.74,611.01
2017,10,16,15,15,909.5,71.5,3.65,23.5,549.5,747.42,581.46
2017,10,16,15,30,891.0,69.0,3.6,23.0,502.0,700.34,550.13
2017,10,16,15,45,865.5,66.0,3.55,23.0,449.0,646.64,511.93
2017,10,16,16,0,840.0,63.0,3.5,23.0,396.0,596.19,473.36
2017,10,16,16,15,801.0,59.0,3.05,22.0,340.0,532.66,424.34
2017,10,16,16,30,762.0,55.0,2.6,21.0,284.0,470.52,374.6
2017,10,16,16,45,701.5,49.0,2.2,20.5,227.5,397.8,314.18
2017,10,16,17,0,641.0,43.0,1.8,20.0,171.0,329.56,255.27
2017,10,16,17,15,531.5,34.5,1.7,19.0,118.0,245.7,183.83
2017,10,16,17,30,422.0,26.0,1.6,18.0,65.0,172.85,115.59
2017,10,16,17,45,211.0,13.0,1.5,17.0,32.5,66.78,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,173.0,12.5,1.15,9.5,25.5,12.29,0.0
2017,10,17,7,0,346.0,25.0,1.2,10.0,51.0,19.47,9.06
2017,10,17,7,15,465.0,34.5,1.3,10.5,101.5,27.13,18.27
2017,10,17,7,30,584.0,44.0,1.4,11.0,152.0,75.28,38.24
2017,10,17,7,45,651.0,50.5,1.5,12.0,208.0,125.95,73.0
2017,10,17,8,0,718.0,57.0,1.6,13.0,264.0,184.25,120.23
2017,10,17,8,15,760.0,61.5,1.65,14.0,319.5,241.81,170.59
2017,10,17,8,30,802.0,66.0,1.7,15.0,375.0,303.28,224.58
2017,10,17,8,45,831.0,69.5,1.75,16.0,427.5,362.71,276.34
2017,10,17,9,0,860.0,73.0,1.8,17.0,480.0,423.88,327.86
2017,10,17,9,15,880.0,75.5,1.7,17.5,527.5,481.98,375.45
2017,10,17,9,30,900.0,78.0,1.6,18.0,575.0,539.18,420.43
2017,10,17,9,45,915.0,80.0,1.55,18.5,617.0,592.83,461.26
2017,10,17,10,0,930.0,82.0,1.5,19.0,659.0,645.45,499.81
2017,10,17,10,15,940.0,83.5,1.4,19.5,693.5,693.02,532.95
2017,10,17,10,30,950.0,85.0,1.3,20.0,728.0,738.58,562.47
2017,10,17,10,45,957.5,86.0,1.25,20.5,755.0,779.59,587.6
2017,10,17,11,0,965.0,87.0,1.2,21.0,782.0,817.94,610.5
2017,10,17,11,15,970.0,87.5,1.15,21.5,800.0,850.96,629.5
2017,10,17,11,30,975.0,88.0,1.1,22.0,818.0,880.8,646.19
2017,10,17,11,45,978.0,88.0,1.05,22.5,828.0,905.11,659.13
2017,10,17,12,0,981.0,88.0,1.0,23.0,838.0,925.85,669.74
2017,10,17,12,15,981.5,88.0,0.95,23.0,838.5,940.77,677.96
2017,10,17,12,30,982.0,88.0,0.9,23.0,839.0,951.87,683.9
2017,10,17,12,45,980.5,87.0,0.9,23.5,830.5,956.27,685.4
2017,10,17,13,0,979.0,86.0,0.9,24.0,822.0,956.74,684.68
2017,10,17,13,15,975.0,85.5,0.95,24.0,804.5,951.66,682.94
2017,10,17,13,30,971.0,85.0,1.0,24.0,787.0,942.72,678.96
2017,10,17,13,45,965.5,83.5,1.05,24.5,761.5,927.58,669.88
2017,10,17,14,0,960.0,82.0,1.1,25.0,736.0,908.78,658.6
2017,10,17,14,15,950.5,80.5,1.15,25.0,702.0,883.12,644.22
2017,10,17,14,30,941.0,79.0,1.2,25.0,668.0,854.22,627.71
2017,10,17,14,45,928.5,76.5,1.25,25.0,627.0,818.78,606.72
2017,10,17,15,0,916.0,74.0,1.3,25.0,586.0,780.66,583.69
2017,10,17,15,15,897.5,71.5,1.35,24.5,539.0,735.79,556.73
2017,10,17,15,30,879.0,69.0,1.4,24.0,492.0,689.19,527.91
2017,10,17,15,45,854.0,66.0,1.45,24.0,440.0,636.37,492.31
2017,10,17,16,0,829.0,63.0,1.5,24.0,388.0,586.77,456.29
2017,10,17,16,15,790.0,59.0,1.35,23.0,333.0,523.87,409.58
2017,10,17,16,30,751.0,55.0,1.2,22.0,278.0,462.38,362.02
2017,10,17,16,45,690.5,49.0,1.1,21.5,221.5,390.41,303.95
2017,10,17,17,0,630.0,43.0,1.0,21.0,165.0,322.93,247.04
2017,10,17,17,15,520.0,34.5,1.05,20.0,113.0,239.81,177.31
2017,10,17,17,30,410.0,26.0,1.1,19.0,61.0,167.67,108.95
2017,10,17,17,45,205.0,13.0,1.15,18.0,30.5,64.65,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,179.5,12.0,1.25,10.5,25.5,11.8,0.0
2017,10,18,7,0,359.0,24.0,1.3,11.0,51.0,18.65,7.97
2017,10,18,7,15,478.5,34.0,1.55,11.5,102.0,26.12,17.26
2017,10,18,7,30,598.0,44.0,1.8,12.0,153.0,75.4,37.93
2017,10,18,7,45,663.0,50.5,2.05,13.0,209.0,126.51,72.72
2017,10,18,8,0,728.0,57.0,2.3,14.0,265.0,185.01,120.08
2017,10,18,8,15,770.0,62.0,2.4,15.0,320.5,243.5,171.28
2017,10,18,8,30,812.0,67.0,2.5,16.0,376.0,305.9,226.22
2017,10,18,8,45,840.5,70.0,2.65,17.0,429.0,365.12,278.21
2017,10,18,9,0,869.0,73.0,2.8,18.0,482.0,425.98,330.05
2017,10,18,9,15,889.0,76.0,2.9,19.0,530.0,484.92,378.65
2017,10,18,9,30,909.0,79.0,3.0,20.0,578.0,542.95,424.79
2017,10,18,9,45,923.5,80.5,3.1,21.0,619.5,596.15,465.74
2017,10,18,10,0,938.0,82.0,3.2,22.0,661.0,648.24,504.45
2017,10,18,10,15,948.0,84.0,3.2,22.5,696.0,696.56,539.8
2017,10,18,10,30,958.0,86.0,3.2,23.0,731.0,742.85,571.86
2017,10,18,10,45,965.5,87.0,3.2,23.5,757.5,784.05,598.63
2017,10,18,11,0,973.0,88.0,3.2,24.0,784.0,822.58,623.23
2017,10,18,11,15,977.0,88.5,3.2,24.5,802.0,854.98,643.38
2017,10,18,11,30,981.0,89.0,3.2,25.0,820.0,884.11,661.2
2017,10,18,11,45,980.5,90.5,3.2,25.5,829.0,907.18,674.87
2017,10,18,12,0,980.0,92.0,3.2,26.0,838.0,926.56,686.11
2017,10,18,12,15,980.0,92.0,3.2,26.0,838.0,941.01,695.49
2017,10,18,12,30,980.0,92.0,3.2,26.0,838.0,951.63,702.5
2017,10,18,12,45,977.5,92.0,3.2,26.5,829.0,956.2,704.28
2017,10,18,13,0,975.0,92.0,3.2,27.0,820.0,956.87,703.68
2017,10,18,13,15,970.0,91.0,3.2,27.0,802.0,950.37,699.92
2017,10,18,13,30,965.0,90.0,3.2,27.0,784.0,940.05,693.83
2017,10,18,13,45,957.5,89.0,3.2,27.5,758.0,923.84,682.61
2017,10,18,14,0,950.0,88.0,3.2,28.0,732.0,904.04,669.19
2017,10,18,14,15,940.0,86.5,3.2,27.5,697.5,878.19,654.42
2017,10,18,14,30,930.0,85.0,3.2,27.0,663.0,849.16,637.46
2017,10,18,14,45,902.5,87.5,3.25,27.0,619.0,808.06,611.08
2017,10,18,15,0,875.0,90.0,3.3,27.0,575.0,769.85,586.51
2017,10,18,15,15,854.0,87.0,3.25,26.5,528.0,723.89,556.75
2017,10,18,15,30,833.0,84.0,3.2,26.0,481.0,676.42,525.41
2017,10,18,15,45,801.5,80.5,3.15,26.0,428.5,620.43,484.57
2017,10,18,16,0,770.0,77.0,3.1,26.0,376.0,564.45,442.43
2017,10,18,16,15,726.5,71.5,2.7,25.0,320.5,499.9,393.23
2017,10,18,16,30,683.0,66.0,2.3,24.0,265.0,440.1,345.8
2017,10,18,16,45,612.5,58.5,1.95,23.0,209.5,365.42,285.28
2017,10,18,17,0,542.0,51.0,1.6,22.0,154.0,296.44,227.23
2017,10,18,17,15,426.5,39.5,1.6,21.0,104.0,213.22,157.48
2017,10,18,17,30,311.0,28.0,1.6,20.0,54.0,141.77,89.62
2017,10,18,17,45,155.5,14.0,1.6,19.0,27.0,52.66,0.0
2017,10,18,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,45,25.0,13.0,0.9,14.5,15.0,12.78,0.0
2017,10,19,7,0,50.0,26.0,0.9,15.0,30.0,22.94,10.23
2017,10,19,7,15,100.5,47.0,1.0,15.5,63.0,38.3,27.35
2017,10,19,7,30,151.0,68.0,1.1,16.0,96.0,67.95,46.2
2017,10,19,7,45,191.5,86.5,1.2,16.5,133.5,100.53,70.47
2017,10,19,8,0,232.0,105.0,1.3,17.0,171.0,137.89,100.07
2017,10,19,8,15,380.0,105.5,1.45,18.0,238.5,188.33,137.35
2017,10,19,8,30,528.0,106.0,1.6,19.0,306.0,256.85,190.96
2017,10,19,8,45,466.5,137.5,1.8,20.0,332.5,295.27,225.33
2017,10,19,9,0,405.0,169.0,2.0,21.0,359.0,327.39,252.87
2017,10,19,9,15,337.5,202.5,2.15,21.5,371.5,350.71,272.33
2017,10,19,9,30,270.0,236.0,2.3,22.0,384.0,367.52,285.41
2017,10,19,9,45,265.0,259.0,2.5,22.5,413.0,401.95,311.48
2017,10,19,10,0,260.0,282.0,2.7,23.0,442.0,435.52,336.25
2017,10,19,10,15,313.5,284.5,2.75,23.5,487.5,485.34,373.42
2017,10,19,10,30,367.0,287.0,2.8,24.0,533.0,538.48,412.46
2017,10,19,10,45,394.0,291.0,2.85,25.0,564.0,577.01,439.06
2017,10,19,11,0,421.0,295.0,2.9,26.0,595.0,620.12,468.43
2017,10,19,11,15,488.0,276.0,2.95,26.0,632.0,667.82,503.71
2017,10,19,11,30,555.0,257.0,3.0,26.0,669.0,716.9,539.64
2017,10,19,11,45,607.5,241.0,3.1,26.5,697.0,759.51,569.55
2017,10,19,12,0,660.0,225.0,3.2,27.0,725.0,800.51,598.13
2017,10,19,12,15,515.5,281.0,3.3,27.0,671.5,744.45,556.1
2017,10,19,12,30,371.0,337.0,3.4,27.0,618.0,678.95,507.4
2017,10,19,12,45,635.5,221.0,3.5,27.5,696.0,800.86,599.65
2017,10,19,13,0,900.0,105.0,3.6,28.0,774.0,902.67,668.76
2017,10,19,13,15,784.0,153.5,3.65,28.0,727.0,858.17,638.7
2017,10,19,13,30,668.0,202.0,3.7,28.0,680.0,810.14,606.8
2017,10,19,13,45,631.0,205.5,3.75,28.0,644.5,776.82,584.24
2017,10,19,14,0,594.0,209.0,3.8,28.0,609.0,738.81,558.18
2017,10,19,14,15,571.0,204.0,3.8,28.0,573.0,705.12,535.13
2017,10,19,14,30,548.0,199.0,3.8,28.0,537.0,670.06,510.86
2017,10,19,14,45,531.5,190.0,3.85,28.0,501.0,634.58,486.37
2017,10,19,15,0,515.0,181.0,3.9,28.0,465.0,597.95,460.71
2017,10,19,15,15,641.0,134.0,3.85,27.5,457.5,623.97,483.91
2017,10,19,15,30,767.0,87.0,3.8,27.0,450.0,632.16,493.45
2017,10,19,15,45,731.0,84.0,3.8,26.5,399.0,578.83,454.42
2017,10,19,16,0,695.0,81.0,3.8,26.0,348.0,523.96,413.4
2017,10,19,16,15,649.0,75.0,3.5,25.5,295.5,461.08,364.42
2017,10,19,16,30,603.0,69.0,3.2,25.0,243.0,400.63,315.8
2017,10,19,16,45,526.5,61.5,2.9,24.5,190.5,327.3,255.63
2017,10,19,17,0,450.0,54.0,2.6,24.0,138.0,260.33,199.0
2017,10,19,17,15,334.5,41.5,2.4,23.0,92.0,181.2,132.77
2017,10,19,17,30,219.0,29.0,2.2,22.0,46.0,113.12,68.22
2017,10,19,17,45,109.5,14.5,2.0,21.5,23.0,41.34,0.0
2017,10,19,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
