Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,144.0,21.0,2.75,6.5,38.0,16.25,4.28
2017,11,9,7,30,288.0,42.0,2.9,7.0,76.0,41.23,24.07
2017,11,9,7,45,382.5,54.5,3.1,7.5,123.0,80.06,47.98
2017,11,9,8,0,477.0,67.0,3.3,8.0,170.0,128.49,83.87
2017,11,9,8,15,536.0,75.5,3.3,8.5,219.0,176.51,124.38
2017,11,9,8,30,595.0,84.0,3.3,9.0,268.0,230.59,171.89
2017,11,9,8,45,633.5,91.0,3.35,9.5,316.0,282.62,218.83
2017,11,9,9,0,672.0,98.0,3.4,10.0,364.0,337.71,267.84
2017,11,9,9,15,348.5,139.5,3.35,10.5,278.5,280.85,227.84
2017,11,9,9,30,25.0,181.0,3.3,11.0,193.0,186.57,151.65
2017,11,9,9,45,12.5,167.5,3.25,11.5,173.5,168.68,136.45
2017,11,9,10,0,0.0,154.0,3.2,12.0,154.0,149.45,119.91
2017,11,9,10,15,5.0,177.5,3.15,12.0,180.5,175.57,141.25
2017,11,9,10,30,10.0,201.0,3.1,12.0,207.0,202.26,162.81
2017,11,9,10,45,15.5,219.5,3.05,12.5,229.5,224.82,180.58
2017,11,9,11,0,21.0,238.0,3.0,13.0,252.0,247.85,198.57
2017,11,9,11,15,13.5,217.5,2.95,13.5,226.5,222.82,177.72
2017,11,9,11,30,6.0,197.0,2.9,14.0,201.0,197.31,156.62
2017,11,9,11,45,6.5,199.5,2.85,14.5,204.0,200.51,158.86
2017,11,9,12,0,7.0,202.0,2.8,15.0,207.0,203.74,161.08
2017,11,9,12,15,14.5,229.0,2.75,15.0,239.0,237.36,188.05
2017,11,9,12,30,22.0,256.0,2.7,15.0,271.0,271.53,215.18
2017,11,9,12,45,26.0,260.5,2.7,15.5,278.0,280.06,221.59
2017,11,9,13,0,30.0,265.0,2.7,16.0,285.0,296.56,234.31
2017,11,9,13,15,18.0,229.5,2.65,16.0,241.5,242.59,191.69
2017,11,9,13,30,6.0,194.0,2.6,16.0,198.0,196.68,155.13
2017,11,9,13,45,3.0,167.5,2.55,16.0,169.5,167.4,131.85
2017,11,9,14,0,0.0,141.0,2.5,16.0,141.0,138.26,108.43
2017,11,9,14,15,19.5,180.0,2.45,16.0,191.0,193.7,154.23
2017,11,9,14,30,39.0,219.0,2.4,16.0,241.0,258.54,206.76
2017,11,9,14,45,365.5,169.5,2.35,16.0,344.0,461.6,374.59
2017,11,9,15,0,692.0,120.0,2.3,16.0,447.0,624.17,502.68
2017,11,9,15,15,346.0,84.5,2.25,15.5,248.0,331.13,272.56
2017,11,9,15,30,0.0,49.0,2.2,15.0,49.0,47.33,34.42
2017,11,9,15,45,0.0,42.5,2.15,15.0,42.5,41.04,29.36
2017,11,9,16,0,0.0,36.0,2.1,15.0,36.0,34.75,24.05
2017,11,9,16,15,213.0,55.0,1.9,14.5,101.0,179.58,147.42
2017,11,9,16,30,426.0,74.0,1.7,14.0,166.0,291.48,235.6
2017,11,9,16,45,338.0,59.5,1.55,13.5,120.0,219.9,173.26
2017,11,9,17,0,250.0,45.0,1.4,13.0,74.0,156.68,117.38
2017,11,9,17,15,125.0,22.5,1.3,12.5,37.0,74.95,34.31
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,114.5,22.0,2.05,7.5,35.0,17.13,3.71
2017,11,10,7,30,229.0,44.0,2.0,8.0,70.0,41.03,24.98
2017,11,10,7,45,325.5,58.5,2.0,8.5,116.5,77.38,47.84
2017,11,10,8,0,422.0,73.0,2.0,9.0,163.0,124.56,82.52
2017,11,10,8,15,482.5,83.0,2.0,9.5,211.0,171.2,121.2
2017,11,10,8,30,543.0,93.0,2.0,10.0,259.0,225.05,167.59
2017,11,10,8,45,282.0,120.0,2.05,11.0,207.0,201.28,158.08
2017,11,10,9,0,21.0,147.0,2.1,12.0,155.0,148.95,120.22
2017,11,10,9,15,20.0,161.0,2.1,12.5,169.5,163.53,132.04
2017,11,10,9,30,19.0,175.0,2.1,13.0,184.0,178.0,143.42
2017,11,10,9,45,42.5,203.0,2.1,13.5,225.0,219.96,177.1
2017,11,10,10,0,66.0,231.0,2.1,14.0,266.0,263.08,211.22
2017,11,10,10,15,64.5,246.5,2.05,14.0,282.5,281.28,225.22
2017,11,10,10,30,63.0,262.0,2.0,14.0,299.0,299.33,239.05
2017,11,10,10,45,77.0,276.5,1.95,14.5,323.5,326.35,259.65
2017,11,10,11,0,91.0,291.0,1.9,15.0,348.0,354.22,280.65
2017,11,10,11,15,57.5,272.0,1.85,15.0,308.5,314.23,248.58
2017,11,10,11,30,24.0,253.0,1.8,15.0,269.0,266.95,210.77
2017,11,10,11,45,67.0,286.5,1.8,15.5,331.5,340.99,269.16
2017,11,10,12,0,110.0,320.0,1.8,16.0,394.0,411.99,323.42
2017,11,10,12,15,131.5,322.0,1.75,16.5,410.5,440.76,344.48
2017,11,10,12,30,153.0,324.0,1.7,17.0,427.0,463.04,360.83
2017,11,10,12,45,99.5,303.0,1.7,17.5,370.0,392.27,305.93
2017,11,10,13,0,46.0,282.0,1.7,18.0,313.0,327.91,255.51
2017,11,10,13,15,24.5,230.0,1.65,18.0,246.5,248.35,194.14
2017,11,10,13,30,3.0,178.0,1.6,18.0,180.0,177.89,138.54
2017,11,10,13,45,1.5,161.0,1.55,18.0,162.0,159.6,124.32
2017,11,10,14,0,0.0,144.0,1.5,18.0,144.0,141.34,109.9
2017,11,10,14,15,6.5,167.0,1.45,18.0,170.5,170.32,133.58
2017,11,10,14,30,13.0,190.0,1.4,18.0,197.0,199.93,157.53
2017,11,10,14,45,6.5,159.0,1.4,18.0,162.5,162.99,128.12
2017,11,10,15,0,0.0,128.0,1.4,18.0,128.0,126.47,98.84
2017,11,10,15,15,0.0,115.5,1.4,18.0,115.5,114.02,89.04
2017,11,10,15,30,0.0,103.0,1.4,18.0,103.0,101.59,79.1
2017,11,10,15,45,290.0,93.5,1.4,18.0,182.5,285.92,233.36
2017,11,10,16,0,580.0,84.0,1.4,18.0,262.0,423.62,341.01
2017,11,10,16,15,520.5,75.5,1.25,17.0,213.5,359.55,288.13
2017,11,10,16,30,461.0,67.0,1.1,16.0,165.0,299.17,237.77
2017,11,10,16,45,373.0,54.0,0.95,15.5,119.0,226.68,176.14
2017,11,10,17,0,285.0,41.0,0.8,15.0,73.0,163.65,120.66
2017,11,10,17,15,142.5,20.5,0.8,14.5,36.5,76.9,31.46
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,7,15,155.0,18.0,2.05,11.5,35.5,13.66,0.63
2017,11,11,7,30,310.0,36.0,2.3,12.0,71.0,35.74,19.27
2017,11,11,7,45,404.0,46.5,2.6,12.5,116.5,72.33,39.98
2017,11,11,8,0,498.0,57.0,2.9,13.0,162.0,119.52,73.75
2017,11,11,8,15,556.0,64.5,3.05,13.5,210.0,167.23,113.21
2017,11,11,8,30,614.0,72.0,3.2,14.0,258.0,220.78,159.6
2017,11,11,8,45,307.5,101.5,3.35,15.0,195.0,191.11,147.18
2017,11,11,9,0,1.0,131.0,3.5,16.0,132.0,126.59,100.53
2017,11,11,9,15,112.0,165.5,3.6,16.5,218.0,206.78,165.1
2017,11,11,9,30,223.0,200.0,3.7,17.0,304.0,296.83,237.18
2017,11,11,9,45,223.0,219.0,3.8,17.5,330.0,327.06,261.1
2017,11,11,10,0,223.0,238.0,3.9,18.0,356.0,356.92,284.41
2017,11,11,10,15,225.0,252.5,3.95,18.5,378.0,383.02,304.38
2017,11,11,10,30,227.0,267.0,4.0,19.0,400.0,408.78,323.77
2017,11,11,10,45,193.0,281.0,4.05,19.5,397.5,410.26,323.61
2017,11,11,11,0,159.0,295.0,4.1,20.0,395.0,409.07,321.27
2017,11,11,11,15,157.5,304.5,4.1,20.5,405.5,423.87,331.76
2017,11,11,11,30,156.0,314.0,4.1,21.0,416.0,438.17,341.73
2017,11,11,11,45,79.0,243.5,4.2,21.5,295.5,304.97,238.07
2017,11,11,12,0,2.0,173.0,4.3,22.0,175.0,170.79,131.11
2017,11,11,12,15,7.5,200.0,4.35,22.0,205.5,202.46,156.37
2017,11,11,12,30,13.0,227.0,4.4,22.0,236.0,234.64,181.66
2017,11,11,12,45,6.5,195.5,4.45,22.0,200.5,197.71,152.62
2017,11,11,13,0,0.0,164.0,4.5,22.0,165.0,160.81,123.49
2017,11,11,13,15,0.0,117.5,4.5,22.0,118.0,114.29,86.67
2017,11,11,13,30,0.0,71.0,4.5,22.0,71.0,68.68,50.17
2017,11,11,13,45,152.0,164.0,4.55,22.0,252.5,300.43,239.36
2017,11,11,14,0,304.0,257.0,4.6,22.0,434.0,520.52,410.46
2017,11,11,14,15,209.5,248.5,4.55,22.0,368.0,427.82,337.61
2017,11,11,14,30,115.0,240.0,4.5,22.0,302.0,346.64,273.37
2017,11,11,14,45,57.5,149.0,4.5,22.0,180.0,194.03,153.11
2017,11,11,15,0,0.0,58.0,4.5,22.0,58.0,56.05,40.47
2017,11,11,15,15,0.0,52.0,4.35,22.0,52.0,50.24,35.87
2017,11,11,15,30,0.0,46.0,4.2,22.0,46.0,44.43,31.18
2017,11,11,15,45,283.5,63.0,4.05,22.0,149.5,244.66,199.11
2017,11,11,16,0,567.0,80.0,3.9,22.0,253.0,411.01,330.69
2017,11,11,16,15,507.0,72.0,3.45,21.0,205.5,348.05,278.41
2017,11,11,16,30,447.0,64.0,3.0,20.0,158.0,288.88,228.48
2017,11,11,16,45,353.5,52.0,2.55,19.5,113.5,215.8,166.21
2017,11,11,17,0,260.0,40.0,2.1,19.0,69.0,153.27,111.35
2017,11,11,17,15,130.0,20.0,1.95,18.5,34.5,71.94,25.16
2017,11,11,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,123.5,19.0,1.35,15.0,32.0,14.76,0.0
2017,11,12,7,30,247.0,38.0,1.5,15.0,64.0,35.08,19.56
2017,11,12,7,45,342.5,50.0,1.7,15.5,108.0,69.54,39.61
2017,11,12,8,0,438.0,62.0,1.9,16.0,152.0,115.34,71.92
2017,11,12,8,15,499.5,70.0,1.8,16.5,199.0,160.63,108.37
2017,11,12,8,30,561.0,78.0,1.7,17.0,246.0,212.26,151.8
2017,11,12,8,45,280.5,100.0,1.65,17.5,184.0,180.92,137.48
2017,11,12,9,0,0.0,122.0,1.6,18.0,122.0,117.63,92.19
2017,11,12,9,15,0.0,98.5,1.55,18.5,98.5,95.22,73.55
2017,11,12,9,30,0.0,75.0,1.5,19.0,75.0,72.52,54.61
2017,11,12,9,45,1.0,120.5,1.45,19.5,121.0,117.19,90.77
2017,11,12,10,0,2.0,166.0,1.4,20.0,167.0,162.31,126.39
2017,11,12,10,15,1.0,154.5,1.4,20.5,155.0,150.7,116.52
2017,11,12,10,30,0.0,143.0,1.4,21.0,143.0,138.93,106.75
2017,11,12,10,45,70.0,218.5,1.4,21.5,262.5,262.45,204.3
2017,11,12,11,0,140.0,294.0,1.4,22.0,382.0,394.82,304.06
2017,11,12,11,15,89.0,282.0,1.45,22.0,338.5,346.71,266.42
2017,11,12,11,30,38.0,270.0,1.5,22.0,295.0,300.08,230.26
2017,11,12,11,45,29.0,259.0,1.55,22.5,278.5,283.47,217.24
2017,11,12,12,0,20.0,248.0,1.6,23.0,262.0,260.44,199.21
2017,11,12,12,15,21.5,251.5,1.7,23.0,266.5,265.88,203.57
2017,11,12,12,30,23.0,255.0,1.8,23.0,271.0,271.34,207.88
2017,11,12,12,45,64.5,281.0,1.9,23.0,323.5,340.28,261.41
2017,11,12,13,0,106.0,307.0,2.0,23.0,376.0,403.23,309.48
2017,11,12,13,15,57.0,255.0,2.05,23.0,292.0,308.41,237.34
2017,11,12,13,30,8.0,203.0,2.1,23.0,208.0,207.68,159.3
2017,11,12,13,45,12.5,208.0,2.15,23.5,216.0,216.89,166.79
2017,11,12,14,0,17.0,213.0,2.2,24.0,224.0,226.18,174.06
2017,11,12,14,15,27.5,214.0,2.25,24.0,229.5,235.81,182.18
2017,11,12,14,30,38.0,215.0,2.3,24.0,235.0,253.5,196.51
2017,11,12,14,45,19.0,182.0,2.35,24.0,192.5,196.54,152.12
2017,11,12,15,0,0.0,149.0,2.4,24.0,150.0,148.83,114.45
2017,11,12,15,15,286.0,129.5,2.35,23.5,241.0,333.66,266.71
2017,11,12,15,30,572.0,110.0,2.3,23.0,332.0,489.79,389.06
2017,11,12,15,45,529.0,102.5,2.3,23.0,286.5,432.88,343.84
2017,11,12,16,0,486.0,95.0,2.3,23.0,241.0,381.0,302.48
2017,11,12,16,15,425.0,84.0,2.0,22.5,195.0,318.49,251.71
2017,11,12,16,30,364.0,73.0,1.7,22.0,149.0,260.44,203.28
2017,11,12,16,45,280.0,57.5,1.45,21.5,106.5,192.86,146.69
2017,11,12,17,0,196.0,42.0,1.2,21.0,64.0,133.29,95.41
2017,11,12,17,15,98.0,21.0,1.15,20.5,32.0,63.34,18.04
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,7,15,44.0,18.5,1.35,13.5,23.0,15.66,0.0
2017,11,13,7,30,88.0,37.0,1.6,14.0,46.0,32.75,19.75
2017,11,13,7,45,123.5,57.5,1.9,14.5,78.0,60.49,40.37
2017,11,13,8,0,159.0,78.0,2.2,15.0,110.0,92.6,65.41
2017,11,13,8,15,187.0,96.5,2.15,15.5,144.5,125.61,92.47
2017,11,13,8,30,215.0,115.0,2.1,16.0,179.0,161.66,122.56
2017,11,13,8,45,115.5,127.5,2.1,16.5,163.0,156.96,122.63
2017,11,13,9,0,16.0,140.0,2.1,17.0,147.0,140.38,111.15
2017,11,13,9,15,68.5,170.0,2.05,17.5,201.5,192.14,152.43
2017,11,13,9,30,121.0,200.0,2.0,18.0,256.0,250.48,198.53
2017,11,13,9,45,134.0,218.5,2.0,18.5,285.0,281.94,222.93
2017,11,13,10,0,147.0,237.0,2.0,19.0,314.0,314.4,247.83
2017,11,13,10,15,193.5,249.5,1.95,19.5,357.0,360.88,283.51
2017,11,13,10,30,240.0,262.0,1.9,20.0,400.0,410.53,321.0
2017,11,13,10,45,315.5,258.5,1.85,21.0,448.5,469.4,364.64
2017,11,13,11,0,391.0,255.0,1.8,22.0,497.0,528.38,407.37
2017,11,13,11,15,355.5,272.0,1.8,22.0,496.0,533.72,410.15
2017,11,13,11,30,320.0,289.0,1.8,22.0,495.0,536.2,411.09
2017,11,13,11,45,340.5,288.0,1.85,22.5,510.0,559.07,427.52
2017,11,13,12,0,361.0,287.0,1.9,23.0,525.0,581.41,443.32
2017,11,13,12,15,382.0,281.5,1.9,23.0,533.5,598.58,456.1
2017,11,13,12,30,403.0,276.0,1.9,23.0,542.0,614.67,468.16
2017,11,13,12,45,423.0,267.0,1.95,23.5,543.5,631.99,480.34
2017,11,13,13,0,443.0,258.0,2.0,24.0,545.0,641.02,486.81
2017,11,13,13,15,357.5,270.0,1.95,23.5,498.0,579.58,442.31
2017,11,13,13,30,272.0,282.0,1.9,23.0,451.0,525.2,402.42
2017,11,13,13,45,226.5,275.5,1.9,23.0,412.0,473.36,364.54
2017,11,13,14,0,181.0,269.0,1.9,23.0,373.0,430.16,332.32
2017,11,13,14,15,246.0,245.0,1.9,23.0,378.5,458.92,356.14
2017,11,13,14,30,311.0,221.0,1.9,23.0,384.0,475.62,370.57
2017,11,13,14,45,277.0,208.5,1.9,23.0,346.0,431.68,337.67
2017,11,13,15,0,243.0,196.0,1.9,23.0,308.0,388.54,305.25
2017,11,13,15,15,228.0,180.0,1.85,23.0,277.0,354.76,279.78
2017,11,13,15,30,213.0,164.0,1.8,23.0,246.0,313.73,248.32
2017,11,13,15,45,198.0,144.0,1.8,23.0,212.5,276.16,219.01
2017,11,13,16,0,183.0,124.0,1.8,23.0,179.0,239.16,189.45
2017,11,13,16,15,159.0,103.0,1.6,22.0,144.5,197.2,155.65
2017,11,13,16,30,135.0,82.0,1.4,21.0,110.0,156.83,122.27
2017,11,13,16,45,101.5,60.5,1.2,20.5,78.5,113.67,85.83
2017,11,13,17,0,68.0,39.0,1.0,20.0,47.0,72.88,50.69
2017,11,13,17,15,34.0,19.5,1.0,19.5,23.5,33.74,5.21
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,14,7,15,138.0,17.0,2.2,13.5,31.0,13.21,0.0
2017,11,14,7,30,276.0,34.0,2.6,14.0,62.0,31.46,16.93
2017,11,14,7,45,377.0,45.0,3.0,15.0,107.0,66.36,36.08
2017,11,14,8,0,478.0,56.0,3.4,16.0,152.0,112.64,67.98
2017,11,14,8,15,538.5,63.5,3.55,16.5,199.5,159.14,105.55
2017,11,14,8,30,599.0,71.0,3.7,17.0,247.0,211.78,150.42
2017,11,14,8,45,642.5,76.0,3.85,18.0,293.5,262.75,194.95
2017,11,14,9,0,686.0,81.0,4.0,19.0,340.0,317.25,242.0
2017,11,14,9,15,714.0,85.0,4.05,19.5,383.0,367.79,285.73
2017,11,14,9,30,742.0,89.0,4.1,20.0,426.0,419.56,329.38
2017,11,14,9,45,763.5,91.5,4.2,21.0,463.5,467.84,368.58
2017,11,14,10,0,785.0,94.0,4.3,22.0,501.0,515.64,406.22
2017,11,14,10,15,799.0,96.0,4.35,22.0,532.5,558.32,440.54
2017,11,14,10,30,813.0,98.0,4.4,22.0,564.0,599.79,473.25
2017,11,14,10,45,824.0,99.0,4.5,22.5,588.5,636.83,501.29
2017,11,14,11,0,835.0,100.0,4.6,23.0,613.0,671.96,527.4
2017,11,14,11,15,841.0,101.0,4.6,23.5,629.5,701.45,547.96
2017,11,14,11,30,847.0,102.0,4.6,24.0,646.0,728.36,565.82
2017,11,14,11,45,624.0,188.5,4.7,24.5,592.5,673.81,522.23
2017,11,14,12,0,401.0,275.0,4.8,25.0,539.0,598.19,461.38
2017,11,14,12,15,360.0,285.5,4.8,25.0,522.5,584.81,451.05
2017,11,14,12,30,319.0,296.0,4.8,25.0,506.0,569.26,438.79
2017,11,14,12,45,342.5,286.5,4.85,25.5,509.5,581.3,447.89
2017,11,14,13,0,366.0,277.0,4.9,26.0,513.0,592.05,455.96
2017,11,14,13,15,208.5,271.5,4.9,26.0,405.0,454.28,350.91
2017,11,14,13,30,51.0,266.0,4.9,26.0,297.0,316.73,243.24
2017,11,14,13,45,189.5,256.5,4.9,26.0,366.5,422.93,328.58
2017,11,14,14,0,328.0,247.0,4.9,26.0,436.0,525.6,408.87
2017,11,14,14,15,551.5,172.5,4.85,25.5,469.0,613.72,480.68
2017,11,14,14,30,775.0,98.0,4.8,25.0,502.0,683.22,536.78
2017,11,14,14,45,746.0,97.5,4.75,25.0,463.5,646.83,510.27
2017,11,14,15,0,717.0,97.0,4.7,25.0,425.0,606.9,480.33
2017,11,14,15,15,688.5,92.5,4.6,24.5,382.5,561.9,446.93
2017,11,14,15,30,660.0,88.0,4.5,24.0,340.0,516.48,412.39
2017,11,14,15,45,616.5,83.0,4.4,24.0,294.0,461.85,368.97
2017,11,14,16,0,573.0,78.0,4.3,24.0,248.0,408.65,325.64
2017,11,14,16,15,513.0,69.5,3.85,23.5,201.0,345.39,273.58
2017,11,14,16,30,453.0,61.0,3.4,23.0,154.0,285.94,223.23
2017,11,14,16,45,361.0,49.0,3.0,22.5,109.5,214.55,162.75
2017,11,14,17,0,269.0,37.0,2.6,22.0,65.0,151.81,107.57
2017,11,14,17,15,134.5,18.5,2.45,21.5,32.5,69.93,11.37
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,7,15,116.5,18.0,3.05,16.5,29.5,14.09,0.0
2017,11,15,7,30,233.0,36.0,3.2,17.0,59.0,31.4,17.2
2017,11,15,7,45,335.0,48.0,3.35,17.5,102.5,64.84,36.08
2017,11,15,8,0,437.0,60.0,3.5,18.0,146.0,110.31,67.26
2017,11,15,8,15,500.5,69.0,3.55,18.5,193.5,156.32,103.81
2017,11,15,8,30,564.0,78.0,3.6,19.0,241.0,208.88,147.85
2017,11,15,8,45,603.0,85.0,3.7,19.5,286.5,258.55,191.14
2017,11,15,9,0,642.0,92.0,3.8,20.0,332.0,311.36,236.77
2017,11,15,9,15,672.0,96.5,3.75,20.5,375.0,360.99,279.22
2017,11,15,9,30,702.0,101.0,3.7,21.0,418.0,412.14,321.83
2017,11,15,9,45,351.0,121.0,3.7,21.5,279.5,294.1,232.17
2017,11,15,10,0,0.0,141.0,3.7,22.0,141.0,136.82,105.37
2017,11,15,10,15,0.0,142.0,3.6,22.5,142.0,137.9,105.98
2017,11,15,10,30,0.0,143.0,3.5,23.0,143.0,138.97,106.4
2017,11,15,10,45,2.0,164.0,3.45,23.5,165.5,161.04,123.47
2017,11,15,11,0,4.0,185.0,3.4,24.0,188.0,183.41,140.58
2017,11,15,11,15,2.0,136.5,3.25,24.0,138.0,134.15,101.7
2017,11,15,11,30,0.0,88.0,3.1,24.0,88.0,85.17,62.81
2017,11,15,11,45,0.0,94.0,3.0,24.5,94.0,90.99,67.31
2017,11,15,12,0,0.0,100.0,2.9,25.0,100.0,96.89,71.79
2017,11,15,12,15,9.5,170.5,2.7,25.0,177.0,174.31,132.73
2017,11,15,12,30,19.0,241.0,2.5,25.0,254.0,253.8,193.85
2017,11,15,12,45,15.0,228.5,2.35,25.5,239.0,238.32,181.33
2017,11,15,13,0,11.0,216.0,2.2,26.0,224.0,222.74,169.05
2017,11,15,13,15,9.0,205.0,2.0,26.0,211.5,210.22,159.51
2017,11,15,13,30,7.0,194.0,1.8,26.0,199.0,197.68,149.95
2017,11,15,13,45,3.5,175.5,1.65,26.5,178.0,176.23,133.22
2017,11,15,14,0,0.0,157.0,1.5,27.0,157.0,154.84,116.55
2017,11,15,14,15,0.0,157.0,1.3,26.5,157.0,155.27,117.33
2017,11,15,14,30,0.0,157.0,1.1,26.0,157.0,155.85,118.18
2017,11,15,14,45,0.0,132.0,0.95,26.0,132.0,130.3,98.45
2017,11,15,15,0,0.0,107.0,0.8,26.0,107.0,104.84,78.66
2017,11,15,15,15,0.0,96.0,0.65,25.5,96.0,93.89,70.34
2017,11,15,15,30,0.0,85.0,0.5,25.0,85.0,82.95,61.89
2017,11,15,15,45,273.0,84.0,0.4,25.0,164.0,262.32,206.99
2017,11,15,16,0,546.0,83.0,0.3,25.0,243.0,398.79,308.01
2017,11,15,16,15,484.5,73.5,0.3,24.5,196.5,334.91,257.01
2017,11,15,16,30,423.0,64.0,0.3,24.0,150.0,274.98,209.12
2017,11,15,16,45,327.5,51.0,0.3,23.5,106.0,202.54,150.46
2017,11,15,17,0,232.0,38.0,0.3,23.0,62.0,140.21,97.51
2017,11,15,17,15,116.0,19.0,0.35,22.5,31.0,64.81,5.42
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,7,15,106.5,17.5,0.5,17.5,27.5,13.73,0.0
2017,11,16,7,30,213.0,35.0,0.5,18.0,55.0,29.77,18.59
2017,11,16,7,45,316.0,47.5,0.5,18.5,98.0,62.34,34.71
2017,11,16,8,0,419.0,60.0,0.5,19.0,141.0,107.1,64.91
2017,11,16,8,15,483.0,68.5,0.6,19.5,187.5,151.52,99.42
2017,11,16,8,30,547.0,77.0,0.7,20.0,234.0,202.55,141.21
2017,11,16,8,45,591.0,83.5,0.85,20.5,279.5,252.11,183.28
2017,11,16,9,0,635.0,90.0,1.0,21.0,325.0,305.36,228.07
2017,11,16,9,15,665.5,94.5,1.15,21.0,367.5,354.71,269.93
2017,11,16,9,30,696.0,99.0,1.3,21.0,410.0,405.64,312.26
2017,11,16,9,45,721.5,101.0,1.45,21.5,448.0,452.89,350.35
2017,11,16,10,0,747.0,103.0,1.6,22.0,486.0,500.57,387.83
2017,11,16,10,15,762.5,106.0,1.7,22.5,517.5,543.54,420.71
2017,11,16,10,30,778.0,109.0,1.8,23.0,549.0,585.55,452.09
2017,11,16,10,45,490.5,197.0,1.9,23.5,479.0,519.65,400.27
2017,11,16,11,0,203.0,285.0,2.0,24.0,409.0,426.31,326.55
2017,11,16,11,15,224.5,291.0,2.05,24.5,431.5,454.6,347.75
2017,11,16,11,30,246.0,297.0,2.1,25.0,454.0,483.31,368.39
2017,11,16,11,45,241.5,302.5,2.2,25.5,458.0,492.46,374.33
2017,11,16,12,0,237.0,308.0,2.3,26.0,462.0,500.65,379.65
2017,11,16,12,15,224.5,309.5,2.3,26.0,455.5,497.47,377.1
2017,11,16,12,30,212.0,311.0,2.3,26.0,449.0,493.21,373.86
2017,11,16,12,45,506.5,216.0,2.35,26.5,540.0,640.11,486.22
2017,11,16,13,0,801.0,121.0,2.4,27.0,631.0,772.64,581.34
2017,11,16,13,15,795.0,119.5,2.35,27.0,615.0,765.86,575.74
2017,11,16,13,30,789.0,118.0,2.3,27.0,599.0,756.02,569.31
2017,11,16,13,45,480.0,191.5,2.3,27.5,480.5,591.34,449.43
2017,11,16,14,0,171.0,265.0,2.3,28.0,362.0,417.2,316.71
2017,11,16,14,15,168.5,250.5,2.3,27.5,342.0,398.01,304.56
2017,11,16,14,30,166.0,236.0,2.3,27.0,322.0,378.29,291.11
2017,11,16,14,45,439.0,167.0,2.3,27.0,370.5,504.26,391.05
2017,11,16,15,0,712.0,98.0,2.3,27.0,419.0,601.69,466.24
2017,11,16,15,15,683.0,93.0,2.15,26.5,377.0,556.18,432.4
2017,11,16,15,30,654.0,88.0,2.0,26.0,335.0,510.3,398.43
2017,11,16,15,45,611.0,82.5,1.95,26.0,289.0,455.88,356.65
2017,11,16,16,0,568.0,77.0,1.9,26.0,243.0,402.87,314.79
2017,11,16,16,15,507.5,68.5,1.7,25.0,196.5,339.9,264.81
2017,11,16,16,30,447.0,60.0,1.5,24.0,150.0,280.77,216.22
2017,11,16,16,45,355.0,48.0,1.3,23.5,106.0,210.05,157.25
2017,11,16,17,0,263.0,36.0,1.1,23.0,62.0,148.08,103.03
2017,11,16,17,15,131.5,18.0,1.2,22.5,31.0,67.65,0.63
2017,11,16,17,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,15,116.0,17.0,3.75,18.5,27.5,13.36,0.0
2017,11,17,7,30,232.0,34.0,3.9,19.0,55.0,28.49,17.14
2017,11,17,7,45,334.0,46.5,4.05,19.5,98.5,61.83,33.66
2017,11,17,8,0,436.0,59.0,4.2,20.0,142.0,107.2,64.22
2017,11,17,8,15,218.0,58.0,4.5,20.5,99.5,93.11,62.64
2017,11,17,8,30,0.0,57.0,4.8,21.0,57.0,55.08,40.25
2017,11,17,8,45,0.0,68.5,5.1,21.5,68.5,66.19,49.35
2017,11,17,9,0,0.0,80.0,5.4,22.0,80.0,77.3,58.3
2017,11,17,9,15,360.5,87.5,5.55,22.5,247.5,227.21,176.11
2017,11,17,9,30,721.0,95.0,5.7,23.0,415.0,410.56,320.47
2017,11,17,9,45,362.5,131.5,5.85,23.5,292.5,308.28,242.72
2017,11,17,10,0,4.0,168.0,6.0,24.0,170.0,165.39,127.68
2017,11,17,10,15,17.5,196.0,6.0,24.5,206.0,200.94,155.58
2017,11,17,10,30,31.0,224.0,6.0,25.0,242.0,240.98,186.55
2017,11,17,10,45,46.5,245.5,6.05,25.5,273.0,274.46,212.2
2017,11,17,11,0,62.0,267.0,6.1,26.0,304.0,309.11,238.55
2017,11,17,11,15,452.5,186.0,6.05,26.5,471.0,513.23,401.88
2017,11,17,11,30,843.0,105.0,6.0,27.0,638.0,721.55,560.79
2017,11,17,11,45,834.0,111.0,6.0,27.5,644.0,739.95,571.88
2017,11,17,12,0,825.0,117.0,6.0,28.0,650.0,755.01,581.34
2017,11,17,12,15,825.0,117.0,5.95,28.0,650.0,767.24,589.84
2017,11,17,12,30,825.0,117.0,5.9,28.0,650.0,776.35,596.22
2017,11,17,12,45,828.5,113.5,5.9,28.0,643.5,781.24,599.9
2017,11,17,13,0,832.0,110.0,5.9,28.0,637.0,782.91,601.44
2017,11,17,13,15,825.5,108.5,5.85,28.0,620.5,775.7,596.55
2017,11,17,13,30,819.0,107.0,5.8,28.0,604.0,765.33,589.55
2017,11,17,13,45,814.0,103.5,5.75,28.5,581.0,750.82,578.53
2017,11,17,14,0,809.0,100.0,5.7,29.0,558.0,733.29,565.48
2017,11,17,14,15,795.0,98.0,5.65,29.0,527.5,707.87,547.94
2017,11,17,14,30,781.0,96.0,5.6,29.0,497.0,680.03,528.63
2017,11,17,14,45,734.5,96.5,5.6,29.0,451.5,632.85,494.58
2017,11,17,15,0,688.0,97.0,5.6,29.0,406.0,583.1,457.37
2017,11,17,15,15,683.0,90.0,5.45,28.5,371.5,551.41,434.19
2017,11,17,15,30,678.0,83.0,5.3,28.0,337.0,517.79,408.8
2017,11,17,15,45,643.0,76.5,5.2,28.0,291.5,466.03,367.87
2017,11,17,16,0,608.0,70.0,5.1,28.0,246.0,415.05,326.5
2017,11,17,16,15,549.0,62.5,4.8,27.0,199.0,352.5,275.85
2017,11,17,16,30,490.0,55.0,4.5,26.0,152.0,293.63,226.55
2017,11,17,16,45,400.0,44.0,4.2,25.5,108.0,223.05,166.8
2017,11,17,17,0,310.0,33.0,3.9,25.0,64.0,160.55,110.91
2017,11,17,17,15,155.0,16.5,3.9,24.5,32.0,73.54,0.0
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,7,15,106.0,17.0,3.9,18.5,26.5,16.71,0.0
2017,11,18,7,30,212.0,34.0,3.9,19.0,53.0,27.79,16.29
2017,11,18,7,45,317.0,47.5,3.95,19.5,96.5,60.87,33.59
2017,11,18,8,0,422.0,61.0,4.0,20.0,140.0,106.5,64.23
2017,11,18,8,15,488.0,70.0,4.2,20.5,187.0,151.52,99.25
2017,11,18,8,30,554.0,79.0,4.4,21.0,234.0,203.38,142.16
2017,11,18,8,45,614.5,82.0,4.65,22.0,282.5,254.24,185.26
2017,11,18,9,0,675.0,85.0,4.9,23.0,331.0,310.43,232.76
2017,11,18,9,15,706.0,89.5,5.55,23.5,374.5,361.68,277.19
2017,11,18,9,30,737.0,94.0,6.2,24.0,418.0,414.5,322.15
2017,11,18,9,45,774.0,92.5,6.85,24.5,459.5,465.5,365.01
2017,11,18,10,0,811.0,91.0,7.5,25.0,501.0,517.38,407.84
2017,11,18,10,15,826.5,93.0,7.8,25.0,533.5,561.69,444.47
2017,11,18,10,30,842.0,95.0,8.1,25.0,566.0,604.84,479.63
2017,11,18,10,45,860.0,94.0,8.4,25.0,593.0,645.0,512.11
2017,11,18,11,0,878.0,93.0,8.7,25.0,620.0,683.56,543.0
2017,11,18,11,15,885.0,94.0,8.65,24.5,637.5,712.4,566.09
2017,11,18,11,30,892.0,95.0,8.6,24.0,655.0,740.67,587.94
2017,11,18,11,45,905.0,91.5,8.6,24.0,666.5,765.7,606.36
2017,11,18,12,0,918.0,88.0,8.6,24.0,678.0,787.9,622.72
2017,11,18,12,15,918.5,88.0,8.55,23.5,679.0,801.34,633.74
2017,11,18,12,30,919.0,88.0,8.5,23.0,680.0,811.36,642.39
2017,11,18,12,45,921.0,86.0,8.5,23.0,673.0,816.88,646.71
2017,11,18,13,0,923.0,84.0,8.5,23.0,666.0,818.89,648.58
2017,11,18,13,15,918.0,83.0,8.45,22.5,649.5,813.02,645.85
2017,11,18,13,30,913.0,82.0,8.4,22.0,633.0,803.7,640.68
2017,11,18,13,45,907.0,80.0,8.35,22.0,609.5,789.09,630.39
2017,11,18,14,0,901.0,78.0,8.3,22.0,586.0,771.2,617.75
2017,11,18,14,15,888.5,76.5,8.2,21.5,554.0,745.96,600.63
2017,11,18,14,30,876.0,75.0,8.1,21.0,522.0,717.98,581.36
2017,11,18,14,45,861.0,72.0,8.0,21.0,484.5,683.99,556.22
2017,11,18,15,0,846.0,69.0,7.9,21.0,447.0,652.01,532.43
2017,11,18,15,15,822.0,66.0,7.75,20.5,403.5,608.05,498.34
2017,11,18,15,30,798.0,63.0,7.6,20.0,360.0,562.99,462.53
2017,11,18,15,45,766.5,58.5,7.45,19.5,313.0,511.17,420.27
2017,11,18,16,0,735.0,54.0,7.3,19.0,266.0,459.53,376.78
2017,11,18,16,15,680.0,49.0,7.0,18.5,216.0,396.52,322.42
2017,11,18,16,30,625.0,44.0,6.7,18.0,166.0,336.47,268.83
2017,11,18,16,45,537.5,35.5,6.45,17.5,119.0,263.46,203.66
2017,11,18,17,0,450.0,27.0,6.2,17.0,72.0,197.86,140.64
2017,11,18,17,15,225.0,13.5,6.0,16.5,36.0,88.56,0.0
2017,11,18,17,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
