Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,230.5,12.5,1.75,5.5,32.0,12.29,0.0
2017,11,19,7,30,461.0,25.0,2.0,6.0,64.0,21.84,12.18
2017,11,19,7,45,562.0,33.0,2.3,7.0,113.5,62.88,29.16
2017,11,19,8,0,663.0,41.0,2.6,8.0,163.0,115.17,64.12
2017,11,19,8,15,721.0,46.0,2.65,8.5,214.5,167.96,107.55
2017,11,19,8,30,779.0,51.0,2.7,9.0,266.0,226.33,159.15
2017,11,19,8,45,817.0,54.5,2.75,10.0,316.5,282.79,210.66
2017,11,19,9,0,855.0,58.0,2.8,11.0,367.0,342.43,264.27
2017,11,19,9,15,879.5,60.5,2.85,11.5,412.5,397.4,313.69
2017,11,19,9,30,904.0,63.0,2.9,12.0,458.0,452.86,362.11
2017,11,19,9,45,921.5,64.5,2.95,13.0,498.0,504.17,405.1
2017,11,19,10,0,939.0,66.0,3.0,14.0,538.0,554.68,445.95
2017,11,19,10,15,950.5,67.5,2.95,14.0,571.0,600.79,483.48
2017,11,19,10,30,962.0,69.0,2.9,14.0,604.0,645.08,518.62
2017,11,19,10,45,852.5,97.5,2.9,14.5,587.0,641.59,514.91
2017,11,19,11,0,743.0,126.0,2.9,15.0,570.0,627.92,503.13
2017,11,19,11,15,734.5,136.5,2.85,15.0,585.5,655.28,523.77
2017,11,19,11,30,726.0,147.0,2.8,15.0,601.0,679.76,541.62
2017,11,19,11,45,849.5,115.0,2.8,15.5,653.0,750.97,594.03
2017,11,19,12,0,973.0,83.0,2.8,16.0,705.0,821.14,642.69
2017,11,19,12,15,855.5,116.0,2.75,16.0,663.5,784.98,615.76
2017,11,19,12,30,738.0,149.0,2.7,16.0,622.0,741.82,584.61
2017,11,19,12,45,852.0,115.5,2.65,16.5,655.0,797.4,623.82
2017,11,19,13,0,966.0,82.0,2.6,17.0,688.0,847.87,657.99
2017,11,19,13,15,912.5,88.0,2.55,17.0,649.0,812.11,632.41
2017,11,19,13,30,859.0,94.0,2.5,17.0,610.0,777.78,608.56
2017,11,19,13,45,898.5,86.0,2.45,17.0,607.0,787.33,616.18
2017,11,19,14,0,938.0,78.0,2.4,17.0,604.0,796.96,623.62
2017,11,19,14,15,871.0,81.0,2.35,16.5,548.5,736.41,581.79
2017,11,19,14,30,804.0,84.0,2.3,16.0,493.0,679.61,542.55
2017,11,19,14,45,841.0,76.5,2.25,16.0,476.5,678.06,542.82
2017,11,19,15,0,878.0,69.0,2.2,16.0,460.0,667.45,535.96
2017,11,19,15,15,853.0,66.5,2.0,15.5,415.0,626.77,504.97
2017,11,19,15,30,828.0,64.0,1.8,15.0,370.0,580.77,469.39
2017,11,19,15,45,790.5,60.0,1.6,15.0,320.5,525.2,424.62
2017,11,19,16,0,753.0,56.0,1.4,15.0,271.0,470.14,379.01
2017,11,19,16,15,695.5,50.5,1.25,14.0,220.0,404.71,325.26
2017,11,19,16,30,638.0,45.0,1.1,13.0,169.0,342.39,271.83
2017,11,19,16,45,537.0,37.0,0.95,12.5,120.0,264.13,203.79
2017,11,19,17,0,436.0,29.0,0.8,12.0,71.0,198.7,141.41
2017,11,19,17,15,218.0,14.5,0.8,11.5,35.5,88.78,0.0
2017,11,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,15,152.0,14.0,0.7,6.5,26.5,13.76,0.0
2017,11,20,7,30,304.0,28.0,0.7,7.0,53.0,22.1,12.03
2017,11,20,7,45,404.0,39.5,0.7,7.5,97.5,57.49,30.06
2017,11,20,8,0,504.0,51.0,0.7,8.0,142.0,104.03,61.54
2017,11,20,8,15,568.5,59.0,0.95,8.5,191.0,152.02,100.11
2017,11,20,8,30,633.0,67.0,1.2,9.0,240.0,206.52,146.98
2017,11,20,8,45,669.5,73.5,1.5,10.0,286.5,257.94,193.11
2017,11,20,9,0,706.0,80.0,1.8,11.0,333.0,312.11,241.27
2017,11,20,9,15,735.5,84.5,2.1,12.0,376.5,364.07,286.94
2017,11,20,9,30,765.0,89.0,2.4,13.0,420.0,417.39,332.56
2017,11,20,9,45,785.5,92.0,2.75,14.0,458.5,466.19,373.6
2017,11,20,10,0,806.0,95.0,3.1,15.0,497.0,514.46,413.09
2017,11,20,10,15,821.0,97.5,3.15,15.0,529.5,558.73,449.36
2017,11,20,10,30,836.0,100.0,3.2,15.0,562.0,601.84,483.95
2017,11,20,10,45,846.0,102.0,3.3,15.5,587.0,639.88,513.23
2017,11,20,11,0,856.0,104.0,3.4,16.0,612.0,675.92,540.42
2017,11,20,11,15,862.5,105.0,3.5,16.5,629.0,706.3,562.93
2017,11,20,11,30,869.0,106.0,3.6,17.0,646.0,734.07,582.39
2017,11,20,11,45,887.5,100.0,3.7,17.5,658.5,760.29,600.37
2017,11,20,12,0,906.0,94.0,3.8,18.0,671.0,780.56,614.01
2017,11,20,12,15,906.5,94.0,3.85,18.0,671.5,793.95,623.71
2017,11,20,12,30,907.0,94.0,3.9,18.0,672.0,803.97,631.15
2017,11,20,12,45,905.0,93.0,3.95,18.5,664.5,807.55,632.91
2017,11,20,13,0,903.0,92.0,4.0,19.0,657.0,807.68,632.37
2017,11,20,13,15,898.0,91.0,4.0,19.0,641.0,802.04,628.81
2017,11,20,13,30,893.0,90.0,4.0,19.0,625.0,793.03,622.99
2017,11,20,13,45,885.0,88.5,4.0,19.0,601.0,777.87,612.85
2017,11,20,14,0,877.0,87.0,4.0,19.0,577.0,764.06,603.82
2017,11,20,14,15,864.0,85.0,3.95,19.0,545.5,738.52,586.03
2017,11,20,14,30,851.0,83.0,3.9,19.0,514.0,710.29,566.29
2017,11,20,14,45,832.5,80.5,3.9,19.0,476.0,675.22,541.5
2017,11,20,15,0,814.0,78.0,3.9,19.0,438.0,638.19,514.22
2017,11,20,15,15,787.5,74.5,3.75,18.5,394.5,593.27,480.31
2017,11,20,15,30,761.0,71.0,3.6,18.0,351.0,547.47,444.83
2017,11,20,15,45,722.0,66.5,3.5,18.0,303.5,493.0,400.79
2017,11,20,16,0,683.0,62.0,3.4,18.0,256.0,442.1,358.23
2017,11,20,16,15,623.0,55.5,2.95,17.0,206.5,377.61,304.27
2017,11,20,16,30,563.0,49.0,2.5,16.0,157.0,316.76,251.51
2017,11,20,16,45,462.5,39.5,2.1,15.0,110.5,241.0,185.76
2017,11,20,17,0,362.0,30.0,1.7,14.0,64.0,174.24,123.18
2017,11,20,17,15,181.0,15.0,1.7,13.5,32.0,78.26,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,21,7,15,1.5,13.5,3.4,9.5,13.5,13.27,0.0
2017,11,21,7,30,3.0,27.0,3.6,10.0,27.0,25.44,13.93
2017,11,21,7,45,27.0,47.0,3.8,10.5,51.5,45.09,31.26
2017,11,21,8,0,51.0,67.0,4.0,11.0,76.0,68.51,50.51
2017,11,21,8,15,64.0,88.0,4.0,11.5,103.0,93.93,71.99
2017,11,21,8,30,77.0,109.0,4.0,12.0,130.0,120.95,94.91
2017,11,21,8,45,88.0,128.5,4.05,13.0,156.5,147.5,117.2
2017,11,21,9,0,99.0,148.0,4.1,14.0,183.0,176.08,140.89
2017,11,21,9,15,238.0,154.5,4.1,14.5,253.0,241.87,193.6
2017,11,21,9,30,377.0,161.0,4.1,15.0,323.0,319.64,256.58
2017,11,21,9,45,415.0,169.5,4.15,16.0,363.0,366.72,294.63
2017,11,21,10,0,453.0,178.0,4.2,17.0,403.0,414.19,332.36
2017,11,21,10,15,429.0,197.5,4.1,17.5,421.0,440.59,352.83
2017,11,21,10,30,405.0,217.0,4.0,18.0,439.0,460.44,367.67
2017,11,21,10,45,437.0,220.0,3.9,18.5,469.5,503.03,400.24
2017,11,21,11,0,469.0,223.0,3.8,19.0,500.0,542.66,429.99
2017,11,21,11,15,463.5,232.0,3.6,19.0,512.0,563.26,444.98
2017,11,21,11,30,458.0,241.0,3.4,19.0,524.0,582.05,458.43
2017,11,21,11,45,455.5,245.5,3.2,19.5,530.5,596.56,467.75
2017,11,21,12,0,453.0,250.0,3.0,20.0,537.0,609.32,475.61
2017,11,21,12,15,340.5,275.5,2.75,20.0,491.5,553.11,431.08
2017,11,21,12,30,228.0,301.0,2.5,20.0,446.0,492.42,383.09
2017,11,21,12,45,436.5,238.5,2.3,20.5,511.5,603.63,469.4
2017,11,21,13,0,645.0,176.0,2.1,21.0,577.0,703.83,543.78
2017,11,21,13,15,667.0,163.0,2.1,21.0,568.5,707.38,546.51
2017,11,21,13,30,689.0,150.0,2.1,21.0,560.0,707.91,547.96
2017,11,21,13,45,770.0,122.0,2.1,21.0,563.5,733.24,567.09
2017,11,21,14,0,851.0,94.0,2.1,21.0,567.0,750.76,580.2
2017,11,21,14,15,837.5,91.5,2.3,21.0,535.5,724.84,563.97
2017,11,21,14,30,824.0,89.0,2.5,21.0,504.0,696.32,545.92
2017,11,21,14,45,799.0,88.0,2.7,21.0,465.5,659.23,521.13
2017,11,21,15,0,774.0,87.0,2.9,21.0,427.0,620.55,493.39
2017,11,21,15,15,745.5,83.0,2.95,20.5,384.0,577.8,462.14
2017,11,21,15,30,717.0,79.0,3.0,20.0,341.0,531.91,427.57
2017,11,21,15,45,676.0,73.5,3.1,20.0,294.0,477.05,384.2
2017,11,21,16,0,635.0,68.0,3.2,20.0,247.0,423.3,340.29
2017,11,21,16,15,572.5,60.5,3.2,19.0,199.0,358.54,287.18
2017,11,21,16,30,510.0,53.0,3.2,18.0,151.0,297.67,235.27
2017,11,21,16,45,408.5,42.5,3.2,17.5,106.0,222.93,170.73
2017,11,21,17,0,307.0,32.0,3.2,17.0,61.0,157.25,109.71
2017,11,21,17,15,153.5,16.0,3.45,16.5,30.5,71.08,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,15,161.5,12.5,4.2,6.5,25.0,12.29,0.0
2017,11,22,7,30,323.0,25.0,4.4,7.0,50.0,19.51,9.09
2017,11,22,7,45,440.0,34.5,4.6,7.5,95.5,52.64,25.36
2017,11,22,8,0,557.0,44.0,4.8,8.0,141.0,100.56,56.52
2017,11,22,8,15,623.5,50.5,4.9,8.5,191.0,149.96,96.27
2017,11,22,8,30,690.0,57.0,5.0,9.0,241.0,206.95,145.99
2017,11,22,8,45,736.5,61.0,5.1,9.5,290.5,261.14,195.62
2017,11,22,9,0,783.0,65.0,5.2,10.0,340.0,318.99,248.51
2017,11,22,9,15,731.5,78.5,5.1,10.5,361.0,352.66,282.14
2017,11,22,9,30,680.0,92.0,5.0,11.0,382.0,380.7,309.3
2017,11,22,9,45,784.5,83.5,4.95,11.5,447.0,452.84,370.26
2017,11,22,10,0,889.0,75.0,4.9,12.0,512.0,530.96,434.9
2017,11,22,10,15,903.5,76.5,4.8,12.5,546.0,576.66,472.31
2017,11,22,10,30,918.0,78.0,4.7,13.0,580.0,620.92,507.57
2017,11,22,10,45,931.0,78.5,4.6,13.5,607.0,661.49,538.99
2017,11,22,11,0,944.0,79.0,4.5,14.0,634.0,699.98,567.97
2017,11,22,11,15,950.5,80.0,4.4,14.0,652.0,732.27,591.77
2017,11,22,11,30,957.0,81.0,4.3,14.0,670.0,761.7,612.57
2017,11,22,11,45,961.0,81.0,4.25,14.5,680.0,785.2,627.97
2017,11,22,12,0,965.0,81.0,4.2,15.0,690.0,805.42,641.01
2017,11,22,12,15,965.5,81.0,4.15,15.5,691.0,819.6,649.75
2017,11,22,12,30,966.0,81.0,4.1,16.0,692.0,830.22,656.01
2017,11,22,12,45,966.0,80.0,4.1,16.5,684.5,835.72,658.91
2017,11,22,13,0,966.0,79.0,4.1,17.0,677.0,837.56,659.35
2017,11,22,13,15,960.0,78.5,4.1,17.0,660.0,831.68,655.62
2017,11,22,13,30,954.0,78.0,4.1,17.0,643.0,822.21,649.48
2017,11,22,13,45,947.0,76.0,4.1,17.0,618.5,806.77,639.14
2017,11,22,14,0,940.0,74.0,4.1,17.0,594.0,787.95,626.43
2017,11,22,14,15,927.0,72.5,4.1,17.0,561.5,762.09,608.59
2017,11,22,14,30,914.0,71.0,4.1,17.0,529.0,733.37,588.61
2017,11,22,14,45,837.0,74.0,4.1,17.0,469.5,667.78,540.61
2017,11,22,15,0,760.0,77.0,4.1,17.0,410.0,598.77,488.16
2017,11,22,15,15,790.0,69.5,4.0,16.5,385.5,586.57,479.71
2017,11,22,15,30,820.0,62.0,3.9,16.0,361.0,569.86,466.74
2017,11,22,15,45,782.0,58.0,3.8,16.0,312.0,514.72,421.59
2017,11,22,16,0,744.0,54.0,3.7,16.0,263.0,460.16,375.67
2017,11,22,16,15,684.5,49.0,3.2,15.0,212.5,395.21,320.61
2017,11,22,16,30,625.0,44.0,2.7,14.0,162.0,333.5,266.31
2017,11,22,16,45,523.0,35.5,2.2,13.0,114.0,255.51,197.73
2017,11,22,17,0,421.0,27.0,1.7,12.0,66.0,186.17,130.93
2017,11,22,17,15,210.5,13.5,1.6,11.0,33.0,84.36,0.0
2017,11,22,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,185.0,11.5,1.25,3.5,25.0,11.3,0.0
2017,11,23,7,30,370.0,23.0,1.4,4.0,50.0,19.36,8.64
2017,11,23,7,45,482.0,32.0,1.55,5.0,96.0,52.7,24.79
2017,11,23,8,0,594.0,41.0,1.7,6.0,142.0,101.48,56.15
2017,11,23,8,15,657.0,46.5,1.65,7.0,192.0,150.98,95.7
2017,11,23,8,30,720.0,52.0,1.6,8.0,242.0,206.7,143.9
2017,11,23,8,45,754.0,57.5,1.55,9.0,289.5,260.43,192.6
2017,11,23,9,0,788.0,63.0,1.5,10.0,337.0,316.52,242.72
2017,11,23,9,15,814.5,66.0,1.4,10.5,381.0,369.31,289.48
2017,11,23,9,30,841.0,69.0,1.3,11.0,425.0,423.0,335.4
2017,11,23,9,45,859.5,71.5,1.2,12.0,464.0,473.02,376.13
2017,11,23,10,0,878.0,74.0,1.1,13.0,503.0,521.97,414.24
2017,11,23,10,15,891.0,75.5,1.1,13.5,535.5,566.38,448.86
2017,11,23,10,30,904.0,77.0,1.1,14.0,568.0,609.26,481.26
2017,11,23,10,45,912.5,78.5,1.15,15.0,593.0,647.6,508.91
2017,11,23,11,0,921.0,80.0,1.2,16.0,618.0,683.64,534.14
2017,11,23,11,15,926.5,80.5,1.2,16.5,635.0,714.11,554.74
2017,11,23,11,30,932.0,81.0,1.2,17.0,652.0,741.73,572.3
2017,11,23,11,45,937.5,80.0,1.2,17.5,661.5,764.73,586.56
2017,11,23,12,0,943.0,79.0,1.2,18.0,671.0,784.58,598.65
2017,11,23,12,15,942.5,79.0,1.2,18.5,671.5,797.74,606.21
2017,11,23,12,30,942.0,79.0,1.2,19.0,672.0,807.4,611.55
2017,11,23,12,45,939.5,78.5,1.2,19.5,664.0,811.44,613.22
2017,11,23,13,0,937.0,78.0,1.2,20.0,656.0,811.91,612.68
2017,11,23,13,15,931.5,77.0,1.2,20.0,639.5,805.96,609.14
2017,11,23,13,30,926.0,76.0,1.2,20.0,623.0,796.52,603.43
2017,11,23,13,45,917.5,75.0,1.2,20.5,599.0,781.42,592.88
2017,11,23,14,0,909.0,74.0,1.2,21.0,575.0,763.1,580.28
2017,11,23,14,15,896.5,72.0,1.15,21.0,543.5,737.63,563.36
2017,11,23,14,30,884.0,70.0,1.1,21.0,512.0,709.4,544.55
2017,11,23,14,45,865.0,68.5,1.05,21.0,474.0,674.76,521.15
2017,11,23,15,0,846.0,67.0,1.0,21.0,436.0,642.31,498.71
2017,11,23,15,15,820.5,64.0,0.85,20.5,392.5,598.03,466.25
2017,11,23,15,30,795.0,61.0,0.7,20.0,349.0,552.74,432.27
2017,11,23,15,45,757.5,57.0,0.6,20.0,301.5,498.92,390.65
2017,11,23,16,0,720.0,53.0,0.5,20.0,254.0,445.72,348.22
2017,11,23,16,15,662.0,48.0,0.5,19.0,205.0,382.64,298.63
2017,11,23,16,30,604.0,43.0,0.5,18.0,156.0,322.76,249.2
2017,11,23,16,45,503.5,35.0,0.5,17.5,109.5,247.03,185.4
2017,11,23,17,0,403.0,27.0,0.5,17.0,63.0,184.01,125.54
2017,11,23,17,15,201.5,13.5,0.65,16.0,31.5,81.47,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,7,15,178.5,11.0,2.3,7.0,23.5,10.81,0.0
2017,11,24,7,30,357.0,22.0,2.6,8.0,47.0,18.47,7.15
2017,11,24,7,45,468.5,30.5,2.95,9.0,92.0,49.41,22.36
2017,11,24,8,0,580.0,39.0,3.3,10.0,137.0,96.59,51.88
2017,11,24,8,15,644.0,44.5,3.15,10.5,185.5,145.29,90.29
2017,11,24,8,30,708.0,50.0,3.0,11.0,234.0,200.32,137.7
2017,11,24,8,45,747.5,54.0,2.9,12.0,281.5,253.25,185.43
2017,11,24,9,0,787.0,58.0,2.8,13.0,329.0,309.09,235.34
2017,11,24,9,15,814.0,60.5,3.0,14.0,373.0,361.38,281.92
2017,11,24,9,30,841.0,63.0,3.2,15.0,417.0,414.63,328.02
2017,11,24,9,45,859.0,65.5,3.45,16.5,455.5,464.03,369.18
2017,11,24,10,0,877.0,68.0,3.7,18.0,494.0,512.9,408.45
2017,11,24,10,15,890.0,69.5,3.75,18.5,526.5,557.17,444.14
2017,11,24,10,30,903.0,71.0,3.8,19.0,559.0,599.94,477.71
2017,11,24,10,45,910.5,72.5,3.9,20.0,583.5,637.59,505.74
2017,11,24,11,0,918.0,74.0,4.0,21.0,608.0,672.89,531.28
2017,11,24,11,15,923.5,75.0,4.05,21.5,625.5,703.77,553.23
2017,11,24,11,30,929.0,76.0,4.1,22.0,643.0,731.84,572.14
2017,11,24,11,45,927.0,78.5,4.15,22.5,651.0,753.19,586.14
2017,11,24,12,0,925.0,81.0,4.2,23.0,659.0,771.19,597.77
2017,11,24,12,15,925.0,81.0,4.25,23.0,659.5,784.54,607.33
2017,11,24,12,30,925.0,81.0,4.3,23.0,660.0,794.48,614.59
2017,11,24,12,45,920.0,81.0,4.35,23.0,652.0,797.14,616.82
2017,11,24,13,0,915.0,81.0,4.4,23.0,644.0,796.29,616.73
2017,11,24,13,15,688.5,153.0,4.45,23.0,570.5,708.63,553.51
2017,11,24,13,30,462.0,225.0,4.5,23.0,497.0,608.59,475.85
2017,11,24,13,45,673.5,151.5,4.55,23.5,530.5,688.36,539.8
2017,11,24,14,0,885.0,78.0,4.6,24.0,564.0,748.22,584.2
2017,11,24,14,15,872.0,76.0,4.6,23.5,533.0,722.92,567.58
2017,11,24,14,30,859.0,74.0,4.6,23.0,502.0,694.96,549.34
2017,11,24,14,45,827.5,75.5,4.65,23.0,462.5,660.29,525.06
2017,11,24,15,0,796.0,77.0,4.7,23.0,423.0,619.96,495.11
2017,11,24,15,15,769.0,73.5,4.45,22.5,380.5,575.76,461.38
2017,11,24,15,30,742.0,70.0,4.2,22.0,338.0,530.76,426.37
2017,11,24,15,45,702.5,65.5,4.0,21.5,291.5,477.21,383.9
2017,11,24,16,0,663.0,61.0,3.8,21.0,245.0,427.35,342.91
2017,11,24,16,15,602.5,54.5,3.4,20.0,197.0,364.02,290.29
2017,11,24,16,30,542.0,48.0,3.0,19.0,149.0,304.39,238.95
2017,11,24,16,45,441.5,38.5,2.65,18.0,104.0,230.24,175.07
2017,11,24,17,0,341.0,29.0,2.3,17.0,59.0,165.09,113.22
2017,11,24,17,15,170.5,14.5,2.4,16.5,29.5,73.52,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,25,7,15,109.0,12.5,1.35,7.5,20.0,12.29,0.0
2017,11,25,7,30,218.0,25.0,1.5,8.0,40.0,20.05,7.44
2017,11,25,7,45,332.5,37.5,1.7,9.0,82.0,47.63,24.97
2017,11,25,8,0,447.0,50.0,1.9,10.0,124.0,91.23,53.03
2017,11,25,8,15,517.5,58.5,1.7,11.0,171.5,136.51,87.96
2017,11,25,8,30,588.0,67.0,1.5,12.0,219.0,189.03,131.65
2017,11,25,8,45,638.0,72.5,1.35,13.0,266.0,240.02,175.91
2017,11,25,9,0,688.0,78.0,1.2,14.0,313.0,295.22,223.31
2017,11,25,9,15,719.5,82.5,1.1,14.5,356.5,346.51,267.44
2017,11,25,9,30,751.0,87.0,1.0,15.0,400.0,399.39,311.47
2017,11,25,9,45,774.5,90.0,0.95,16.0,439.0,448.56,350.76
2017,11,25,10,0,798.0,93.0,0.9,17.0,478.0,497.53,388.34
2017,11,25,10,15,813.5,95.5,0.9,17.5,510.5,541.53,421.97
2017,11,25,10,30,829.0,98.0,0.9,18.0,543.0,584.45,453.8
2017,11,25,10,45,839.5,99.5,0.9,19.0,568.0,621.93,479.92
2017,11,25,11,0,850.0,101.0,0.9,20.0,593.0,657.48,503.9
2017,11,25,11,15,856.0,102.0,1.0,20.5,610.0,687.36,525.33
2017,11,25,11,30,862.0,103.0,1.1,21.0,627.0,714.65,544.42
2017,11,25,11,45,887.5,95.0,1.25,22.0,641.0,740.45,561.08
2017,11,25,12,0,913.0,87.0,1.4,23.0,655.0,766.68,577.93
2017,11,25,12,15,912.5,87.0,1.5,23.5,655.5,779.59,586.25
2017,11,25,12,30,912.0,87.0,1.6,24.0,656.0,789.13,592.49
2017,11,25,12,45,908.0,87.0,1.7,24.5,648.0,792.58,594.73
2017,11,25,13,0,904.0,87.0,1.8,25.0,640.0,792.58,594.79
2017,11,25,13,15,897.5,86.0,1.85,25.0,624.0,786.15,591.32
2017,11,25,13,30,891.0,85.0,1.9,25.0,608.0,776.37,585.72
2017,11,25,13,45,880.0,84.5,2.0,25.0,583.5,760.52,576.44
2017,11,25,14,0,869.0,84.0,2.1,25.0,559.0,746.07,568.16
2017,11,25,14,15,808.0,90.5,2.1,25.0,513.0,696.21,534.23
2017,11,25,14,30,747.0,97.0,2.1,25.0,467.0,647.94,501.14
2017,11,25,14,45,773.5,86.5,2.15,25.0,444.5,634.91,493.18
2017,11,25,15,0,800.0,76.0,2.2,25.0,422.0,620.28,483.33
2017,11,25,15,15,772.5,72.5,2.05,24.5,379.5,575.77,450.62
2017,11,25,15,30,745.0,69.0,1.9,24.0,337.0,530.48,416.65
2017,11,25,15,45,703.0,64.5,1.75,24.0,290.5,475.58,373.67
2017,11,25,16,0,661.0,60.0,1.6,24.0,244.0,424.47,332.31
2017,11,25,16,15,599.5,54.0,1.55,22.5,196.0,361.48,282.56
2017,11,25,16,30,538.0,48.0,1.5,21.0,148.0,302.25,233.6
2017,11,25,16,45,434.0,38.5,1.45,20.0,103.0,227.08,170.36
2017,11,25,17,0,330.0,29.0,1.4,19.0,58.0,161.21,108.88
2017,11,25,17,15,165.0,14.5,1.5,18.5,29.0,61.52,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,7,15,124.0,11.5,1.9,9.5,19.5,11.3,0.0
2017,11,26,7,30,248.0,23.0,2.2,10.0,39.0,18.22,5.25
2017,11,26,7,45,364.0,34.5,2.5,10.5,81.5,45.23,22.24
2017,11,26,8,0,480.0,46.0,2.8,11.0,124.0,89.48,50.07
2017,11,26,8,15,549.5,53.5,2.65,11.5,171.0,135.27,85.36
2017,11,26,8,30,619.0,61.0,2.5,12.0,218.0,188.1,129.82
2017,11,26,8,45,664.0,66.0,2.4,13.0,264.5,238.74,174.55
2017,11,26,9,0,709.0,71.0,2.3,14.0,311.0,293.01,222.19
2017,11,26,9,15,739.5,75.0,2.15,15.0,354.5,344.87,267.21
2017,11,26,9,30,770.0,79.0,2.0,16.0,398.0,397.48,311.38
2017,11,26,9,45,791.0,82.0,1.9,17.0,436.5,445.86,350.88
2017,11,26,10,0,812.0,85.0,1.8,18.0,475.0,494.17,388.77
2017,11,26,10,15,827.0,87.5,1.65,19.0,507.0,538.36,421.87
2017,11,26,10,30,842.0,90.0,1.5,20.0,539.0,581.41,452.68
2017,11,26,10,45,852.5,91.5,1.4,21.0,564.5,619.26,478.77
2017,11,26,11,0,863.0,93.0,1.3,22.0,590.0,655.15,502.47
2017,11,26,11,15,869.5,94.0,1.3,22.0,607.0,685.67,524.45
2017,11,26,11,30,876.0,95.0,1.3,22.0,624.0,713.61,543.79
2017,11,26,11,45,875.0,97.5,1.35,22.5,632.5,735.08,557.44
2017,11,26,12,0,874.0,100.0,1.4,23.0,641.0,753.41,569.0
2017,11,26,12,15,874.0,100.0,1.45,23.0,642.0,766.56,578.22
2017,11,26,12,30,874.0,100.0,1.5,23.0,643.0,776.47,585.39
2017,11,26,12,45,871.0,99.5,1.55,23.5,635.5,780.25,587.42
2017,11,26,13,0,868.0,99.0,1.6,24.0,628.0,780.69,587.35
2017,11,26,13,15,862.0,98.0,1.6,24.0,612.5,774.97,583.91
2017,11,26,13,30,856.0,97.0,1.6,24.0,597.0,765.99,578.44
2017,11,26,13,45,847.0,95.5,1.6,24.0,574.0,751.04,568.98
2017,11,26,14,0,838.0,94.0,1.6,24.0,551.0,733.07,557.57
2017,11,26,14,15,824.5,91.5,1.55,24.0,520.5,707.87,540.73
2017,11,26,14,30,811.0,89.0,1.5,24.0,490.0,680.13,522.13
2017,11,26,14,45,772.5,91.5,1.45,24.0,450.5,638.68,493.01
2017,11,26,15,0,734.0,94.0,1.4,24.0,411.0,599.4,464.36
2017,11,26,15,15,704.5,89.5,1.3,23.5,369.0,554.68,432.05
2017,11,26,15,30,675.0,85.0,1.2,23.0,327.0,509.51,398.55
2017,11,26,15,45,636.0,78.5,1.15,22.5,282.0,456.7,358.56
2017,11,26,16,0,597.0,72.0,1.1,22.0,237.0,404.88,317.94
2017,11,26,16,15,534.5,63.5,1.05,21.0,190.0,341.14,267.16
2017,11,26,16,30,472.0,55.0,1.0,20.0,143.0,281.27,217.56
2017,11,26,16,45,375.5,43.0,1.0,19.0,99.5,209.22,157.21
2017,11,26,17,0,279.0,31.0,1.0,18.0,56.0,145.87,98.34
2017,11,26,17,15,139.5,15.5,1.05,17.5,28.0,55.15,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,15,98.0,12.0,1.6,9.5,18.0,11.8,0.0
2017,11,27,7,30,196.0,24.0,1.9,10.0,36.0,18.83,4.48
2017,11,27,7,45,308.5,37.5,2.2,11.0,77.0,45.12,23.76
2017,11,27,8,0,421.0,51.0,2.5,12.0,118.0,87.56,50.77
2017,11,27,8,15,493.0,60.0,2.65,13.0,164.5,131.7,84.24
2017,11,27,8,30,565.0,69.0,2.8,14.0,211.0,183.28,126.78
2017,11,27,8,45,612.5,75.5,2.95,15.0,257.5,233.11,170.2
2017,11,27,9,0,660.0,82.0,3.1,16.0,304.0,286.96,217.05
2017,11,27,9,15,692.5,87.0,3.35,16.5,347.0,337.57,261.6
2017,11,27,9,30,725.0,92.0,3.6,17.0,390.0,389.95,306.75
2017,11,27,9,45,527.5,143.0,3.9,18.0,370.5,384.55,305.44
2017,11,27,10,0,330.0,194.0,4.2,19.0,351.0,359.47,286.11
2017,11,27,10,15,217.5,217.5,4.2,19.5,324.0,334.79,266.18
2017,11,27,10,30,105.0,241.0,4.2,20.0,297.0,300.31,237.43
2017,11,27,10,45,465.5,174.5,4.25,20.5,439.0,467.1,372.12
2017,11,27,11,0,826.0,108.0,4.3,21.0,581.0,645.19,510.69
2017,11,27,11,15,833.0,109.0,4.35,21.5,598.5,675.14,531.99
2017,11,27,11,30,840.0,110.0,4.4,22.0,616.0,702.65,551.93
2017,11,27,11,45,864.5,102.0,4.45,22.5,629.5,730.37,571.17
2017,11,27,12,0,889.0,94.0,4.5,23.0,643.0,752.49,585.95
2017,11,27,12,15,889.5,94.0,4.5,23.0,644.0,765.97,595.46
2017,11,27,12,30,890.0,94.0,4.5,23.0,645.0,776.2,602.79
2017,11,27,12,45,886.5,94.0,4.55,23.0,637.5,780.08,605.99
2017,11,27,13,0,883.0,94.0,4.6,23.0,630.0,780.61,606.96
2017,11,27,13,15,877.5,93.0,4.6,23.0,614.5,779.45,606.6
2017,11,27,13,30,872.0,92.0,4.6,23.0,599.0,770.85,601.02
2017,11,27,13,45,862.0,91.0,4.6,23.5,576.0,755.65,589.65
2017,11,27,14,0,852.0,90.0,4.6,24.0,553.0,737.42,576.23
2017,11,27,14,15,838.5,88.0,4.55,24.0,522.5,712.66,559.0
2017,11,27,14,30,825.0,86.0,4.5,24.0,492.0,685.32,539.88
2017,11,27,14,45,805.0,83.0,4.45,24.0,455.0,650.06,514.55
2017,11,27,15,0,785.0,80.0,4.4,24.0,418.0,612.98,486.68
2017,11,27,15,15,757.5,76.5,4.2,23.5,376.0,569.13,453.73
2017,11,27,15,30,730.0,73.0,4.0,23.0,334.0,524.51,419.34
2017,11,27,15,45,690.5,68.0,3.85,22.5,288.0,473.97,379.36
2017,11,27,16,0,651.0,63.0,3.7,22.0,242.0,421.78,336.84
2017,11,27,16,15,589.5,56.5,3.25,21.0,194.5,358.81,284.65
2017,11,27,16,30,528.0,50.0,2.8,20.0,147.0,299.55,233.79
2017,11,27,16,45,428.0,39.5,2.4,19.0,102.5,225.44,170.25
2017,11,27,17,0,328.0,29.0,2.0,18.0,58.0,160.28,108.01
2017,11,27,17,15,164.0,14.5,2.0,17.5,29.0,61.13,0.0
2017,11,27,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,7,15,118.5,11.0,2.5,9.5,18.0,10.81,0.0
2017,11,28,7,30,237.0,22.0,2.8,10.0,36.0,17.57,2.5
2017,11,28,7,45,364.0,33.0,3.15,11.0,78.0,42.04,20.13
2017,11,28,8,0,491.0,44.0,3.5,12.0,120.0,86.22,46.89
2017,11,28,8,15,563.0,51.0,3.7,13.0,167.5,132.1,81.51
2017,11,28,8,30,635.0,58.0,3.9,14.0,215.0,185.27,125.7
2017,11,28,8,45,685.0,62.0,4.15,15.0,262.5,237.58,171.75
2017,11,28,9,0,735.0,66.0,4.4,16.0,310.0,293.02,220.72
2017,11,28,9,15,765.5,69.5,4.7,17.0,354.0,344.72,266.65
2017,11,28,9,30,796.0,73.0,5.0,18.0,398.0,397.84,312.72
2017,11,28,9,45,819.5,75.0,5.3,19.0,437.0,447.33,354.86
2017,11,28,10,0,843.0,77.0,5.6,20.0,476.0,496.88,395.91
2017,11,28,10,15,857.5,79.0,5.6,20.5,508.5,541.41,432.24
2017,11,28,10,30,872.0,81.0,5.6,21.0,541.0,584.67,466.63
2017,11,28,10,45,884.0,81.5,5.7,21.5,566.5,621.74,495.8
2017,11,28,11,0,896.0,82.0,5.8,22.0,592.0,658.1,523.81
2017,11,28,11,15,902.0,83.0,5.8,22.5,610.0,688.84,546.71
2017,11,28,11,30,908.0,84.0,5.8,23.0,628.0,716.88,566.23
2017,11,28,11,45,906.5,86.0,5.8,23.5,636.5,737.85,580.15
2017,11,28,12,0,905.0,88.0,5.8,24.0,645.0,755.57,591.7
2017,11,28,12,15,905.5,88.0,5.7,24.0,646.0,769.29,601.18
2017,11,28,12,30,906.0,88.0,5.6,24.0,647.0,779.7,608.34
2017,11,28,12,45,901.0,88.5,5.55,24.5,639.0,783.15,609.56
2017,11,28,13,0,896.0,89.0,5.5,25.0,631.0,783.19,608.48
2017,11,28,13,15,890.0,88.0,5.4,25.0,615.5,777.42,604.34
2017,11,28,13,30,884.0,87.0,5.3,25.0,600.0,768.34,597.96
2017,11,28,13,45,871.5,87.0,5.2,25.0,576.0,756.7,589.86
2017,11,28,14,0,859.0,87.0,5.1,25.0,552.0,737.76,576.56
2017,11,28,14,15,845.5,85.0,5.0,25.0,521.5,712.99,559.08
2017,11,28,14,30,832.0,83.0,4.9,25.0,491.0,685.62,539.7
2017,11,28,14,45,804.5,82.5,4.8,25.0,453.0,648.1,512.41
2017,11,28,15,0,777.0,82.0,4.7,25.0,415.0,609.1,482.77
2017,11,28,15,15,748.5,78.0,4.4,24.5,372.5,564.41,448.71
2017,11,28,15,30,720.0,74.0,4.1,24.0,330.0,521.73,415.62
2017,11,28,15,45,675.5,69.5,3.8,23.5,284.0,466.9,372.25
2017,11,28,16,0,631.0,65.0,3.5,23.0,238.0,413.39,328.67
2017,11,28,16,15,567.5,58.0,3.0,22.0,190.5,349.81,276.22
2017,11,28,16,30,504.0,51.0,2.5,21.0,143.0,290.12,225.32
2017,11,28,16,45,397.5,40.5,2.05,20.0,99.0,214.69,161.27
2017,11,28,17,0,291.0,30.0,1.6,19.0,55.0,148.77,99.36
2017,11,28,17,15,145.5,15.0,1.55,18.5,27.5,56.3,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
