Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,15,91.5,11.0,3.4,9.5,16.0,10.81,0.0
2017,11,29,7,30,183.0,22.0,3.6,10.0,32.0,17.74,0.98
2017,11,29,7,45,311.5,34.5,3.8,10.5,73.0,40.8,20.63
2017,11,29,8,0,440.0,47.0,4.0,11.0,114.0,83.32,46.84
2017,11,29,8,15,515.0,55.0,4.1,11.5,161.0,127.59,80.22
2017,11,29,8,30,590.0,63.0,4.2,12.0,208.0,179.56,123.5
2017,11,29,8,45,643.0,68.0,4.3,12.5,255.5,230.31,168.47
2017,11,29,9,0,696.0,73.0,4.4,13.0,303.0,285.57,217.75
2017,11,29,9,15,728.5,77.0,4.35,13.5,346.5,336.68,263.64
2017,11,29,9,30,761.0,81.0,4.3,14.0,390.0,389.88,310.25
2017,11,29,9,45,786.0,83.5,4.25,15.0,429.0,438.99,351.84
2017,11,29,10,0,811.0,86.0,4.2,16.0,468.0,488.38,392.31
2017,11,29,10,15,827.0,88.5,4.15,16.5,501.0,532.99,428.57
2017,11,29,10,30,843.0,91.0,4.1,17.0,534.0,576.55,463.05
2017,11,29,10,45,856.0,92.0,4.1,17.5,560.0,615.41,493.22
2017,11,29,11,0,869.0,93.0,4.1,18.0,586.0,652.48,521.32
2017,11,29,11,15,876.0,94.0,4.0,18.5,604.0,683.55,544.03
2017,11,29,11,30,883.0,95.0,3.9,19.0,622.0,712.07,564.15
2017,11,29,11,45,890.0,94.0,3.85,19.5,632.5,732.74,577.53
2017,11,29,12,0,897.0,93.0,3.8,20.0,643.0,753.19,590.76
2017,11,29,12,15,898.0,93.0,3.75,20.0,644.5,767.26,600.52
2017,11,29,12,30,899.0,93.0,3.7,20.0,646.0,778.07,608.06
2017,11,29,12,45,899.0,92.0,3.65,20.5,639.5,783.7,610.84
2017,11,29,13,0,899.0,91.0,3.6,21.0,633.0,785.96,611.36
2017,11,29,13,15,893.5,90.0,3.5,21.0,618.0,780.68,607.57
2017,11,29,13,30,888.0,89.0,3.4,21.0,603.0,772.07,601.58
2017,11,29,13,45,882.0,87.0,3.35,21.0,580.5,763.08,595.71
2017,11,29,14,0,876.0,85.0,3.3,21.0,558.0,746.59,584.53
2017,11,29,14,15,863.5,83.0,3.15,21.0,527.5,722.37,567.4
2017,11,29,14,30,851.0,81.0,3.0,21.0,497.0,695.45,548.35
2017,11,29,14,45,835.0,77.5,2.9,21.0,460.5,661.95,524.59
2017,11,29,15,0,819.0,74.0,2.8,21.0,424.0,626.34,497.88
2017,11,29,15,15,792.5,71.0,2.55,20.5,381.5,582.95,465.05
2017,11,29,15,30,766.0,68.0,2.3,20.0,339.0,538.62,430.71
2017,11,29,15,45,730.0,63.0,2.05,20.0,293.0,486.2,388.42
2017,11,29,16,0,694.0,58.0,1.8,20.0,247.0,434.26,345.36
2017,11,29,16,15,633.0,52.0,1.6,19.0,198.5,373.3,295.22
2017,11,29,16,30,572.0,46.0,1.4,18.0,150.0,313.29,244.07
2017,11,29,16,45,469.5,37.0,1.2,17.0,105.0,238.19,179.83
2017,11,29,17,0,367.0,28.0,1.0,16.0,60.0,172.16,115.69
2017,11,29,17,15,183.5,14.0,1.0,15.5,30.0,66.15,0.0
2017,11,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,7,15,103.0,10.0,1.1,8.5,15.5,9.83,0.0
2017,11,30,7,30,206.0,20.0,1.2,9.0,31.0,15.89,0.0
2017,11,30,7,45,328.5,32.5,1.35,10.0,72.0,38.66,18.83
2017,11,30,8,0,451.0,45.0,1.5,11.0,113.0,81.27,44.78
2017,11,30,8,15,525.0,53.0,1.55,11.5,159.5,125.8,78.02
2017,11,30,8,30,599.0,61.0,1.6,12.0,206.0,177.9,121.02
2017,11,30,8,45,644.5,67.0,1.7,13.0,252.0,228.07,164.96
2017,11,30,9,0,690.0,73.0,1.8,14.0,298.0,281.99,212.16
2017,11,30,9,15,722.0,77.0,1.6,15.0,341.5,332.54,255.84
2017,11,30,9,30,754.0,81.0,1.4,16.0,385.0,385.14,299.63
2017,11,30,9,45,774.5,85.0,1.2,17.0,423.0,433.4,338.35
2017,11,30,10,0,795.0,89.0,1.0,18.0,461.0,481.62,375.14
2017,11,30,10,15,811.0,91.0,1.0,18.5,493.5,525.07,408.72
2017,11,30,10,30,827.0,93.0,1.0,19.0,526.0,567.52,440.53
2017,11,30,10,45,837.5,95.0,1.0,20.0,551.0,605.4,467.24
2017,11,30,11,0,848.0,97.0,1.0,21.0,576.0,641.4,491.78
2017,11,30,11,15,531.0,187.5,0.95,21.0,490.5,551.23,422.83
2017,11,30,11,30,214.0,278.0,0.9,21.0,405.0,433.67,332.27
2017,11,30,11,45,261.5,275.5,0.9,21.5,433.5,476.35,364.61
2017,11,30,12,0,309.0,273.0,0.9,22.0,462.0,514.39,391.96
2017,11,30,12,15,224.0,282.0,0.9,22.0,419.0,461.01,351.6
2017,11,30,12,30,139.0,291.0,0.9,22.0,376.0,411.31,313.86
2017,11,30,12,45,103.5,280.0,0.9,22.5,343.0,367.79,281.08
2017,11,30,13,0,68.0,269.0,0.9,23.0,310.0,330.48,252.45
2017,11,30,13,15,61.0,259.5,0.95,23.0,295.5,315.99,242.07
2017,11,30,13,30,54.0,250.0,1.0,23.0,281.0,301.31,231.35
2017,11,30,13,45,55.5,241.0,1.05,23.0,272.0,293.43,225.97
2017,11,30,14,0,57.0,232.0,1.1,23.0,263.0,285.37,220.41
2017,11,30,14,15,55.0,219.5,1.2,23.0,248.5,270.64,209.75
2017,11,30,14,30,53.0,207.0,1.3,23.0,234.0,255.85,198.95
2017,11,30,14,45,405.0,146.5,1.4,23.0,321.5,448.64,353.74
2017,11,30,15,0,757.0,86.0,1.5,23.0,409.0,598.95,468.61
2017,11,30,15,15,728.0,82.0,1.45,22.5,367.5,557.56,437.02
2017,11,30,15,30,699.0,78.0,1.4,22.0,326.0,512.96,403.9
2017,11,30,15,45,658.0,72.5,1.4,22.0,280.5,459.83,362.76
2017,11,30,16,0,617.0,67.0,1.4,22.0,235.0,407.77,321.11
2017,11,30,16,15,554.0,59.5,1.3,20.5,188.5,344.6,270.78
2017,11,30,16,30,491.0,52.0,1.2,19.0,142.0,285.27,221.5
2017,11,30,16,45,391.5,41.0,1.2,18.0,98.5,212.71,160.23
2017,11,30,17,0,292.0,30.0,1.2,17.0,55.0,149.0,99.63
2017,11,30,17,15,146.0,15.0,1.3,16.5,27.5,56.42,0.0
2017,11,30,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,67.0,10.5,0.95,9.5,14.0,10.32,0.0
2017,12,1,7,30,134.0,21.0,1.1,10.0,28.0,16.54,0.0
2017,12,1,7,45,249.5,36.0,1.3,10.5,66.5,38.09,20.14
2017,12,1,8,0,365.0,51.0,1.5,11.0,105.0,77.72,45.33
2017,12,1,8,15,440.5,61.5,1.55,11.5,150.5,120.9,77.55
2017,12,1,8,30,516.0,72.0,1.6,12.0,196.0,170.99,118.39
2017,12,1,8,45,402.5,97.0,1.65,13.0,206.0,194.71,145.16
2017,12,1,9,0,289.0,122.0,1.7,14.0,216.0,206.16,160.03
2017,12,1,9,15,489.0,109.5,1.85,15.0,294.5,280.59,218.62
2017,12,1,9,30,689.0,97.0,2.0,16.0,373.0,373.29,292.3
2017,12,1,9,45,715.5,100.5,2.2,17.0,411.0,421.02,331.78
2017,12,1,10,0,742.0,104.0,2.4,18.0,449.0,469.38,370.88
2017,12,1,10,15,759.0,107.0,2.4,18.5,481.0,512.54,405.17
2017,12,1,10,30,776.0,110.0,2.4,19.0,513.0,554.94,437.94
2017,12,1,10,45,789.5,111.5,2.45,20.0,538.5,592.65,465.72
2017,12,1,11,0,803.0,113.0,2.5,21.0,564.0,627.9,490.98
2017,12,1,11,15,810.5,114.0,2.5,21.5,581.5,657.65,512.36
2017,12,1,11,30,818.0,115.0,2.5,22.0,599.0,685.1,531.66
2017,12,1,11,45,840.5,108.0,2.55,22.5,612.0,712.1,550.72
2017,12,1,12,0,863.0,101.0,2.6,23.0,625.0,736.81,567.05
2017,12,1,12,15,863.0,101.0,2.55,23.0,626.5,750.12,575.87
2017,12,1,12,30,863.0,101.0,2.5,23.0,628.0,760.24,582.61
2017,12,1,12,45,860.5,100.5,2.5,23.5,621.0,764.71,584.7
2017,12,1,13,0,858.0,100.0,2.5,24.0,614.0,765.9,584.67
2017,12,1,13,15,852.0,99.0,2.45,24.0,599.0,760.63,581.12
2017,12,1,13,30,846.0,98.0,2.4,24.0,584.0,752.16,575.5
2017,12,1,13,45,835.5,96.5,2.4,24.0,561.0,736.67,565.39
2017,12,1,14,0,825.0,95.0,2.4,24.0,538.0,718.25,553.31
2017,12,1,14,15,752.0,104.0,2.35,23.5,490.5,666.84,518.34
2017,12,1,14,30,679.0,113.0,2.3,23.0,443.0,612.94,479.73
2017,12,1,14,45,431.5,148.5,2.25,23.0,352.5,468.28,369.18
2017,12,1,15,0,184.0,184.0,2.2,23.0,262.0,323.4,255.15
2017,12,1,15,15,174.0,167.5,1.9,22.5,235.5,294.87,233.79
2017,12,1,15,30,164.0,151.0,1.6,22.0,209.0,266.44,211.66
2017,12,1,15,45,388.5,109.0,1.3,22.0,221.0,350.64,278.81
2017,12,1,16,0,613.0,67.0,1.0,22.0,233.0,405.43,318.58
2017,12,1,16,15,550.0,59.5,1.0,21.0,187.0,342.52,267.77
2017,12,1,16,30,487.0,52.0,1.0,20.0,141.0,283.43,218.81
2017,12,1,16,45,387.5,41.0,1.05,19.0,98.0,211.12,158.22
2017,12,1,17,0,288.0,30.0,1.1,18.0,55.0,147.65,98.1
2017,12,1,17,15,144.0,15.0,1.15,17.5,27.5,55.85,0.0
2017,12,1,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,10.5,1.75,11.5,10.5,10.32,0.0
2017,12,2,7,30,0.0,21.0,2.0,12.0,21.0,19.56,0.0
2017,12,2,7,45,102.5,37.0,2.3,12.5,52.0,35.18,20.45
2017,12,2,8,0,205.0,53.0,2.6,13.0,83.0,65.23,40.91
2017,12,2,8,15,243.0,71.0,2.6,13.5,119.5,100.59,68.65
2017,12,2,8,30,281.0,89.0,2.6,14.0,156.0,139.43,100.82
2017,12,2,8,45,319.5,101.0,2.65,15.0,192.0,177.19,132.65
2017,12,2,9,0,358.0,113.0,2.7,16.0,228.0,218.24,167.38
2017,12,2,9,15,472.0,109.5,2.9,16.5,283.5,273.48,212.58
2017,12,2,9,30,586.0,106.0,3.1,17.0,339.0,340.09,267.31
2017,12,2,9,45,678.5,100.5,3.35,18.0,395.5,403.03,318.62
2017,12,2,10,0,771.0,95.0,3.6,19.0,452.0,472.25,374.08
2017,12,2,10,15,708.0,114.5,3.55,19.5,459.5,491.82,390.22
2017,12,2,10,30,645.0,134.0,3.5,20.0,467.0,504.63,400.28
2017,12,2,10,45,648.5,141.0,3.5,21.0,490.0,537.77,424.88
2017,12,2,11,0,652.0,148.0,3.5,22.0,513.0,569.2,447.42
2017,12,2,11,15,623.5,163.0,3.45,22.0,521.0,586.12,459.79
2017,12,2,11,30,595.0,178.0,3.4,22.0,529.0,597.1,467.61
2017,12,2,11,45,614.0,175.5,3.35,22.5,543.0,624.74,487.45
2017,12,2,12,0,633.0,173.0,3.3,23.0,557.0,648.53,504.18
2017,12,2,12,15,758.0,134.5,3.25,23.0,595.0,709.8,551.02
2017,12,2,12,30,883.0,96.0,3.2,23.0,633.0,767.93,592.26
2017,12,2,12,45,879.5,96.0,3.2,23.5,626.0,772.39,594.02
2017,12,2,13,0,876.0,96.0,3.2,24.0,619.0,773.51,593.93
2017,12,2,13,15,870.0,95.0,3.15,24.0,604.0,768.31,590.45
2017,12,2,13,30,864.0,94.0,3.1,24.0,589.0,759.84,584.84
2017,12,2,13,45,854.0,93.0,3.1,24.0,566.0,745.23,575.24
2017,12,2,14,0,844.0,92.0,3.1,24.0,543.0,727.62,563.61
2017,12,2,14,15,830.0,90.0,3.05,24.0,513.0,703.17,546.89
2017,12,2,14,30,816.0,88.0,3.0,24.0,483.0,676.17,528.32
2017,12,2,14,45,754.0,89.0,3.0,24.0,433.0,617.99,485.91
2017,12,2,15,0,692.0,90.0,3.0,24.0,383.0,563.0,444.78
2017,12,2,15,15,646.5,92.0,2.8,23.5,344.0,517.81,410.59
2017,12,2,15,30,601.0,94.0,2.6,23.0,305.0,472.99,375.89
2017,12,2,15,45,570.5,84.5,2.45,23.0,263.0,424.69,337.42
2017,12,2,16,0,540.0,75.0,2.3,23.0,221.0,376.88,298.29
2017,12,2,16,15,485.0,65.5,2.0,22.0,177.5,318.42,250.45
2017,12,2,16,30,430.0,56.0,1.7,21.0,134.0,263.23,203.77
2017,12,2,16,45,343.5,43.0,1.4,20.0,93.0,196.35,146.99
2017,12,2,17,0,257.0,30.0,1.1,19.0,52.0,137.32,90.7
2017,12,2,17,15,128.5,15.0,1.1,18.5,26.0,51.44,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,4.0,1.05,14.5,4.0,3.93,0.0
2017,12,3,7,30,0.0,8.0,1.3,15.0,8.0,7.71,0.0
2017,12,3,7,45,0.0,22.0,1.6,15.5,22.0,21.24,10.97
2017,12,3,8,0,0.0,36.0,1.9,16.0,36.0,34.69,23.11
2017,12,3,8,15,0.0,52.0,1.95,16.0,52.0,49.98,36.39
2017,12,3,8,30,0.0,68.0,2.0,16.0,68.0,65.39,49.66
2017,12,3,8,45,0.0,85.5,2.15,16.5,85.5,82.33,63.89
2017,12,3,9,0,0.0,103.0,2.3,17.0,103.0,99.37,77.95
2017,12,3,9,15,0.0,118.5,2.4,17.5,118.5,114.57,90.24
2017,12,3,9,30,0.0,134.0,2.5,18.0,134.0,129.85,102.41
2017,12,3,9,45,3.0,146.5,2.65,19.0,148.0,143.57,112.92
2017,12,3,10,0,6.0,159.0,2.8,20.0,162.0,157.6,123.56
2017,12,3,10,15,3.0,130.0,2.9,20.5,131.5,127.84,99.11
2017,12,3,10,30,0.0,101.0,3.0,21.0,101.0,97.85,74.52
2017,12,3,10,45,0.0,106.5,3.1,21.5,106.5,103.25,78.62
2017,12,3,11,0,0.0,112.0,3.2,22.0,112.0,108.67,82.7
2017,12,3,11,15,10.5,167.5,3.2,22.0,173.5,170.61,132.2
2017,12,3,11,30,21.0,223.0,3.2,22.0,235.0,234.14,182.09
2017,12,3,11,45,10.5,184.0,3.2,22.5,190.0,187.95,145.15
2017,12,3,12,0,0.0,145.0,3.2,23.0,145.0,141.57,108.08
2017,12,3,12,15,106.5,215.5,3.2,23.0,280.0,302.73,236.94
2017,12,3,12,30,213.0,286.0,3.2,23.0,415.0,459.97,357.64
2017,12,3,12,45,180.0,284.0,3.25,23.0,392.5,436.23,338.66
2017,12,3,13,0,147.0,282.0,3.3,23.0,370.0,411.52,319.63
2017,12,3,13,15,181.5,273.5,3.35,23.0,379.5,429.57,334.64
2017,12,3,13,30,216.0,265.0,3.4,23.0,389.0,446.76,348.84
2017,12,3,13,45,261.5,247.5,3.5,23.0,391.5,468.81,367.06
2017,12,3,14,0,307.0,230.0,3.6,23.0,394.0,480.83,377.8
2017,12,3,14,15,521.0,166.0,3.65,23.0,426.0,566.38,447.29
2017,12,3,14,30,735.0,102.0,3.7,23.0,458.0,637.75,504.56
2017,12,3,14,45,615.0,119.0,3.75,23.0,401.5,560.81,445.28
2017,12,3,15,0,495.0,136.0,3.8,23.0,345.0,484.14,385.9
2017,12,3,15,15,469.0,127.5,3.7,22.5,309.5,445.12,356.46
2017,12,3,15,30,443.0,119.0,3.6,22.0,274.0,406.18,326.21
2017,12,3,15,45,495.5,96.5,3.5,22.0,248.0,394.33,316.55
2017,12,3,16,0,548.0,74.0,3.4,22.0,222.0,379.7,303.32
2017,12,3,16,15,484.5,65.0,3.0,21.5,177.5,317.56,251.38
2017,12,3,16,30,421.0,56.0,2.6,21.0,133.0,259.36,201.56
2017,12,3,16,45,325.5,43.5,2.2,20.5,92.0,189.99,142.37
2017,12,3,17,0,230.0,31.0,1.8,20.0,51.0,129.66,85.4
2017,12,3,17,15,115.0,15.5,1.85,19.5,25.5,48.1,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,15,52.5,9.0,3.8,18.0,11.0,8.85,0.0
2017,12,4,7,30,105.0,18.0,3.9,18.0,22.0,14.17,0.0
2017,12,4,7,45,230.5,32.0,4.05,18.5,59.0,32.12,15.39
2017,12,4,8,0,356.0,46.0,4.2,19.0,96.0,70.42,38.59
2017,12,4,8,15,435.0,55.5,4.35,19.5,140.0,111.04,67.34
2017,12,4,8,30,514.0,65.0,4.5,20.0,184.0,159.92,105.91
2017,12,4,8,45,327.0,97.5,4.65,20.5,179.0,174.01,127.12
2017,12,4,9,0,140.0,130.0,4.8,21.0,174.0,167.4,128.83
2017,12,4,9,15,77.0,137.5,5.05,21.5,162.0,160.03,124.7
2017,12,4,9,30,14.0,145.0,5.3,22.0,150.0,146.0,114.01
2017,12,4,9,45,17.0,159.5,5.6,22.5,166.5,162.38,126.87
2017,12,4,10,0,20.0,174.0,5.9,23.0,183.0,179.06,139.81
2017,12,4,10,15,21.0,185.0,5.9,23.5,195.5,191.5,149.23
2017,12,4,10,30,22.0,196.0,5.9,24.0,208.0,204.02,158.62
2017,12,4,10,45,11.0,109.0,5.95,24.5,115.0,112.18,85.12
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,21.25,11.58
2017,12,4,11,15,137.0,144.0,5.9,25.0,224.0,235.84,185.7
2017,12,4,11,30,274.0,266.0,5.8,25.0,426.0,465.14,363.66
2017,12,4,11,45,555.0,184.0,5.7,25.5,515.0,587.59,460.46
2017,12,4,12,0,836.0,102.0,5.6,26.0,604.0,713.46,556.68
2017,12,4,12,15,837.0,102.0,5.45,26.0,606.0,727.32,565.6
2017,12,4,12,30,838.0,102.0,5.3,26.0,608.0,738.12,572.83
2017,12,4,12,45,839.0,100.0,5.2,26.5,602.5,743.63,575.36
2017,12,4,13,0,840.0,98.0,5.1,27.0,597.0,745.96,575.73
2017,12,4,13,15,609.5,167.0,4.95,27.0,524.5,651.87,504.86
2017,12,4,13,30,379.0,236.0,4.8,27.0,452.0,543.43,420.38
2017,12,4,13,45,379.0,226.0,4.7,27.0,435.0,530.88,411.84
2017,12,4,14,0,379.0,216.0,4.6,27.0,418.0,516.86,401.81
2017,12,4,14,15,379.5,202.5,4.45,27.0,395.5,497.77,387.92
2017,12,4,14,30,380.0,189.0,4.3,27.0,373.0,477.2,372.95
2017,12,4,14,45,563.0,135.5,4.15,27.0,385.0,540.35,423.82
2017,12,4,15,0,746.0,82.0,4.0,27.0,397.0,584.93,459.43
2017,12,4,15,15,717.5,78.0,3.75,26.5,356.5,544.35,428.62
2017,12,4,15,30,689.0,74.0,3.5,26.0,316.0,500.81,395.26
2017,12,4,15,45,648.5,69.0,3.25,26.0,272.0,449.3,354.18
2017,12,4,16,0,608.0,64.0,3.0,26.0,228.0,398.85,312.87
2017,12,4,16,15,545.5,57.0,2.6,25.0,182.5,337.23,262.72
2017,12,4,16,30,483.0,50.0,2.2,24.0,137.0,279.41,214.08
2017,12,4,16,45,383.5,39.5,1.85,23.5,95.0,208.04,153.78
2017,12,4,17,0,284.0,29.0,1.5,23.0,53.0,145.5,94.66
2017,12,4,17,15,142.0,14.5,1.55,22.5,26.5,54.86,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,7.0,5.2,10.0,7.0,6.88,0.0
2017,12,5,7,30,0.0,14.0,5.3,10.0,14.0,13.52,0.0
2017,12,5,7,45,46.0,32.5,5.4,10.0,39.0,30.18,17.22
2017,12,5,8,0,92.0,51.0,5.5,10.0,64.0,54.31,36.61
2017,12,5,8,15,119.0,71.5,5.65,10.0,94.5,83.07,60.13
2017,12,5,8,30,146.0,92.0,5.8,10.0,125.0,114.94,87.1
2017,12,5,8,45,172.5,109.0,6.0,10.5,156.5,146.29,114.02
2017,12,5,9,0,199.0,126.0,6.2,11.0,188.0,181.15,144.1
2017,12,5,9,15,137.5,144.5,6.15,11.0,190.5,188.34,152.73
2017,12,5,9,30,76.0,163.0,6.1,11.0,193.0,188.76,154.44
2017,12,5,9,45,46.5,166.5,6.1,11.5,185.5,183.59,150.09
2017,12,5,10,0,17.0,170.0,6.1,12.0,178.0,173.65,141.34
2017,12,5,10,15,18.5,182.0,6.05,12.5,191.0,187.21,152.12
2017,12,5,10,30,20.0,194.0,6.0,13.0,204.0,200.89,162.9
2017,12,5,10,45,21.0,203.5,5.95,13.5,215.0,211.89,171.4
2017,12,5,11,0,22.0,213.0,5.9,14.0,226.0,222.96,179.91
2017,12,5,11,15,18.5,212.5,5.85,14.0,223.5,221.05,178.08
2017,12,5,11,30,15.0,212.0,5.8,14.0,221.0,218.9,176.08
2017,12,5,11,45,15.5,215.5,5.8,14.5,225.0,223.38,179.3
2017,12,5,12,0,16.0,219.0,5.8,15.0,229.0,227.89,182.54
2017,12,5,12,15,9.0,197.0,5.8,15.0,202.5,200.82,160.38
2017,12,5,12,30,2.0,175.0,5.8,15.0,176.0,173.58,138.03
2017,12,5,12,45,1.0,116.0,5.85,15.5,116.5,113.57,88.72
2017,12,5,13,0,0.0,57.0,5.9,16.0,57.0,55.11,40.31
2017,12,5,13,15,0.0,58.5,5.9,16.0,58.5,56.56,41.57
2017,12,5,13,30,0.0,60.0,5.9,16.0,60.0,58.01,42.82
2017,12,5,13,45,0.0,55.5,5.95,16.5,55.5,53.65,39.17
2017,12,5,14,0,0.0,51.0,6.0,17.0,51.0,49.29,35.53
2017,12,5,14,15,11.0,118.0,6.0,16.5,123.5,123.33,97.5
2017,12,5,14,30,22.0,185.0,6.0,16.0,196.0,202.02,162.8
2017,12,5,14,45,19.5,172.0,6.0,16.0,181.0,187.02,150.68
2017,12,5,15,0,17.0,159.0,6.0,16.0,166.0,172.14,138.69
2017,12,5,15,15,14.0,143.5,5.95,15.5,149.0,154.32,124.39
2017,12,5,15,30,11.0,128.0,5.9,15.0,132.0,136.67,110.05
2017,12,5,15,45,6.0,111.5,5.85,15.0,113.5,116.99,93.57
2017,12,5,16,0,1.0,95.0,5.8,15.0,95.0,97.66,77.21
2017,12,5,16,15,0.5,76.0,5.55,14.5,76.0,77.87,60.42
2017,12,5,16,30,0.0,57.0,5.3,14.0,57.0,57.94,43.25
2017,12,5,16,45,0.0,39.5,5.05,13.5,39.5,39.75,27.37
2017,12,5,17,0,0.0,22.0,4.8,13.0,22.0,21.24,10.46
2017,12,5,17,15,0.0,11.0,4.7,12.5,11.0,10.81,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.5,3.15,4.0,0.5,0.49,0.0
2017,12,6,7,30,0.0,1.0,3.1,4.0,1.0,0.98,0.0
2017,12,6,7,45,0.0,4.0,3.1,4.5,4.0,3.85,0.0
2017,12,6,8,0,0.0,7.0,3.1,5.0,7.0,6.74,0.14
2017,12,6,8,15,0.0,10.5,3.05,5.0,10.5,10.12,3.21
2017,12,6,8,30,0.0,14.0,3.0,5.0,14.0,13.5,6.27
2017,12,6,8,45,0.0,17.5,2.95,5.0,17.5,16.88,9.31
2017,12,6,9,0,0.0,21.0,2.9,5.0,21.0,20.26,12.31
2017,12,6,9,15,0.0,23.0,2.9,5.0,23.0,22.19,14.01
2017,12,6,9,30,0.0,25.0,2.9,5.0,25.0,24.13,15.68
2017,12,6,9,45,0.0,53.0,2.95,5.0,53.0,51.21,39.39
2017,12,6,10,0,0.0,81.0,3.0,5.0,81.0,78.34,62.88
2017,12,6,10,15,0.0,110.0,3.05,5.0,110.0,106.67,87.13
2017,12,6,10,30,0.0,139.0,3.1,5.0,139.0,135.24,111.34
2017,12,6,10,45,0.0,130.0,3.2,5.0,130.0,126.4,103.59
2017,12,6,11,0,0.0,121.0,3.3,5.0,121.0,117.55,95.9
2017,12,6,11,15,0.0,113.5,3.4,5.0,113.5,110.18,89.51
2017,12,6,11,30,0.0,106.0,3.5,5.0,106.0,102.8,83.13
2017,12,6,11,45,2.5,148.0,3.6,5.5,150.0,146.24,119.85
2017,12,6,12,0,5.0,190.0,3.7,6.0,194.0,190.5,156.69
2017,12,6,12,15,2.5,123.5,3.8,6.0,125.5,122.01,99.0
2017,12,6,12,30,0.0,57.0,3.9,6.0,57.0,55.12,41.95
2017,12,6,12,45,0.0,57.5,4.0,6.0,57.5,55.6,42.41
2017,12,6,13,0,0.0,58.0,4.1,6.0,58.0,56.08,42.85
2017,12,6,13,15,0.0,100.5,4.1,6.0,100.5,97.48,78.36
2017,12,6,13,30,0.0,143.0,4.1,6.0,143.0,140.37,114.87
2017,12,6,13,45,5.5,165.5,4.15,6.0,168.5,167.87,138.41
2017,12,6,14,0,11.0,188.0,4.2,6.0,194.0,196.01,162.46
2017,12,6,14,15,5.5,152.0,4.15,6.0,155.0,154.64,127.59
2017,12,6,14,30,0.0,116.0,4.1,6.0,116.0,113.77,92.87
2017,12,6,14,45,3.0,132.0,4.05,6.0,133.5,132.96,109.64
2017,12,6,15,0,6.0,148.0,4.0,6.0,151.0,153.0,127.06
2017,12,6,15,15,3.0,134.0,3.9,6.0,135.5,137.05,113.56
2017,12,6,15,30,0.0,120.0,3.8,6.0,120.0,121.31,100.18
2017,12,6,15,45,0.0,103.5,3.75,6.0,103.5,104.65,85.91
2017,12,6,16,0,0.0,87.0,3.7,6.0,87.0,87.96,71.42
2017,12,6,16,15,0.0,70.0,3.45,5.5,70.0,70.64,56.26
2017,12,6,16,30,0.0,53.0,3.2,5.0,53.0,53.2,40.74
2017,12,6,16,45,0.0,37.0,2.95,5.0,37.0,36.71,25.8
2017,12,6,17,0,0.0,21.0,2.7,5.0,21.0,20.27,10.21
2017,12,6,17,15,0.0,10.5,2.45,5.0,10.5,10.32,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,2.0,2.65,5.0,2.0,0.0,0.0
2017,12,7,7,30,0.0,4.0,2.6,5.0,4.0,3.93,0.0
2017,12,7,7,45,0.0,13.0,2.6,5.0,13.0,12.54,4.05
2017,12,7,8,0,0.0,22.0,2.6,5.0,22.0,21.23,12.56
2017,12,7,8,15,0.0,32.5,2.7,5.0,32.5,31.38,21.78
2017,12,7,8,30,0.0,43.0,2.8,5.0,43.0,41.53,30.94
2017,12,7,8,45,0.0,53.5,2.9,5.5,53.5,51.69,39.93
2017,12,7,9,0,0.0,64.0,3.0,6.0,64.0,61.85,48.76
2017,12,7,9,15,0.0,84.0,3.15,6.0,84.0,81.21,65.55
2017,12,7,9,30,0.0,104.0,3.3,6.0,104.0,100.67,82.25
2017,12,7,9,45,0.0,95.0,3.5,6.0,95.0,91.97,74.54
2017,12,7,10,0,0.0,86.0,3.7,6.0,86.0,83.21,66.82
2017,12,7,10,15,0.0,76.0,3.9,6.0,76.0,73.49,58.3
2017,12,7,10,30,0.0,66.0,4.1,6.0,66.0,63.81,49.83
2017,12,7,10,45,0.0,105.0,4.35,6.0,105.0,101.79,82.38
2017,12,7,11,0,0.0,144.0,4.6,6.0,144.0,140.32,115.04
2017,12,7,11,15,1.0,160.0,4.75,6.0,161.0,156.98,128.98
2017,12,7,11,30,2.0,176.0,4.9,6.0,178.0,173.82,143.08
2017,12,7,11,45,4.5,186.0,5.05,6.5,189.0,185.82,152.86
2017,12,7,12,0,7.0,196.0,5.2,7.0,200.0,198.02,162.8
2017,12,7,12,15,18.5,218.5,5.3,7.0,230.0,229.73,189.56
2017,12,7,12,30,30.0,241.0,5.4,7.0,260.0,268.83,222.3
2017,12,7,12,45,25.0,231.5,5.5,7.0,247.0,249.2,205.96
2017,12,7,13,0,20.0,222.0,5.6,7.0,234.0,236.18,195.17
2017,12,7,13,15,15.5,210.0,5.65,6.5,219.5,220.82,182.74
2017,12,7,13,30,11.0,198.0,5.7,6.0,205.0,205.42,170.22
2017,12,7,13,45,5.5,129.5,5.8,6.0,133.0,130.86,107.22
2017,12,7,14,0,0.0,61.0,5.9,6.0,61.0,58.97,45.53
2017,12,7,14,15,50.0,137.0,5.85,5.5,161.5,175.21,147.31
2017,12,7,14,30,100.0,213.0,5.8,5.0,262.0,295.27,250.55
2017,12,7,14,45,50.0,162.5,5.75,5.0,187.0,203.48,171.78
2017,12,7,15,0,0.0,112.0,5.7,5.0,112.0,110.54,90.91
2017,12,7,15,15,0.0,101.0,5.5,4.5,101.0,99.59,81.82
2017,12,7,15,30,0.0,90.0,5.3,4.0,90.0,88.66,72.57
2017,12,7,15,45,0.0,77.0,5.15,4.0,77.0,75.61,61.21
2017,12,7,16,0,0.0,64.0,5.0,4.0,64.0,62.55,49.7
2017,12,7,16,15,0.0,51.5,4.8,3.5,51.5,50.0,38.56
2017,12,7,16,30,0.0,39.0,4.6,3.0,39.0,37.67,27.47
2017,12,7,16,45,0.0,27.0,4.4,2.5,27.0,26.06,16.89
2017,12,7,17,0,0.0,15.0,4.2,2.0,15.0,14.47,5.8
2017,12,7,17,15,0.0,7.5,3.95,1.5,7.5,7.37,0.0
2017,12,7,17,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.7,-0.5,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,20.64,0.0
2017,12,8,7,45,264.5,28.0,1.9,0.0,62.5,27.11,12.71
2017,12,8,8,0,529.0,35.0,2.0,0.0,104.0,69.65,35.13
2017,12,8,8,15,609.0,42.0,1.95,0.5,153.0,116.44,69.05
2017,12,8,8,30,689.0,49.0,1.9,1.0,202.0,171.42,115.1
2017,12,8,8,45,740.0,53.5,1.85,1.5,251.0,224.92,163.89
2017,12,8,9,0,791.0,58.0,1.8,2.0,300.0,282.63,217.1
2017,12,8,9,15,823.5,61.5,1.75,2.5,346.0,336.97,267.51
2017,12,8,9,30,856.0,65.0,1.7,3.0,392.0,392.86,318.01
2017,12,8,9,45,880.0,67.0,1.7,4.0,433.5,444.77,363.4
2017,12,8,10,0,904.0,69.0,1.7,5.0,475.0,496.21,406.8
2017,12,8,10,15,920.0,71.0,1.8,5.5,509.5,543.52,446.69
2017,12,8,10,30,936.0,73.0,1.9,6.0,544.0,589.57,484.48
2017,12,8,10,45,947.0,74.5,2.05,6.5,572.0,630.67,517.78
2017,12,8,11,0,958.0,76.0,2.2,7.0,600.0,669.63,548.72
2017,12,8,11,15,965.0,77.0,2.3,7.0,619.5,703.15,575.66
2017,12,8,11,30,972.0,78.0,2.4,7.0,639.0,733.87,599.81
2017,12,8,11,45,974.0,79.0,2.5,7.5,650.0,758.21,616.89
2017,12,8,12,0,976.0,80.0,2.6,8.0,661.0,779.25,631.57
2017,12,8,12,15,976.5,80.5,2.65,8.0,663.0,795.26,643.43
2017,12,8,12,30,977.0,81.0,2.7,8.0,665.0,807.76,652.86
2017,12,8,12,45,974.0,80.5,2.8,8.5,658.5,812.98,656.26
2017,12,8,13,0,971.0,80.0,2.9,9.0,652.0,814.56,657.16
2017,12,8,13,15,965.0,79.5,2.95,9.0,636.5,810.3,654.79
2017,12,8,13,30,959.0,79.0,3.0,9.0,621.0,802.46,649.96
2017,12,8,13,45,948.5,78.5,3.1,9.5,597.5,787.85,639.36
2017,12,8,14,0,938.0,78.0,3.2,10.0,574.0,769.96,626.42
2017,12,8,14,15,924.5,76.0,3.2,10.0,543.0,745.1,608.89
2017,12,8,14,30,911.0,74.0,3.2,10.0,512.0,717.39,589.19
2017,12,8,14,45,887.5,73.0,3.25,10.0,473.5,685.72,566.53
2017,12,8,15,0,864.0,72.0,3.3,10.0,435.0,647.84,537.36
2017,12,8,15,15,836.0,69.0,3.1,9.5,391.5,603.25,502.34
2017,12,8,15,30,808.0,66.0,2.9,9.0,348.0,557.63,465.6
2017,12,8,15,45,767.5,61.5,2.7,9.0,300.5,502.79,419.6
2017,12,8,16,0,727.0,57.0,2.5,9.0,253.0,448.55,372.82
2017,12,8,16,15,664.0,51.0,2.1,8.0,203.5,383.13,316.3
2017,12,8,16,30,601.0,45.0,1.7,7.0,154.0,321.04,260.74
2017,12,8,16,45,498.0,36.0,1.35,6.5,108.0,248.45,195.04
2017,12,8,17,0,395.0,27.0,1.0,6.0,62.0,181.29,126.54
2017,12,8,17,15,197.5,13.5,0.95,6.0,31.0,70.18,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,0.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,15,129.0,6.0,4.0,0.5,10.0,0.0,0.0
2017,12,9,7,30,258.0,12.0,4.1,1.0,20.0,11.8,0.0
2017,12,9,7,45,402.0,21.5,4.2,1.5,60.5,23.09,8.47
2017,12,9,8,0,546.0,31.0,4.3,2.0,101.0,65.53,30.96
2017,12,9,8,15,623.5,37.0,4.15,3.0,149.0,111.81,63.85
2017,12,9,8,30,701.0,43.0,4.0,4.0,197.0,165.94,108.8
2017,12,9,8,45,739.5,49.0,3.9,5.0,244.0,218.57,156.97
2017,12,9,9,0,778.0,55.0,3.8,6.0,291.0,274.13,208.35
2017,12,9,9,15,810.0,58.0,3.85,7.0,336.0,327.07,257.34
2017,12,9,9,30,842.0,61.0,3.9,8.0,381.0,381.54,306.51
2017,12,9,9,45,865.0,63.0,3.95,9.5,421.0,432.13,350.65
2017,12,9,10,0,888.0,65.0,4.0,11.0,461.0,482.65,393.12
2017,12,9,10,15,903.5,66.5,4.3,12.0,495.0,528.51,431.87
2017,12,9,10,30,919.0,68.0,4.6,13.0,529.0,573.13,468.63
