Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,10,45,930.5,69.0,4.9,14.0,556.0,613.39,501.07
2017,12,9,11,0,942.0,70.0,5.2,15.0,583.0,651.6,531.17
2017,12,9,11,15,948.5,70.5,5.2,15.0,602.0,683.82,557.09
2017,12,9,11,30,955.0,71.0,5.2,15.0,621.0,713.28,580.04
2017,12,9,11,45,960.0,71.0,5.25,15.5,632.0,738.24,597.55
2017,12,9,12,0,965.0,71.0,5.3,16.0,643.0,760.06,612.69
2017,12,9,12,15,965.5,71.0,5.25,16.0,645.5,775.39,623.73
2017,12,9,12,30,966.0,71.0,5.2,16.0,648.0,787.24,632.28
2017,12,9,12,45,965.0,70.0,5.2,16.5,642.0,793.32,635.7
2017,12,9,13,0,964.0,69.0,5.2,17.0,636.0,795.82,636.6
2017,12,9,13,15,959.0,68.5,5.15,17.0,621.0,792.32,634.2
2017,12,9,13,30,954.0,68.0,5.1,17.0,606.0,785.28,629.33
2017,12,9,13,45,946.5,66.5,5.05,17.0,584.0,771.79,619.79
2017,12,9,14,0,939.0,65.0,5.0,17.0,562.0,754.95,607.88
2017,12,9,14,15,927.5,64.0,4.85,16.5,532.0,732.66,592.62
2017,12,9,14,30,916.0,63.0,4.7,16.0,502.0,707.46,575.15
2017,12,9,14,45,893.5,63.0,4.6,16.0,465.0,673.42,549.96
2017,12,9,15,0,871.0,63.0,4.5,16.0,428.0,637.45,522.27
2017,12,9,15,15,846.0,60.0,4.1,15.5,386.5,594.75,488.21
2017,12,9,15,30,821.0,57.0,3.7,15.0,345.0,554.66,455.71
2017,12,9,15,45,784.5,53.5,3.35,15.0,298.5,502.88,412.42
2017,12,9,16,0,748.0,50.0,3.0,15.0,252.0,451.43,368.23
2017,12,9,16,15,690.5,45.5,2.65,13.5,204.0,389.68,316.29
2017,12,9,16,30,633.0,41.0,2.3,12.0,156.0,330.8,264.63
2017,12,9,16,45,533.0,33.0,1.95,11.0,109.5,255.32,197.7
2017,12,9,17,0,433.0,25.0,1.6,10.0,63.0,188.02,129.78
2017,12,9,17,15,216.5,12.5,1.6,9.5,31.5,74.8,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,10,7,15,132.0,6.0,1.45,2.0,10.0,0.0,0.0
2017,12,10,7,30,264.0,12.0,1.5,3.0,20.0,11.8,0.0
2017,12,10,7,45,419.0,22.0,1.55,4.0,61.5,22.86,8.35
2017,12,10,8,0,574.0,32.0,1.6,5.0,103.0,67.11,31.24
2017,12,10,8,15,652.0,38.0,1.85,6.0,152.5,114.77,64.32
2017,12,10,8,30,730.0,44.0,2.1,7.0,202.0,170.34,109.64
2017,12,10,8,45,776.0,48.0,2.35,8.0,251.0,224.12,157.82
2017,12,10,9,0,822.0,52.0,2.6,9.0,300.0,281.52,210.0
2017,12,10,9,15,852.0,55.0,2.45,10.0,346.0,336.19,259.61
2017,12,10,9,30,882.0,58.0,2.3,11.0,392.0,391.6,308.42
2017,12,10,9,45,903.0,60.5,2.15,12.0,432.5,443.59,352.88
2017,12,10,10,0,924.0,63.0,2.0,13.0,473.0,495.31,395.27
2017,12,10,10,15,938.5,64.5,1.95,13.5,507.5,542.13,433.36
2017,12,10,10,30,953.0,66.0,1.9,14.0,542.0,587.54,469.07
2017,12,10,10,45,963.0,66.5,1.9,15.0,569.0,627.61,499.01
2017,12,10,11,0,973.0,67.0,1.9,16.0,596.0,665.44,526.33
2017,12,10,11,15,979.5,68.0,1.9,16.0,615.5,699.13,551.84
2017,12,10,11,30,986.0,69.0,1.9,16.0,635.0,729.98,574.3
2017,12,10,11,45,986.5,71.0,1.9,16.5,646.0,754.8,590.3
2017,12,10,12,0,987.0,73.0,1.9,17.0,657.0,776.24,603.88
2017,12,10,12,15,988.0,73.0,1.9,17.0,659.5,792.37,614.9
2017,12,10,12,30,989.0,73.0,1.9,17.0,662.0,804.95,623.58
2017,12,10,12,45,988.0,72.5,1.9,17.5,656.0,811.9,627.29
2017,12,10,13,0,987.0,72.0,1.9,18.0,650.0,815.18,628.62
2017,12,10,13,15,982.0,71.0,1.9,18.0,636.0,811.26,626.3
2017,12,10,13,30,977.0,70.0,1.9,18.0,622.0,803.71,621.64
2017,12,10,13,45,970.5,69.0,1.9,18.5,599.0,791.49,612.72
2017,12,10,14,0,964.0,68.0,1.9,19.0,576.0,775.83,601.54
2017,12,10,14,15,849.5,82.0,1.85,19.0,512.5,702.35,549.85
2017,12,10,14,30,735.0,96.0,1.8,19.0,449.0,627.4,495.85
2017,12,10,14,45,620.0,114.0,1.8,19.0,397.0,556.24,442.34
2017,12,10,15,0,505.0,132.0,1.8,19.0,345.0,484.54,387.29
2017,12,10,15,15,675.5,95.5,1.55,18.5,350.0,537.71,429.54
2017,12,10,15,30,846.0,59.0,1.3,18.0,355.0,571.63,454.61
2017,12,10,15,45,810.0,55.5,1.05,17.5,308.0,519.33,412.36
2017,12,10,16,0,774.0,52.0,0.8,17.0,261.0,467.23,369.63
2017,12,10,16,15,716.0,47.0,0.75,16.0,211.5,403.65,318.42
2017,12,10,16,30,658.0,42.0,0.7,15.0,162.0,342.89,267.17
2017,12,10,16,45,557.5,34.0,0.7,14.5,114.5,266.04,201.33
2017,12,10,17,0,457.0,26.0,0.7,14.0,67.0,197.22,133.78
2017,12,10,17,15,228.5,13.0,0.8,13.5,33.5,78.91,0.0
2017,12,10,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,7.5,2.9,5.5,7.5,0.0,0.0
2017,12,11,7,30,0.0,15.0,3.1,6.0,15.0,14.74,0.0
2017,12,11,7,45,180.0,27.5,3.3,6.5,49.5,23.44,11.64
2017,12,11,8,0,360.0,40.0,3.5,7.0,84.0,58.97,31.74
2017,12,11,8,15,433.5,49.0,3.45,7.5,125.5,97.33,58.8
2017,12,11,8,30,507.0,58.0,3.4,8.0,167.0,143.35,95.95
2017,12,11,8,45,554.0,64.0,3.4,9.0,208.5,187.76,134.98
2017,12,11,9,0,601.0,70.0,3.4,10.0,250.0,236.27,178.28
2017,12,11,9,15,657.5,71.0,3.2,10.5,295.0,286.57,223.12
2017,12,11,9,30,714.0,72.0,3.0,11.0,340.0,341.46,271.21
2017,12,11,9,45,734.0,76.5,2.9,12.0,377.0,387.83,311.36
2017,12,11,10,0,754.0,81.0,2.8,13.0,414.0,434.3,350.24
2017,12,11,10,15,776.5,83.0,2.6,14.0,448.5,479.23,386.35
2017,12,11,10,30,799.0,85.0,2.4,15.0,483.0,523.84,420.83
2017,12,11,10,45,775.5,98.0,2.25,16.5,500.5,552.93,441.16
2017,12,11,11,0,752.0,111.0,2.1,18.0,518.0,579.03,458.22
2017,12,11,11,15,566.5,173.5,2.15,19.0,486.5,547.12,430.79
2017,12,11,11,30,381.0,236.0,2.2,20.0,455.0,500.62,392.01
2017,12,11,11,45,459.5,217.5,2.25,21.0,486.0,550.53,429.57
2017,12,11,12,0,538.0,199.0,2.3,22.0,517.0,596.59,463.24
2017,12,11,12,15,756.0,139.0,2.4,22.0,588.0,701.85,543.67
2017,12,11,12,30,974.0,79.0,2.5,22.0,659.0,799.48,613.54
2017,12,11,12,45,783.5,128.5,2.7,22.5,592.0,728.01,562.41
2017,12,11,13,0,593.0,178.0,2.9,23.0,525.0,641.72,497.95
2017,12,11,13,15,599.5,171.0,2.95,23.0,515.5,643.52,500.58
2017,12,11,13,30,606.0,164.0,3.0,23.0,506.0,640.11,498.92
2017,12,11,13,45,561.0,171.5,3.1,23.0,478.5,609.28,476.4
2017,12,11,14,0,516.0,179.0,3.2,23.0,451.0,580.42,455.14
2017,12,11,14,15,516.0,168.0,3.1,22.5,428.0,561.99,442.83
2017,12,11,14,30,516.0,157.0,3.0,22.0,405.0,541.56,428.79
2017,12,11,14,45,535.5,140.0,2.95,22.0,380.5,525.38,417.43
2017,12,11,15,0,555.0,123.0,2.9,22.0,356.0,506.21,403.49
2017,12,11,15,15,545.0,111.5,2.55,21.0,321.5,475.28,380.44
2017,12,11,15,30,535.0,100.0,2.2,20.0,287.0,440.06,353.51
2017,12,11,15,45,516.0,88.0,1.85,19.0,249.0,398.26,320.53
2017,12,11,16,0,497.0,76.0,1.5,18.0,211.0,356.22,286.23
2017,12,11,16,15,454.5,65.5,1.5,16.5,171.0,304.76,244.33
2017,12,11,16,30,412.0,55.0,1.5,15.0,131.0,255.56,202.49
2017,12,11,16,45,343.0,42.5,1.55,14.0,92.5,196.89,151.33
2017,12,11,17,0,274.0,30.0,1.6,13.0,54.0,144.27,99.43
2017,12,11,17,15,137.0,15.0,1.6,12.5,27.0,64.99,0.0
2017,12,11,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,12,7,15,116.0,5.5,3.15,4.5,8.0,0.0,0.0
2017,12,12,7,30,232.0,11.0,3.4,5.0,16.0,10.81,0.0
2017,12,12,7,45,388.5,21.0,3.7,6.0,56.5,19.8,8.52
2017,12,12,8,0,545.0,31.0,4.0,7.0,97.0,61.76,28.08
2017,12,12,8,15,625.0,37.5,4.25,7.5,145.0,108.2,59.7
2017,12,12,8,30,705.0,44.0,4.5,8.0,193.0,162.81,103.94
2017,12,12,8,45,753.5,48.0,4.8,8.5,241.5,215.64,151.48
2017,12,12,9,0,802.0,52.0,5.1,9.0,290.0,272.41,203.78
2017,12,12,9,15,833.0,55.0,5.15,9.5,335.5,326.04,253.9
2017,12,12,9,30,864.0,58.0,5.2,10.0,381.0,381.15,304.45
2017,12,12,9,45,887.5,59.5,5.3,10.5,421.5,432.32,350.82
2017,12,12,10,0,911.0,61.0,5.4,11.0,462.0,483.48,395.97
2017,12,12,10,15,926.0,63.0,5.3,11.5,496.5,530.58,436.28
2017,12,12,10,30,941.0,65.0,5.2,12.0,531.0,576.36,474.31
2017,12,12,10,45,953.0,65.0,5.1,12.5,558.5,616.72,507.01
2017,12,12,11,0,965.0,65.0,5.0,13.0,586.0,655.0,537.17
2017,12,12,11,15,972.0,66.0,4.9,13.0,606.0,688.9,564.17
2017,12,12,11,30,979.0,67.0,4.8,13.0,626.0,720.02,588.09
2017,12,12,11,45,970.5,73.5,4.75,13.5,636.0,743.67,604.12
2017,12,12,12,0,962.0,80.0,4.7,14.0,646.0,763.65,617.35
2017,12,12,12,15,963.5,80.0,4.6,14.0,649.5,780.0,628.79
2017,12,12,12,30,965.0,80.0,4.5,14.0,653.0,792.92,637.74
2017,12,12,12,45,966.0,78.5,4.45,14.5,648.0,800.3,641.76
2017,12,12,13,0,967.0,77.0,4.4,15.0,643.0,804.11,643.28
2017,12,12,13,15,963.0,76.5,4.35,15.0,629.0,801.77,641.65
2017,12,12,13,30,959.0,76.0,4.3,15.0,615.0,795.86,637.58
2017,12,12,13,45,953.0,74.5,4.25,15.0,593.5,783.84,629.15
2017,12,12,14,0,947.0,73.0,4.2,15.0,572.0,768.43,618.4
2017,12,12,14,15,935.5,71.5,4.1,15.0,542.5,745.87,602.25
2017,12,12,14,30,924.0,70.0,4.0,15.0,513.0,720.35,583.93
2017,12,12,14,45,891.0,72.0,3.9,15.0,474.0,686.03,558.86
2017,12,12,15,0,858.0,74.0,3.8,15.0,435.0,645.88,527.61
2017,12,12,15,15,831.5,71.0,3.5,14.5,392.5,602.78,494.03
2017,12,12,15,30,805.0,68.0,3.2,14.0,350.0,558.53,458.7
2017,12,12,15,45,767.5,63.5,2.9,14.0,303.5,505.74,414.84
2017,12,12,16,0,730.0,59.0,2.6,14.0,257.0,453.27,370.08
2017,12,12,16,15,669.0,53.0,2.25,12.5,208.0,388.82,316.13
2017,12,12,16,30,608.0,47.0,1.9,11.0,159.0,331.19,265.61
2017,12,12,16,45,503.5,38.0,1.6,10.0,112.0,254.13,197.75
2017,12,12,17,0,399.0,29.0,1.3,9.0,65.0,185.89,130.5
2017,12,12,17,15,199.5,14.5,1.3,8.5,32.5,82.93,0.0
2017,12,12,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.5,1.7,3.5,3.5,0.0,0.0
2017,12,13,7,30,0.0,7.0,1.8,4.0,7.0,6.88,0.0
2017,12,13,7,45,17.0,24.5,1.95,4.5,26.5,22.8,10.16
2017,12,13,8,0,34.0,42.0,2.1,5.0,46.0,41.37,28.24
2017,12,13,8,15,47.0,61.5,2.3,5.5,70.0,63.5,47.25
2017,12,13,8,30,60.0,81.0,2.5,6.0,94.0,87.29,67.77
2017,12,13,8,45,69.5,100.0,2.75,7.0,118.0,111.36,88.6
2017,12,13,9,0,79.0,119.0,3.0,8.0,142.0,136.47,110.15
2017,12,13,9,15,107.0,138.5,3.0,8.0,175.0,170.13,138.74
2017,12,13,9,30,135.0,158.0,3.0,8.0,208.0,205.72,168.94
2017,12,13,9,45,176.0,173.5,3.0,8.5,246.5,245.24,201.88
2017,12,13,10,0,217.0,189.0,3.0,9.0,285.0,288.11,237.37
2017,12,13,10,15,557.0,134.5,3.15,9.5,404.0,418.0,344.6
2017,12,13,10,30,897.0,80.0,3.3,10.0,523.0,568.01,466.08
2017,12,13,10,45,729.5,124.5,3.45,11.0,497.0,552.07,451.93
2017,12,13,11,0,562.0,169.0,3.6,12.0,471.0,519.75,424.66
2017,12,13,11,15,644.0,149.0,3.7,12.0,507.5,571.23,467.09
2017,12,13,11,30,726.0,129.0,3.8,12.0,544.0,622.39,508.59
2017,12,13,11,45,701.5,141.0,3.9,12.5,547.5,636.17,518.24
2017,12,13,12,0,677.0,153.0,4.0,13.0,551.0,646.51,525.26
2017,12,13,12,15,810.0,119.0,4.0,13.0,597.5,714.88,579.84
2017,12,13,12,30,943.0,85.0,4.0,13.0,644.0,781.44,629.36
2017,12,13,12,45,739.0,141.5,4.0,13.5,577.5,707.91,572.12
2017,12,13,13,0,535.0,198.0,4.0,14.0,511.0,619.52,500.75
2017,12,13,13,15,495.5,205.5,3.95,14.0,490.5,600.27,485.93
2017,12,13,13,30,456.0,213.0,3.9,14.0,470.0,579.21,469.28
2017,12,13,13,45,409.0,214.5,3.9,14.0,438.5,537.01,436.57
2017,12,13,14,0,362.0,216.0,3.9,14.0,407.0,502.23,409.2
2017,12,13,14,15,358.0,205.5,3.9,14.0,385.5,484.03,395.63
2017,12,13,14,30,354.0,195.0,3.9,14.0,364.0,464.63,380.9
2017,12,13,14,45,388.5,172.5,3.9,14.0,345.5,455.85,375.31
2017,12,13,15,0,423.0,150.0,3.9,14.0,327.0,452.37,373.43
2017,12,13,15,15,410.0,137.5,3.55,13.5,295.5,419.51,347.3
2017,12,13,15,30,397.0,125.0,3.2,13.0,264.0,386.02,320.24
2017,12,13,15,45,383.5,109.0,2.85,12.5,229.0,347.8,288.72
2017,12,13,16,0,370.0,93.0,2.5,12.0,194.0,309.32,256.1
2017,12,13,16,15,337.5,78.5,2.35,11.0,157.0,263.61,217.05
2017,12,13,16,30,305.0,64.0,2.2,10.0,120.0,219.73,178.29
2017,12,13,16,45,254.5,47.5,2.05,9.5,85.0,168.63,132.32
2017,12,13,17,0,204.0,31.0,1.9,9.0,50.0,121.73,85.82
2017,12,13,17,15,102.0,15.5,1.95,8.5,25.0,54.75,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.5,2.4,4.5,4.5,0.0,0.0
2017,12,14,7,30,0.0,9.0,2.7,5.0,9.0,8.85,0.0
2017,12,14,7,45,90.0,26.0,3.05,5.5,36.0,21.89,8.79
2017,12,14,8,0,180.0,43.0,3.4,6.0,63.0,48.35,29.23
2017,12,14,8,15,227.5,60.5,3.3,6.5,99.0,81.66,54.67
2017,12,14,8,30,275.0,78.0,3.2,7.0,135.0,120.04,86.17
2017,12,14,8,45,326.0,88.5,3.15,8.0,172.0,157.36,117.74
2017,12,14,9,0,377.0,99.0,3.1,9.0,209.0,199.52,154.1
2017,12,14,9,15,434.5,106.5,3.15,10.0,252.5,245.38,193.56
2017,12,14,9,30,492.0,114.0,3.2,11.0,296.0,296.02,236.76
2017,12,14,9,45,448.5,137.5,3.25,12.0,317.0,325.46,262.89
2017,12,14,10,0,405.0,161.0,3.3,13.0,338.0,350.22,283.88
2017,12,14,10,15,605.0,129.0,3.4,13.5,416.0,437.06,354.74
2017,12,14,10,30,805.0,97.0,3.5,14.0,494.0,535.02,433.54
2017,12,14,10,45,664.0,139.0,3.65,14.5,478.0,528.44,427.81
2017,12,14,11,0,523.0,181.0,3.8,15.0,462.0,507.76,410.57
2017,12,14,11,15,565.5,173.5,3.85,15.5,487.5,543.69,439.04
2017,12,14,11,30,608.0,166.0,3.9,16.0,513.0,582.4,468.96
2017,12,14,11,45,346.5,217.5,4.0,16.5,416.0,465.96,374.69
2017,12,14,12,0,85.0,269.0,4.1,17.0,319.0,334.52,266.15
2017,12,14,12,15,143.5,274.5,4.1,17.0,359.0,390.87,312.05
2017,12,14,12,30,202.0,280.0,4.1,17.0,399.0,442.4,353.28
2017,12,14,12,45,194.0,277.5,4.2,17.0,392.0,437.0,349.08
2017,12,14,13,0,186.0,275.0,4.3,17.0,385.0,430.82,344.54
2017,12,14,13,15,278.0,254.5,4.35,17.0,413.5,485.44,389.56
2017,12,14,13,30,370.0,234.0,4.4,17.0,442.0,531.13,427.24
2017,12,14,13,45,356.5,227.0,4.45,17.0,421.5,512.62,413.16
2017,12,14,14,0,343.0,220.0,4.5,17.0,401.0,492.99,398.4
2017,12,14,14,15,315.0,212.0,4.45,17.0,371.5,461.09,373.49
2017,12,14,14,30,287.0,204.0,4.4,17.0,342.0,428.95,348.25
2017,12,14,14,45,282.5,188.5,4.35,17.0,316.0,403.86,328.93
2017,12,14,15,0,278.0,173.0,4.3,17.0,290.0,377.92,308.68
2017,12,14,15,15,264.0,159.0,4.0,16.5,261.5,347.2,284.39
2017,12,14,15,30,250.0,145.0,3.7,16.0,233.0,316.47,259.77
2017,12,14,15,45,236.5,126.5,3.4,15.5,201.0,280.73,230.61
2017,12,14,16,0,223.0,108.0,3.1,15.0,169.0,245.18,200.91
2017,12,14,16,15,200.5,89.5,2.95,14.0,136.5,205.72,167.56
2017,12,14,16,30,178.0,71.0,2.8,13.0,104.0,167.51,134.34
2017,12,14,16,45,138.5,52.0,2.65,12.5,73.0,123.42,95.43
2017,12,14,17,0,99.0,33.0,2.5,12.0,42.0,82.17,56.63
2017,12,14,17,15,49.5,16.5,2.7,11.5,21.0,37.16,0.0
2017,12,14,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,15,7,45,30.0,20.5,3.35,4.5,23.5,18.47,5.94
2017,12,15,8,0,60.0,41.0,3.5,5.0,47.0,41.04,27.03
2017,12,15,8,15,78.5,61.0,3.6,5.5,74.0,65.9,47.86
2017,12,15,8,30,97.0,81.0,3.7,6.0,101.0,93.03,71.04
2017,12,15,8,45,113.5,99.5,3.85,7.0,128.5,120.4,94.66
2017,12,15,9,0,130.0,118.0,4.0,8.0,156.0,149.48,119.75
2017,12,15,9,15,251.5,125.5,4.15,8.5,213.0,203.83,164.02
2017,12,15,9,30,373.0,133.0,4.3,9.0,270.0,270.5,219.58
2017,12,15,9,45,360.0,151.5,4.45,9.5,295.5,299.97,245.84
2017,12,15,10,0,347.0,170.0,4.6,10.0,321.0,329.51,271.41
2017,12,15,10,15,595.5,128.0,4.55,10.5,410.5,430.25,354.96
2017,12,15,10,30,844.0,86.0,4.5,11.0,500.0,542.97,447.24
2017,12,15,10,45,688.0,131.5,4.45,11.5,481.5,533.26,438.5
2017,12,15,11,0,532.0,177.0,4.4,12.0,463.0,508.19,416.97
2017,12,15,11,15,409.5,215.0,4.3,12.0,439.5,487.63,399.16
2017,12,15,11,30,287.0,253.0,4.2,12.0,416.0,454.72,370.97
2017,12,15,11,45,481.5,202.5,4.1,12.5,482.0,547.13,446.72
2017,12,15,12,0,676.0,152.0,4.0,13.0,548.0,643.09,523.16
2017,12,15,12,15,692.0,147.5,3.85,13.0,555.0,661.78,537.14
2017,12,15,12,30,708.0,143.0,3.7,13.0,562.0,678.28,549.76
2017,12,15,12,45,801.0,118.0,3.55,13.5,588.5,724.03,583.92
2017,12,15,13,0,894.0,93.0,3.4,14.0,615.0,769.91,616.24
2017,12,15,13,15,889.0,92.0,3.2,14.0,601.5,766.8,613.04
2017,12,15,13,30,884.0,91.0,3.0,14.0,588.0,760.37,607.84
2017,12,15,13,45,876.5,89.5,2.9,14.0,567.0,748.29,599.14
2017,12,15,14,0,869.0,88.0,2.8,14.0,546.0,733.07,588.27
2017,12,15,14,15,856.0,86.0,2.65,14.0,517.5,710.38,571.68
2017,12,15,14,30,843.0,84.0,2.5,14.0,489.0,685.0,553.13
2017,12,15,14,45,826.5,81.0,2.35,14.0,454.0,653.64,529.46
2017,12,15,15,0,810.0,78.0,2.2,14.0,419.0,620.14,503.47
2017,12,15,15,15,783.5,74.5,1.95,13.5,378.0,578.05,470.76
2017,12,15,15,30,757.0,71.0,1.7,13.0,337.0,534.93,436.5
2017,12,15,15,45,720.5,66.0,1.45,12.5,292.5,483.93,395.15
2017,12,15,16,0,684.0,61.0,1.2,12.0,248.0,436.29,355.12
2017,12,15,16,15,625.5,54.5,1.05,11.5,200.5,374.65,303.16
2017,12,15,16,30,567.0,48.0,0.9,11.0,153.0,316.17,252.11
2017,12,15,16,45,472.5,38.5,0.8,10.5,108.5,244.08,189.11
2017,12,15,17,0,378.0,29.0,0.7,10.0,64.0,179.94,127.19
2017,12,15,17,15,189.0,14.5,0.6,10.0,32.0,80.98,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,3.0,1.3,6.0,3.0,2.89,0.0
2017,12,16,8,0,0.0,6.0,1.4,7.0,6.0,5.78,0.0
2017,12,16,8,15,0.0,10.0,1.45,7.5,10.0,9.64,2.67
2017,12,16,8,30,0.0,14.0,1.5,8.0,14.0,13.5,6.13
2017,12,16,8,45,0.0,17.5,1.6,8.5,17.5,16.88,9.13
2017,12,16,9,0,0.0,21.0,1.7,9.0,21.0,20.26,12.08
2017,12,16,9,15,0.0,51.0,1.9,9.0,51.0,49.27,37.31
2017,12,16,9,30,0.0,81.0,2.1,9.0,81.0,78.34,62.29
2017,12,16,9,45,0.0,82.0,2.35,9.5,82.0,79.32,62.84
2017,12,16,10,0,0.0,83.0,2.6,10.0,83.0,80.29,63.41
2017,12,16,10,15,0.0,89.5,2.75,10.0,89.5,86.62,68.65
2017,12,16,10,30,0.0,96.0,2.9,10.0,96.0,92.98,73.88
2017,12,16,10,45,0.0,83.5,3.05,10.0,83.5,80.77,63.4
2017,12,16,11,0,0.0,71.0,3.2,10.0,71.0,68.66,53.05
2017,12,16,11,15,0.0,72.0,3.2,9.5,72.0,69.63,53.91
2017,12,16,11,30,0.0,73.0,3.2,9.0,73.0,70.6,54.78
2017,12,16,11,45,0.0,74.5,3.2,9.0,74.5,72.06,55.96
2017,12,16,12,0,0.0,76.0,3.2,9.0,76.0,73.52,57.16
2017,12,16,12,15,0.0,53.5,3.2,9.0,53.5,51.73,38.63
2017,12,16,12,30,0.0,31.0,3.2,9.0,31.0,29.96,20.05
2017,12,16,12,45,0.0,24.0,3.2,9.0,24.0,23.19,14.27
2017,12,16,13,0,0.0,17.0,3.2,9.0,17.0,16.42,8.47
2017,12,16,13,15,0.0,55.0,3.05,9.0,55.0,53.17,39.95
2017,12,16,13,30,0.0,93.0,2.9,9.0,93.0,90.06,71.3
2017,12,16,13,45,0.0,66.5,2.8,9.0,66.5,64.3,49.49
2017,12,16,14,0,0.0,40.0,2.7,9.0,40.0,38.65,27.64
2017,12,16,14,15,0.0,73.0,2.6,8.5,73.0,70.59,55.18
2017,12,16,14,30,0.0,106.0,2.5,8.0,106.0,103.53,83.5
2017,12,16,14,45,0.0,112.0,2.4,8.0,112.0,110.02,89.15
2017,12,16,15,0,0.0,118.0,2.3,8.0,118.0,116.85,95.15
2017,12,16,15,15,0.0,106.0,2.15,7.5,106.0,104.85,85.26
2017,12,16,15,30,0.0,94.0,2.0,7.0,94.0,92.87,75.28
2017,12,16,15,45,0.0,81.0,1.95,7.0,81.0,79.82,64.11
2017,12,16,16,0,0.0,68.0,1.9,7.0,68.0,66.76,52.79
2017,12,16,16,15,0.0,54.5,1.75,7.0,54.5,53.14,40.81
2017,12,16,16,30,0.0,41.0,1.6,7.0,41.0,39.6,28.78
2017,12,16,16,45,0.0,29.0,1.5,7.0,29.0,28.0,18.32
2017,12,16,17,0,0.0,17.0,1.4,7.0,17.0,16.4,7.52
2017,12,16,17,15,0.0,8.5,1.4,6.5,8.5,8.2,0.0
2017,12,16,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,0.5,0.6,4.0,0.5,0.48,0.0
2017,12,17,8,0,0.0,1.0,0.6,4.0,1.0,0.96,0.0
2017,12,17,8,15,0.0,1.5,0.65,4.0,1.5,1.44,0.0
2017,12,17,8,30,0.0,2.0,0.7,4.0,2.0,1.93,0.0
2017,12,17,8,45,0.0,3.0,0.8,4.5,3.0,2.89,0.0
2017,12,17,9,0,0.0,4.0,0.9,5.0,4.0,3.86,0.0
2017,12,17,9,15,0.0,4.5,1.0,5.5,4.5,4.34,0.0
2017,12,17,9,30,0.0,5.0,1.1,6.0,5.0,4.82,0.0
2017,12,17,9,45,0.0,48.0,1.2,6.5,48.0,46.37,35.07
2017,12,17,10,0,0.0,91.0,1.3,7.0,91.0,88.09,70.88
2017,12,17,10,15,0.0,103.5,1.3,7.5,103.5,100.32,80.93
2017,12,17,10,30,0.0,116.0,1.3,8.0,116.0,112.6,90.98
2017,12,17,10,45,0.0,123.5,1.3,8.5,123.5,120.02,96.84
2017,12,17,11,0,0.0,131.0,1.3,9.0,131.0,127.47,102.7
2017,12,17,11,15,54.5,196.5,1.25,9.5,227.5,230.98,188.62
2017,12,17,11,30,109.0,262.0,1.2,10.0,324.0,337.06,273.15
2017,12,17,11,45,231.5,256.0,1.15,11.0,391.0,422.2,340.08
2017,12,17,12,0,354.0,250.0,1.1,12.0,458.0,512.68,408.91
2017,12,17,12,15,440.0,227.0,1.1,12.5,486.5,562.7,446.56
2017,12,17,12,30,526.0,204.0,1.1,13.0,515.0,607.63,480.39
2017,12,17,12,45,424.5,230.0,1.1,14.0,479.5,567.24,446.71
2017,12,17,13,0,323.0,256.0,1.1,15.0,444.0,517.67,406.99
2017,12,17,13,15,317.5,253.0,1.1,15.0,434.5,512.38,403.76
2017,12,17,13,30,312.0,250.0,1.1,15.0,425.0,505.92,399.25
2017,12,17,13,45,373.0,225.5,1.15,15.0,427.5,522.61,414.05
2017,12,17,14,0,434.0,201.0,1.2,15.0,430.0,544.77,432.47
2017,12,17,14,15,284.5,208.5,1.3,15.0,356.0,435.55,348.34
2017,12,17,14,30,135.0,216.0,1.4,15.0,282.0,330.39,265.25
2017,12,17,14,45,234.5,191.0,1.5,15.0,294.5,374.89,303.54
2017,12,17,15,0,334.0,166.0,1.6,15.0,307.0,405.91,329.98
2017,12,17,15,15,317.0,153.5,1.5,14.5,277.0,373.55,304.64
2017,12,17,15,30,300.0,141.0,1.4,14.0,247.0,341.21,279.18
2017,12,17,15,45,285.0,124.0,1.35,13.5,214.0,304.75,250.02
2017,12,17,16,0,270.0,107.0,1.3,13.0,181.0,268.48,220.16
2017,12,17,16,15,244.5,89.5,1.25,12.0,147.0,226.96,185.39
2017,12,17,16,30,219.0,72.0,1.2,11.0,113.0,186.87,150.7
2017,12,17,16,45,177.0,53.5,1.2,10.5,80.0,140.62,109.87
2017,12,17,17,0,135.0,35.0,1.2,10.0,47.0,97.48,69.25
2017,12,17,17,15,67.5,17.5,1.2,9.5,23.5,44.23,0.0
2017,12,17,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,9.0,1.15,6.5,9.0,8.68,0.0
2017,12,18,8,0,0.0,18.0,1.3,7.0,18.0,17.36,8.81
2017,12,18,8,15,0.0,29.0,1.35,7.0,29.0,27.99,18.5
2017,12,18,8,30,0.0,40.0,1.4,7.0,40.0,38.63,28.06
2017,12,18,8,45,0.0,51.5,1.45,7.5,51.5,49.76,37.89
2017,12,18,9,0,0.0,63.0,1.5,8.0,63.0,60.87,47.53
2017,12,18,9,15,0.0,74.5,1.55,8.0,74.5,72.01,57.15
2017,12,18,9,30,0.0,86.0,1.6,8.0,86.0,83.19,66.67
2017,12,18,9,45,0.0,113.0,1.7,8.5,113.0,109.53,88.88
2017,12,18,10,0,0.0,140.0,1.8,9.0,140.0,136.09,110.9
2017,12,18,10,15,0.0,138.0,1.85,9.5,138.0,134.22,108.83
2017,12,18,10,30,0.0,136.0,1.9,10.0,136.0,132.32,106.83
2017,12,18,10,45,0.0,132.0,1.95,10.5,132.0,128.42,103.19
2017,12,18,11,0,0.0,128.0,2.0,11.0,128.0,124.5,99.58
2017,12,18,11,15,0.0,132.0,2.0,11.0,132.0,128.5,102.77
2017,12,18,11,30,0.0,136.0,2.0,11.0,136.0,132.52,105.98
2017,12,18,11,45,5.5,170.0,2.0,11.5,173.5,170.34,136.94
2017,12,18,12,0,11.0,204.0,2.0,12.0,211.0,208.93,168.01
2017,12,18,12,15,5.5,129.5,2.0,12.0,133.0,130.11,103.43
2017,12,18,12,30,0.0,55.0,2.0,12.0,55.0,53.18,39.34
2017,12,18,12,45,0.0,106.0,2.05,12.5,106.0,102.9,80.85
2017,12,18,13,0,0.0,157.0,2.1,13.0,157.0,154.26,122.91
2017,12,18,13,15,0.0,116.5,2.1,13.0,116.5,113.46,89.38
2017,12,18,13,30,0.0,76.0,2.1,13.0,76.0,73.51,56.32
2017,12,18,13,45,1.0,121.5,2.15,13.5,122.0,119.45,94.52
2017,12,18,14,0,2.0,167.0,2.2,14.0,168.0,167.36,133.73
2017,12,18,14,15,1.0,132.5,2.2,14.0,133.0,131.16,104.14
2017,12,18,14,30,0.0,98.0,2.2,14.0,98.0,95.37,74.71
2017,12,18,14,45,0.0,87.0,2.25,14.0,87.0,84.39,65.73
2017,12,18,15,0,0.0,76.0,2.3,14.0,76.0,73.49,56.74
2017,12,18,15,15,0.0,68.5,2.2,13.5,68.5,66.22,50.84
2017,12,18,15,30,0.0,61.0,2.1,13.0,61.0,58.95,44.88
2017,12,18,15,45,0.0,53.0,2.05,13.0,53.0,51.2,38.33
2017,12,18,16,0,0.0,45.0,2.0,13.0,45.0,43.46,31.71
2017,12,18,16,15,0.0,36.0,1.75,12.5,36.0,34.75,24.23
2017,12,18,16,30,0.0,27.0,1.5,12.0,27.0,26.05,16.66
2017,12,18,16,45,0.0,19.0,1.3,11.5,19.0,18.33,9.83
2017,12,18,17,0,0.0,11.0,1.1,11.0,11.0,10.6,2.82
2017,12,18,17,15,0.0,5.5,1.1,11.0,5.5,5.3,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,13.0,2.7,13.5,13.0,12.54,0.0
2017,12,19,8,0,0.0,26.0,2.9,14.0,26.0,25.11,14.63
2017,12,19,8,15,0.0,42.5,2.95,14.0,42.5,40.83,28.57
2017,12,19,8,30,0.0,59.0,3.0,14.0,59.0,56.67,42.42
2017,12,19,8,45,0.0,76.0,3.1,14.5,76.0,73.11,56.52
2017,12,19,9,0,0.0,93.0,3.2,15.0,93.0,89.66,70.46
2017,12,19,9,15,0.5,109.0,3.2,15.5,109.5,105.48,83.53
2017,12,19,9,30,1.0,125.0,3.2,16.0,126.0,121.44,96.49
2017,12,19,9,45,3.5,138.0,3.25,16.5,140.0,135.38,107.6
2017,12,19,10,0,6.0,151.0,3.3,17.0,154.0,149.59,118.81
2017,12,19,10,15,3.0,140.5,3.35,17.5,142.0,138.15,108.98
2017,12,19,10,30,0.0,130.0,3.4,18.0,130.0,126.39,98.97
2017,12,19,10,45,1.5,151.0,3.45,18.5,152.0,148.09,116.23
2017,12,19,11,0,3.0,172.0,3.5,19.0,174.0,170.07,133.51
2017,12,19,11,15,1.5,92.0,3.6,19.0,93.0,89.98,68.51
2017,12,19,11,30,0.0,12.0,3.7,19.0,12.0,11.59,3.96
2017,12,19,11,45,0.0,12.5,3.8,19.5,12.5,12.07,4.34
2017,12,19,12,0,0.0,13.0,3.9,20.0,13.0,12.56,4.72
2017,12,19,12,15,0.0,50.5,4.0,20.0,50.5,48.82,34.55
2017,12,19,12,30,0.0,88.0,4.1,20.0,88.0,85.15,64.17
2017,12,19,12,45,0.0,87.0,4.25,20.5,87.0,84.18,63.24
2017,12,19,13,0,0.0,86.0,4.4,21.0,86.0,83.21,62.36
2017,12,19,13,15,2.5,133.5,4.35,21.0,135.0,132.42,102.2
2017,12,19,13,30,5.0,181.0,4.3,21.0,184.0,183.22,142.9
2017,12,19,13,45,2.5,152.5,4.3,21.0,154.0,152.22,118.18
2017,12,19,14,0,0.0,124.0,4.3,21.0,124.0,121.44,93.55
2017,12,19,14,15,0.0,99.0,4.2,20.5,99.0,96.24,73.46
2017,12,19,14,30,0.0,74.0,4.1,20.0,74.0,71.55,53.55
2017,12,19,14,45,0.0,48.5,4.0,20.0,48.5,46.86,33.3
2017,12,19,15,0,0.0,23.0,3.9,20.0,23.0,22.2,12.89
2017,12,19,15,15,0.0,20.5,3.8,19.5,20.5,19.78,10.94
2017,12,19,15,30,0.0,18.0,3.7,19.0,18.0,17.37,8.97
2017,12,19,15,45,0.0,15.5,3.6,19.0,15.5,14.95,6.95
2017,12,19,16,0,0.0,13.0,3.5,19.0,13.0,12.53,4.92
