Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,16,15,0.0,10.5,3.45,18.5,10.5,10.12,2.87
2017,12,19,16,30,0.0,8.0,3.4,18.0,8.0,7.71,0.8
2017,12,19,16,45,0.0,5.5,3.35,18.0,5.5,5.3,0.0
2017,12,19,17,0,0.0,3.0,3.3,18.0,3.0,2.89,0.0
2017,12,19,17,15,0.0,1.5,3.3,17.5,1.5,1.44,0.0
2017,12,19,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,20,7,45,240.0,15.0,3.9,7.5,40.0,11.05,0.0
2017,12,20,8,0,480.0,30.0,4.1,8.0,80.0,48.83,21.62
2017,12,20,8,15,569.5,37.0,4.0,8.5,127.0,91.79,48.5
2017,12,20,8,30,659.0,44.0,3.9,9.0,174.0,144.13,88.74
2017,12,20,8,45,712.0,48.5,3.85,9.5,222.0,195.33,133.45
2017,12,20,9,0,765.0,53.0,3.8,10.0,270.0,251.08,183.76
2017,12,20,9,15,724.5,63.5,3.8,11.0,295.5,288.35,221.02
2017,12,20,9,30,684.0,74.0,3.8,12.0,321.0,319.96,252.08
2017,12,20,9,45,697.0,81.0,3.85,13.0,356.5,364.91,291.74
2017,12,20,10,0,710.0,88.0,3.9,14.0,392.0,409.52,329.82
2017,12,20,10,15,812.0,78.0,3.85,14.5,452.0,479.12,387.05
2017,12,20,10,30,914.0,68.0,3.8,15.0,512.0,553.27,446.68
2017,12,20,10,45,926.0,69.0,3.75,16.0,540.0,594.25,478.33
2017,12,20,11,0,938.0,70.0,3.7,17.0,568.0,633.31,507.63
2017,12,20,11,15,945.0,71.0,3.55,17.5,588.5,667.11,532.75
2017,12,20,11,30,952.0,72.0,3.4,18.0,609.0,698.26,555.22
2017,12,20,11,45,956.5,72.5,3.3,18.5,621.0,724.37,572.77
2017,12,20,12,0,961.0,73.0,3.2,19.0,633.0,747.4,587.5
2017,12,20,12,15,962.0,73.0,3.1,19.5,637.0,764.18,597.66
2017,12,20,12,30,963.0,73.0,3.0,20.0,641.0,777.55,605.4
2017,12,20,12,45,961.0,73.0,2.9,20.5,636.5,785.26,609.16
2017,12,20,13,0,959.0,73.0,2.8,21.0,632.0,789.41,610.54
2017,12,20,13,15,954.5,72.5,2.65,21.0,619.0,787.6,608.69
2017,12,20,13,30,950.0,72.0,2.5,21.0,606.0,782.26,604.49
2017,12,20,13,45,941.0,71.5,2.4,21.0,585.0,770.18,596.0
2017,12,20,14,0,932.0,71.0,2.3,21.0,564.0,754.8,585.33
2017,12,20,14,15,920.5,69.5,2.15,21.0,535.5,733.33,570.08
2017,12,20,14,30,909.0,68.0,2.0,21.0,507.0,708.92,552.79
2017,12,20,14,45,892.0,66.5,1.85,21.0,471.5,678.11,530.87
2017,12,20,15,0,875.0,65.0,1.7,21.0,436.0,645.02,506.48
2017,12,20,15,15,851.0,62.0,1.5,20.5,395.0,607.78,478.52
2017,12,20,15,30,827.0,59.0,1.3,20.0,354.0,565.08,445.93
2017,12,20,15,45,790.5,56.0,1.1,19.5,308.0,514.42,406.42
2017,12,20,16,0,754.0,53.0,0.9,19.0,262.0,463.93,365.79
2017,12,20,16,15,699.0,48.0,0.95,18.0,214.0,402.85,317.57
2017,12,20,16,30,644.0,43.0,1.0,17.0,166.0,344.28,268.94
2017,12,20,16,45,549.0,35.5,1.05,16.5,119.5,270.29,205.99
2017,12,20,17,0,454.0,28.0,1.1,16.0,73.0,203.56,144.33
2017,12,20,17,15,227.0,14.0,1.15,15.0,36.5,94.1,2.35
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,225.5,15.0,3.15,11.0,38.0,11.1,0.0
2017,12,21,8,0,451.0,30.0,3.4,12.0,76.0,46.67,20.54
2017,12,21,8,15,541.0,37.5,3.45,12.5,122.0,88.44,46.2
2017,12,21,8,30,631.0,45.0,3.5,13.0,168.0,139.66,84.78
2017,12,21,8,45,682.5,50.0,3.55,14.0,215.0,189.51,127.33
2017,12,21,9,0,734.0,55.0,3.6,15.0,262.0,243.82,175.14
2017,12,21,9,15,668.5,72.5,3.55,15.5,284.5,278.48,210.33
2017,12,21,9,30,603.0,90.0,3.5,16.0,307.0,306.32,238.26
2017,12,21,9,45,455.0,131.5,3.5,17.0,305.5,316.35,250.26
2017,12,21,10,0,307.0,173.0,3.5,18.0,304.0,311.22,247.7
2017,12,21,10,15,302.5,190.0,3.75,18.5,327.5,340.27,271.4
2017,12,21,10,30,298.0,207.0,4.0,19.0,351.0,368.37,293.71
2017,12,21,10,45,591.5,143.0,4.25,19.5,449.5,485.11,387.68
2017,12,21,11,0,885.0,79.0,4.5,20.0,548.0,610.53,487.11
2017,12,21,11,15,891.0,80.0,4.6,20.5,567.0,642.28,511.16
2017,12,21,11,30,897.0,81.0,4.7,21.0,586.0,671.51,533.29
2017,12,21,11,45,882.5,88.5,4.85,21.5,594.0,691.32,547.92
2017,12,21,12,0,868.0,96.0,5.0,22.0,602.0,710.54,561.4
2017,12,21,12,15,867.5,96.0,5.0,22.0,605.0,725.3,572.03
2017,12,21,12,30,867.0,96.0,5.0,22.0,608.0,736.91,580.46
2017,12,21,12,45,851.0,101.0,5.0,22.0,600.5,739.53,582.4
2017,12,21,13,0,835.0,106.0,5.0,22.0,593.0,738.77,582.05
2017,12,21,13,15,828.0,105.0,4.9,22.0,579.5,734.84,579.07
2017,12,21,13,30,821.0,104.0,4.8,22.0,566.0,727.78,573.94
2017,12,21,13,45,793.5,108.5,4.7,22.5,542.5,708.77,559.01
2017,12,21,14,0,766.0,113.0,4.6,23.0,519.0,690.13,544.55
2017,12,21,14,15,750.5,110.5,4.35,22.5,491.0,667.27,528.07
2017,12,21,14,30,735.0,108.0,4.1,22.0,463.0,642.1,509.99
2017,12,21,14,45,703.5,107.0,3.95,22.0,427.5,605.84,482.47
2017,12,21,15,0,672.0,106.0,3.8,22.0,392.0,568.42,453.77
2017,12,21,15,15,642.0,101.0,3.45,21.5,353.5,526.68,421.83
2017,12,21,15,30,612.0,96.0,3.1,21.0,315.0,484.46,388.86
2017,12,21,15,45,547.5,93.5,2.8,20.5,270.5,425.57,342.04
2017,12,21,16,0,483.0,91.0,2.5,20.0,226.0,368.13,295.41
2017,12,21,16,15,423.0,80.0,2.3,19.5,182.5,308.94,246.57
2017,12,21,16,30,363.0,69.0,2.1,19.0,139.0,253.61,199.66
2017,12,21,16,45,263.0,54.5,1.95,18.5,98.0,182.72,139.89
2017,12,21,17,0,163.0,40.0,1.8,18.0,57.0,114.84,81.34
2017,12,21,17,15,81.5,20.0,1.8,18.0,28.5,52.7,2.8
2017,12,21,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,8.5,1.0,17.5,8.5,8.19,0.0
2017,12,22,8,0,0.0,17.0,1.1,18.0,17.0,16.4,7.31
2017,12,22,8,15,0.0,29.5,1.25,18.0,29.5,28.48,17.89
2017,12,22,8,30,0.0,42.0,1.4,18.0,42.0,40.57,28.32
2017,12,22,8,45,0.0,56.5,1.55,18.0,56.5,54.54,40.23
2017,12,22,9,0,0.0,71.0,1.7,18.0,71.0,68.54,52.04
2017,12,22,9,15,0.0,84.5,1.6,18.0,84.5,81.66,62.94
2017,12,22,9,30,0.0,98.0,1.5,18.0,98.0,94.83,73.73
2017,12,22,9,45,0.0,78.0,1.45,18.5,78.0,75.43,57.41
2017,12,22,10,0,0.0,58.0,1.4,19.0,58.0,56.05,41.16
2017,12,22,10,15,0.0,50.5,1.25,19.0,50.5,48.79,35.07
2017,12,22,10,30,0.0,43.0,1.1,19.0,43.0,41.54,29.0
2017,12,22,10,45,0.0,33.0,1.0,19.5,33.0,31.88,20.88
2017,12,22,11,0,0.0,23.0,0.9,20.0,23.0,22.21,12.8
2017,12,22,11,15,0.0,34.0,1.05,20.0,34.0,32.85,21.56
2017,12,22,11,30,0.0,45.0,1.2,20.0,45.0,43.49,30.28
2017,12,22,11,45,0.0,73.0,1.4,20.5,73.0,70.61,52.28
2017,12,22,12,0,0.0,101.0,1.6,21.0,101.0,97.9,74.14
2017,12,22,12,15,0.0,86.5,2.05,20.5,86.5,83.7,62.78
2017,12,22,12,30,0.0,72.0,2.5,20.0,72.0,69.64,51.51
2017,12,22,12,45,0.0,41.5,3.0,20.0,41.5,40.11,27.39
2017,12,22,13,0,0.0,11.0,3.5,20.0,11.0,10.62,3.12
2017,12,22,13,15,0.0,11.0,3.95,19.0,11.0,10.62,3.16
2017,12,22,13,30,0.0,11.0,4.4,18.0,11.0,10.62,3.2
2017,12,22,13,45,0.0,10.0,4.85,17.5,10.0,9.66,2.41
2017,12,22,14,0,0.0,9.0,5.3,17.0,9.0,8.69,1.63
2017,12,22,14,15,0.0,8.5,5.45,16.0,8.5,8.2,1.25
2017,12,22,14,30,0.0,8.0,5.6,15.0,8.0,7.72,0.88
2017,12,22,14,45,0.0,11.5,5.85,14.5,11.5,11.1,3.78
2017,12,22,15,0,0.0,15.0,6.1,14.0,15.0,14.47,6.7
2017,12,22,15,15,0.0,13.5,6.2,13.0,13.5,13.02,5.52
2017,12,22,15,30,0.0,12.0,6.3,12.0,12.0,11.57,4.33
2017,12,22,15,45,0.0,10.5,6.4,11.0,10.5,10.13,3.12
2017,12,22,16,0,0.0,9.0,6.5,10.0,9.0,8.68,1.89
2017,12,22,16,15,0.0,7.0,6.55,9.0,7.0,6.75,0.22
2017,12,22,16,30,0.0,5.0,6.6,8.0,5.0,4.82,0.0
2017,12,22,16,45,0.0,3.5,6.65,7.5,3.5,3.37,0.0
2017,12,22,17,0,0.0,2.0,6.7,7.0,2.0,1.93,0.0
2017,12,22,17,15,0.0,1.0,6.7,6.5,1.0,0.96,0.0
2017,12,22,17,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,5.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,220.5,15.5,2.85,1.5,37.5,11.66,0.0
2017,12,23,8,0,441.0,31.0,3.0,2.0,75.0,44.25,20.24
2017,12,23,8,15,536.0,39.0,2.95,2.5,121.5,86.38,46.69
2017,12,23,8,30,631.0,47.0,2.9,3.0,168.0,139.44,87.67
2017,12,23,8,45,688.5,52.0,2.9,4.0,216.5,190.37,132.18
2017,12,23,9,0,746.0,57.0,2.9,5.0,265.0,246.42,182.83
2017,12,23,9,15,782.5,61.0,2.8,5.5,311.0,299.78,232.41
2017,12,23,9,30,819.0,65.0,2.7,6.0,357.0,355.3,283.07
2017,12,23,9,45,845.0,67.5,2.65,6.5,398.5,406.9,329.55
2017,12,23,10,0,871.0,70.0,2.6,7.0,440.0,458.94,375.0
2017,12,23,10,15,888.0,72.0,2.4,7.5,475.5,506.23,414.86
2017,12,23,10,30,905.0,74.0,2.2,8.0,511.0,551.55,451.68
2017,12,23,10,45,918.0,75.0,2.0,8.5,539.5,593.05,484.11
2017,12,23,11,0,931.0,76.0,1.8,9.0,568.0,632.73,513.84
2017,12,23,11,15,938.5,77.0,1.6,9.0,589.0,666.95,539.22
2017,12,23,11,30,946.0,78.0,1.4,9.0,610.0,698.59,561.74
2017,12,23,11,45,944.5,81.0,1.25,9.5,622.0,723.61,577.54
2017,12,23,12,0,943.0,84.0,1.1,10.0,634.0,745.36,589.81
2017,12,23,12,15,944.5,84.5,1.05,10.0,638.5,763.17,601.4
2017,12,23,12,30,946.0,85.0,1.0,10.0,643.0,777.66,610.69
2017,12,23,12,45,946.0,84.0,0.95,10.5,639.0,785.99,614.63
2017,12,23,13,0,946.0,83.0,0.9,11.0,635.0,790.84,616.29
2017,12,23,13,15,891.0,88.5,0.95,11.0,600.0,758.98,594.88
2017,12,23,13,30,836.0,94.0,1.0,11.0,565.0,728.04,574.4
2017,12,23,13,45,777.5,106.0,1.1,11.5,532.5,694.9,551.67
2017,12,23,14,0,719.0,118.0,1.2,12.0,500.0,662.62,528.81
2017,12,23,14,15,704.5,114.5,1.2,12.0,472.5,640.12,512.96
2017,12,23,14,30,690.0,111.0,1.2,12.0,445.0,615.44,495.16
2017,12,23,14,45,684.0,103.0,1.25,12.0,415.0,589.36,476.68
2017,12,23,15,0,678.0,95.0,1.3,12.0,385.0,561.08,456.08
2017,12,23,15,15,642.5,95.0,1.15,11.5,349.0,521.59,425.41
2017,12,23,15,30,607.0,95.0,1.0,11.0,313.0,481.81,393.95
2017,12,23,15,45,582.0,86.0,0.9,11.0,273.5,438.09,358.54
2017,12,23,16,0,557.0,77.0,0.8,11.0,234.0,394.27,322.07
2017,12,23,16,15,508.0,68.0,0.8,10.5,191.5,339.07,276.31
2017,12,23,16,30,459.0,59.0,0.8,10.0,149.0,286.34,230.93
2017,12,23,16,45,391.0,46.5,0.85,9.5,108.5,225.41,177.64
2017,12,23,17,0,323.0,34.0,0.9,9.0,68.0,169.98,125.9
2017,12,23,17,15,161.5,17.0,0.95,8.5,34.0,79.85,18.65
2017,12,23,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,212.5,14.5,3.4,4.5,35.5,10.8,0.0
2017,12,24,8,0,425.0,29.0,3.7,5.0,71.0,40.89,17.86
2017,12,24,8,15,520.0,36.5,3.8,5.5,116.5,82.62,43.71
2017,12,24,8,30,615.0,44.0,3.9,6.0,162.0,133.04,81.95
2017,12,24,8,45,672.0,49.0,4.0,7.0,209.5,182.96,125.18
2017,12,24,9,0,729.0,54.0,4.1,8.0,257.0,237.96,174.61
2017,12,24,9,15,559.0,89.5,4.7,9.0,260.5,259.26,202.2
2017,12,24,9,30,389.0,125.0,5.3,10.0,264.0,262.17,211.19
2017,12,24,9,45,471.0,125.0,5.9,11.0,312.0,314.15,255.59
2017,12,24,10,0,553.0,125.0,6.5,12.0,360.0,372.35,305.01
2017,12,24,10,15,379.5,170.0,6.65,12.0,337.5,355.75,293.27
2017,12,24,10,30,206.0,215.0,6.8,12.0,315.0,324.28,267.26
2017,12,24,10,45,370.0,194.5,7.0,12.5,386.0,406.61,336.38
2017,12,24,11,0,534.0,174.0,7.2,13.0,457.0,500.26,414.08
2017,12,24,11,15,421.5,210.5,7.2,12.5,438.5,486.0,401.98
2017,12,24,11,30,309.0,247.0,7.2,12.0,420.0,459.72,379.74
2017,12,24,11,45,384.5,235.0,7.25,12.0,455.5,506.48,419.24
2017,12,24,12,0,460.0,223.0,7.3,12.0,491.0,561.09,464.59
2017,12,24,12,15,497.5,212.0,7.25,12.0,504.0,585.55,485.06
2017,12,24,12,30,535.0,201.0,7.2,12.0,517.0,609.08,504.8
2017,12,24,12,45,547.5,195.0,7.15,12.0,516.5,618.39,512.73
2017,12,24,13,0,560.0,189.0,7.1,12.0,516.0,625.74,519.14
2017,12,24,13,15,518.0,199.0,6.95,11.5,497.0,608.22,505.28
2017,12,24,13,30,476.0,209.0,6.8,11.0,478.0,588.72,489.82
2017,12,24,13,45,256.0,213.0,6.7,11.0,357.0,423.53,352.76
2017,12,24,14,0,36.0,217.0,6.6,11.0,236.0,252.78,207.45
2017,12,24,14,15,104.0,218.0,6.45,10.5,269.5,303.19,252.0
2017,12,24,14,30,172.0,219.0,6.3,10.0,303.0,359.51,300.74
2017,12,24,14,45,169.0,203.5,6.2,10.0,281.0,338.23,283.43
2017,12,24,15,0,166.0,188.0,6.1,10.0,259.0,316.48,265.74
2017,12,24,15,15,158.0,172.0,5.85,9.5,235.0,290.64,244.72
2017,12,24,15,30,150.0,156.0,5.6,9.0,211.0,264.78,223.37
2017,12,24,15,45,143.0,137.0,5.45,9.0,184.0,235.87,198.77
2017,12,24,16,0,136.0,118.0,5.3,9.0,157.0,206.97,173.75
2017,12,24,16,15,122.5,98.0,4.95,8.5,128.5,173.73,144.72
2017,12,24,16,30,109.0,78.0,4.6,8.0,100.0,141.09,115.66
2017,12,24,16,45,87.5,58.0,4.35,7.5,72.5,105.86,83.97
2017,12,24,17,0,66.0,38.0,4.1,7.0,45.0,71.71,52.47
2017,12,24,17,15,33.0,19.0,3.85,6.5,22.5,33.21,6.96
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,188.0,15.5,2.6,0.0,33.5,11.75,0.0
2017,12,25,8,0,376.0,31.0,2.9,0.0,67.0,40.37,19.22
2017,12,25,8,15,471.5,40.0,3.05,0.5,112.0,79.67,44.14
2017,12,25,8,30,567.0,49.0,3.2,1.0,157.0,129.05,82.09
2017,12,25,8,45,619.0,56.0,3.4,1.5,203.0,177.54,124.96
2017,12,25,9,0,671.0,63.0,3.6,2.0,249.0,230.69,173.78
2017,12,25,9,15,709.5,68.0,3.55,2.5,293.5,282.07,221.92
2017,12,25,9,30,748.0,73.0,3.5,3.0,338.0,336.43,272.1
2017,12,25,9,45,769.5,77.5,3.45,4.0,377.5,385.15,316.26
2017,12,25,10,0,791.0,82.0,3.4,5.0,417.0,434.12,359.22
2017,12,25,10,15,810.0,84.5,3.35,5.5,452.0,479.78,398.85
2017,12,25,10,30,829.0,87.0,3.3,6.0,487.0,524.87,436.85
2017,12,25,10,45,836.5,91.0,3.25,6.5,514.0,564.28,469.21
2017,12,25,11,0,844.0,95.0,3.2,7.0,541.0,601.8,499.17
2017,12,25,11,15,852.5,96.5,3.2,7.0,561.5,635.21,526.37
2017,12,25,11,30,861.0,98.0,3.2,7.0,582.0,666.37,551.35
2017,12,25,11,45,868.5,97.5,3.2,7.5,595.0,692.29,570.98
2017,12,25,12,0,876.0,97.0,3.2,8.0,608.0,715.54,587.93
2017,12,25,12,15,572.0,183.5,3.25,8.5,518.0,607.81,499.37
2017,12,25,12,30,268.0,270.0,3.3,9.0,428.0,484.22,396.19
2017,12,25,12,45,262.5,271.0,3.4,9.5,425.0,485.63,397.45
2017,12,25,13,0,257.0,272.0,3.5,10.0,422.0,486.02,397.29
2017,12,25,13,15,380.5,238.5,3.55,10.0,455.5,542.37,445.05
2017,12,25,13,30,504.0,205.0,3.6,10.0,489.0,605.15,496.79
2017,12,25,13,45,506.0,195.0,3.65,10.5,472.0,594.44,488.06
2017,12,25,14,0,508.0,185.0,3.7,11.0,455.0,581.66,478.13
2017,12,25,14,15,399.5,196.0,3.65,11.0,402.0,503.51,415.45
2017,12,25,14,30,291.0,207.0,3.6,11.0,349.0,436.14,360.39
2017,12,25,14,45,447.0,161.0,3.6,11.0,362.0,492.73,409.45
2017,12,25,15,0,603.0,115.0,3.6,11.0,375.0,536.26,446.74
2017,12,25,15,15,561.0,115.5,3.4,10.5,339.5,494.88,413.27
2017,12,25,15,30,519.0,116.0,3.2,10.0,304.0,451.97,378.43
2017,12,25,15,45,568.0,95.5,3.05,10.0,277.5,442.15,370.01
2017,12,25,16,0,617.0,75.0,2.9,10.0,251.0,425.19,354.55
2017,12,25,16,15,558.0,67.5,2.45,9.0,205.5,364.46,302.5
2017,12,25,16,30,499.0,60.0,2.0,8.0,160.0,306.77,251.65
2017,12,25,16,45,400.0,49.5,1.6,7.5,115.5,233.46,186.77
2017,12,25,17,0,301.0,39.0,1.2,7.0,71.0,167.93,126.75
2017,12,25,17,15,150.5,19.5,1.2,6.5,35.5,79.19,27.77
2017,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,26,7,45,85.0,19.5,2.15,3.5,28.0,16.44,0.0
2017,12,26,8,0,170.0,39.0,2.3,4.0,56.0,39.42,22.83
2017,12,26,8,15,259.5,55.0,2.25,4.0,96.5,73.56,47.08
2017,12,26,8,30,349.0,71.0,2.2,4.0,137.0,117.28,80.75
2017,12,26,8,45,389.5,86.0,2.2,4.5,178.5,159.76,117.45
2017,12,26,9,0,430.0,101.0,2.2,5.0,220.0,206.08,158.48
2017,12,26,9,15,475.0,110.5,2.2,5.0,262.0,251.97,199.59
2017,12,26,9,30,520.0,120.0,2.2,5.0,304.0,301.48,243.64
2017,12,26,9,45,537.5,131.0,2.25,5.5,340.5,344.96,282.14
2017,12,26,10,0,555.0,142.0,2.3,6.0,377.0,388.93,320.11
2017,12,26,10,15,579.0,148.0,2.35,6.0,410.5,431.24,356.51
2017,12,26,10,30,603.0,154.0,2.4,6.0,444.0,474.02,392.6
2017,12,26,10,45,301.5,150.5,2.45,6.5,295.5,322.67,269.42
2017,12,26,11,0,0.0,147.0,2.5,7.0,147.0,143.32,116.68
2017,12,26,11,15,0.0,153.0,2.55,7.0,153.0,149.37,121.94
2017,12,26,11,30,0.0,159.0,2.6,7.0,159.0,155.45,126.89
2017,12,26,11,45,0.0,135.5,2.65,7.0,135.5,132.06,107.15
2017,12,26,12,0,0.0,112.0,2.7,7.0,112.0,108.76,87.48
2017,12,26,12,15,0.0,112.5,2.75,7.0,112.5,109.28,87.92
2017,12,26,12,30,0.0,113.0,2.8,7.0,113.0,109.81,88.35
2017,12,26,12,45,0.0,87.5,2.85,7.5,87.5,84.67,66.91
2017,12,26,13,0,0.0,62.0,2.9,8.0,62.0,59.95,45.82
2017,12,26,13,15,0.0,61.0,2.95,8.0,61.0,58.98,45.04
2017,12,26,13,30,0.0,60.0,3.0,8.0,60.0,58.01,44.25
2017,12,26,13,45,0.0,111.0,3.05,8.0,111.0,108.08,86.91
2017,12,26,14,0,0.0,162.0,3.1,8.0,162.0,160.54,131.13
2017,12,26,14,15,0.0,154.0,3.15,8.0,154.0,152.69,124.67
2017,12,26,14,30,0.0,146.0,3.2,8.0,146.0,144.86,118.34
2017,12,26,14,45,0.0,98.5,3.25,8.0,98.5,96.02,77.16
2017,12,26,15,0,0.0,51.0,3.3,8.0,51.0,49.27,37.17
2017,12,26,15,15,0.0,46.0,3.3,7.5,46.0,44.43,33.16
2017,12,26,15,30,0.0,41.0,3.3,7.0,41.0,39.59,29.08
2017,12,26,15,45,0.0,35.5,3.35,7.0,35.5,34.27,24.47
2017,12,26,16,0,0.0,30.0,3.4,7.0,30.0,28.95,19.81
2017,12,26,16,15,0.0,24.0,3.45,6.5,24.0,23.15,14.72
2017,12,26,16,30,0.0,18.0,3.5,6.0,18.0,17.36,9.56
2017,12,26,16,45,0.0,13.0,3.55,6.0,13.0,12.53,5.19
2017,12,26,17,0,0.0,8.0,3.6,6.0,8.0,7.71,0.78
2017,12,26,17,15,0.0,4.0,3.7,6.0,4.0,3.85,0.0
2017,12,26,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,2.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,2.5,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,1.0,5.15,3.0,1.0,0.96,0.0
2017,12,27,8,0,0.0,2.0,5.2,3.0,2.0,1.93,0.0
2017,12,27,8,15,0.0,4.5,5.25,3.0,4.5,4.33,0.0
2017,12,27,8,30,0.0,7.0,5.3,3.0,7.0,6.74,0.29
2017,12,27,8,45,0.0,9.0,5.35,3.0,9.0,8.67,2.06
2017,12,27,9,0,0.0,11.0,5.4,3.0,11.0,10.61,3.8
2017,12,27,9,15,0.0,13.5,5.3,3.0,13.5,13.02,5.96
2017,12,27,9,30,0.0,16.0,5.2,3.0,16.0,15.43,8.1
2017,12,27,9,45,0.0,76.5,5.15,3.5,76.5,73.97,59.72
2017,12,27,10,0,0.0,137.0,5.1,4.0,137.0,133.09,110.84
2017,12,27,10,15,3.5,152.0,5.0,4.0,153.5,149.67,124.82
2017,12,27,10,30,7.0,167.0,4.9,4.0,170.0,166.61,139.09
2017,12,27,10,45,6.5,173.0,4.85,4.0,176.5,172.7,144.01
2017,12,27,11,0,6.0,179.0,4.8,4.0,183.0,178.76,148.92
2017,12,27,11,15,8.0,187.5,4.7,4.0,192.5,188.86,157.3
2017,12,27,11,30,10.0,196.0,4.6,4.0,202.0,199.11,165.81
2017,12,27,11,45,5.0,161.0,4.55,4.5,164.0,160.88,132.94
2017,12,27,12,0,0.0,126.0,4.5,5.0,126.0,122.65,100.05
2017,12,27,12,15,0.0,139.5,4.45,5.0,139.5,136.17,111.54
2017,12,27,12,30,0.0,153.0,4.4,5.0,153.0,149.83,123.08
2017,12,27,12,45,3.0,171.5,4.35,5.0,173.5,170.93,141.0
2017,12,27,13,0,6.0,190.0,4.3,5.0,194.0,192.38,159.15
2017,12,27,13,15,5.5,187.0,4.2,5.0,190.5,189.28,156.57
2017,12,27,13,30,5.0,184.0,4.1,5.0,187.0,186.19,154.07
2017,12,27,13,45,2.5,141.0,4.1,5.0,142.5,140.33,115.37
2017,12,27,14,0,0.0,98.0,4.1,5.0,98.0,95.11,76.84
2017,12,27,14,15,0.0,76.5,4.0,4.5,76.5,73.98,58.89
2017,12,27,14,30,0.0,55.0,3.9,4.0,55.0,53.15,40.99
2017,12,27,14,45,0.0,95.0,3.85,4.0,95.0,92.44,75.32
2017,12,27,15,0,0.0,135.0,3.8,4.0,135.0,134.63,111.95
2017,12,27,15,15,0.0,122.0,3.75,4.0,122.0,121.62,100.9
2017,12,27,15,30,0.0,109.0,3.7,4.0,109.0,108.63,89.85
2017,12,27,15,45,0.0,95.0,3.65,4.0,95.0,94.56,77.73
2017,12,27,16,0,0.0,81.0,3.6,4.0,81.0,80.48,65.45
2017,12,27,16,15,0.0,66.0,3.45,3.5,66.0,65.28,52.12
2017,12,27,16,30,0.0,51.0,3.3,3.0,51.0,50.01,38.51
2017,12,27,16,45,0.0,37.0,3.2,3.0,37.0,35.75,25.57
2017,12,27,17,0,0.0,23.0,3.1,3.0,23.0,22.2,13.13
2017,12,27,17,15,0.0,11.5,3.0,2.5,11.5,11.09,0.47
2017,12,27,17,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,7,45,126.5,18.0,1.6,1.5,29.5,14.12,0.0
2017,12,28,8,0,253.0,36.0,1.9,2.0,59.0,38.65,20.77
2017,12,28,8,15,348.0,48.5,1.9,2.5,101.5,74.26,44.44
2017,12,28,8,30,443.0,61.0,1.9,3.0,144.0,120.82,79.79
2017,12,28,8,45,504.5,70.5,1.95,3.5,189.5,166.91,119.06
2017,12,28,9,0,566.0,80.0,2.0,4.0,235.0,218.9,165.03
2017,12,28,9,15,608.5,86.5,1.95,4.0,279.0,267.81,209.81
2017,12,28,9,30,651.0,93.0,1.9,4.0,323.0,319.89,256.97
2017,12,28,9,45,682.5,97.0,1.85,4.5,363.0,367.95,299.72
2017,12,28,10,0,714.0,101.0,1.8,5.0,403.0,417.38,342.48
2017,12,28,10,15,364.0,139.5,1.7,5.5,294.0,319.06,264.75
2017,12,28,10,30,14.0,178.0,1.6,6.0,185.0,181.14,149.08
2017,12,28,10,45,16.0,188.0,1.55,6.5,196.5,192.92,158.83
2017,12,28,11,0,18.0,198.0,1.5,7.0,208.0,204.85,168.14
2017,12,28,11,15,18.0,206.0,1.4,7.0,216.0,213.67,175.08
2017,12,28,11,30,18.0,214.0,1.3,7.0,224.0,222.49,182.0
2017,12,28,11,45,421.0,165.5,1.25,7.5,411.5,462.95,382.33
2017,12,28,12,0,824.0,117.0,1.2,8.0,599.0,700.62,564.94
2017,12,28,12,15,671.5,162.5,1.1,8.0,557.0,658.56,527.75
2017,12,28,12,30,519.0,208.0,1.0,8.0,515.0,604.94,484.86
2017,12,28,12,45,412.5,234.5,0.95,8.5,478.0,555.29,445.32
2017,12,28,13,0,306.0,261.0,0.9,9.0,441.0,510.06,408.4
2017,12,28,13,15,563.0,187.5,0.9,9.0,510.5,629.7,504.31
2017,12,28,13,30,820.0,114.0,0.9,9.0,580.0,740.3,587.61
2017,12,28,13,45,814.5,111.5,0.95,9.5,561.5,730.39,579.23
2017,12,28,14,0,809.0,109.0,1.0,10.0,543.0,717.46,570.38
2017,12,28,14,15,796.0,106.5,1.05,10.0,516.0,696.27,556.61
2017,12,28,14,30,783.0,104.0,1.1,10.0,489.0,675.46,542.67
2017,12,28,14,45,738.5,108.5,1.15,10.0,452.0,636.12,513.96
2017,12,28,15,0,694.0,113.0,1.2,10.0,415.0,595.81,484.1
2017,12,28,15,15,666.0,108.0,1.2,9.5,376.0,554.98,454.0
2017,12,28,15,30,638.0,103.0,1.2,9.0,337.0,513.37,422.43
2017,12,28,15,45,597.5,96.0,1.3,9.0,294.0,462.1,382.03
2017,12,28,16,0,557.0,89.0,1.4,9.0,251.0,411.59,340.86
2017,12,28,16,15,499.5,79.5,1.25,8.0,206.0,351.3,290.64
2017,12,28,16,30,442.0,70.0,1.1,7.0,161.0,294.15,241.42
2017,12,28,16,45,357.0,57.0,1.0,6.5,117.5,226.6,182.21
2017,12,28,17,0,272.0,44.0,0.9,6.0,74.0,166.28,127.5
2017,12,28,17,15,136.0,22.0,0.95,5.5,37.0,79.89,38.85
2017,12,28,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,7,45,139.5,17.5,1.15,2.5,30.5,13.72,0.0
2017,12,29,8,0,279.0,35.0,1.3,3.0,61.0,39.09,20.65
2017,12,29,8,15,377.5,47.0,1.25,3.5,104.5,75.65,44.34
2017,12,29,8,30,476.0,59.0,1.2,4.0,148.0,122.79,79.61
2017,12,29,8,45,543.5,66.5,1.2,4.5,194.5,169.78,119.13
2017,12,29,9,0,611.0,74.0,1.2,5.0,241.0,223.25,165.91
2017,12,29,9,15,652.5,80.0,1.2,5.5,286.0,273.59,211.35
2017,12,29,9,30,694.0,86.0,1.2,6.0,331.0,326.93,258.75
2017,12,29,9,45,347.0,94.0,1.2,6.5,216.5,231.96,188.69
2017,12,29,10,0,0.0,102.0,1.2,7.0,102.0,98.81,79.72
2017,12,29,10,15,0.0,110.5,1.2,7.0,110.5,107.16,86.93
2017,12,29,10,30,0.0,119.0,1.2,7.0,119.0,115.53,93.82
2017,12,29,10,45,0.0,124.0,1.25,7.5,124.0,120.49,97.63
2017,12,29,11,0,0.0,129.0,1.3,8.0,129.0,125.46,101.45
2017,12,29,11,15,0.0,112.5,1.4,8.5,112.5,109.2,87.48
2017,12,29,11,30,0.0,96.0,1.5,9.0,96.0,92.97,73.62
2017,12,29,11,45,429.5,102.0,1.65,9.5,353.0,404.0,337.11
2017,12,29,12,0,859.0,108.0,1.8,10.0,610.0,715.22,577.76
2017,12,29,12,15,429.5,111.0,1.95,10.0,362.0,432.62,356.4
2017,12,29,12,30,0.0,114.0,2.1,10.0,114.0,110.79,87.58
2017,12,29,12,45,0.0,136.0,2.25,10.5,136.0,132.82,106.27
2017,12,29,13,0,0.0,158.0,2.4,11.0,158.0,155.17,124.54
2017,12,29,13,15,427.5,131.5,2.55,11.0,375.0,468.12,388.51
2017,12,29,13,30,855.0,105.0,2.7,11.0,592.0,756.95,612.51
2017,12,29,13,45,467.0,173.0,2.85,11.5,438.0,543.11,443.41
2017,12,29,14,0,79.0,241.0,3.0,12.0,284.0,310.81,252.2
2017,12,29,14,15,449.0,168.5,3.05,12.0,392.0,518.05,426.77
2017,12,29,14,30,819.0,96.0,3.1,12.0,500.0,689.77,564.59
2017,12,29,14,45,803.0,92.5,3.2,12.5,466.5,659.84,540.35
2017,12,29,15,0,787.0,89.0,3.3,13.0,433.0,627.72,515.28
2017,12,29,15,15,761.0,85.5,3.2,12.5,393.5,590.23,486.58
2017,12,29,15,30,735.0,82.0,3.1,12.0,354.0,548.97,454.29
2017,12,29,15,45,699.5,77.0,3.05,12.0,310.0,499.82,414.18
2017,12,29,16,0,664.0,72.0,3.0,12.0,266.0,450.93,373.17
2017,12,29,16,15,609.0,65.0,2.7,11.0,219.5,390.8,322.6
2017,12,29,16,30,554.0,58.0,2.4,10.0,173.0,333.29,272.54
2017,12,29,16,45,467.5,48.5,2.1,9.0,128.0,263.31,210.98
2017,12,29,17,0,381.0,39.0,1.8,8.0,83.0,199.87,152.99
2017,12,29,17,15,236.0,25.0,1.9,7.5,47.5,116.58,61.97
2017,12,29,17,30,91.0,11.0,2.0,7.0,12.0,35.43,0.0
2017,12,29,17,45,45.5,5.5,2.1,7.0,6.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,150.5,16.5,0.95,7.5,30.5,12.95,0.0
2017,12,30,8,0,301.0,33.0,1.1,8.0,61.0,37.23,18.44
2017,12,30,8,15,401.0,44.0,1.25,8.0,104.5,74.08,41.39
2017,12,30,8,30,501.0,55.0,1.4,8.0,148.0,121.65,76.35
2017,12,30,8,45,560.0,63.5,1.6,8.5,194.5,169.28,116.36
2017,12,30,9,0,619.0,72.0,1.8,9.0,241.0,222.47,162.92
2017,12,30,9,15,311.5,98.5,1.85,9.5,183.5,189.88,148.41
2017,12,30,9,30,4.0,125.0,1.9,10.0,126.0,122.33,99.19
2017,12,30,9,45,384.0,107.5,2.0,10.5,269.5,259.55,209.69
2017,12,30,10,0,764.0,90.0,2.1,11.0,413.0,426.58,343.46
2017,12,30,10,15,552.5,143.0,2.1,11.5,386.5,411.53,333.08
2017,12,30,10,30,341.0,196.0,2.1,12.0,360.0,376.38,305.29
2017,12,30,10,45,334.5,213.0,2.15,13.0,382.0,404.19,326.84
2017,12,30,11,0,328.0,230.0,2.2,14.0,404.0,430.78,346.52
2017,12,30,11,15,170.5,217.0,2.25,14.0,308.0,327.29,263.89
2017,12,30,11,30,13.0,204.0,2.3,14.0,212.0,209.07,166.84
2017,12,30,11,45,14.0,208.5,2.35,14.5,217.0,214.84,171.4
2017,12,30,12,0,15.0,213.0,2.4,15.0,222.0,220.66,175.67
2017,12,30,12,15,13.0,209.0,2.45,15.0,217.0,215.69,171.59
2017,12,30,12,30,11.0,205.0,2.5,15.0,212.0,210.62,167.49
2017,12,30,12,45,10.5,204.5,2.65,15.5,211.0,210.17,166.89
2017,12,30,13,0,10.0,204.0,2.8,16.0,210.0,209.72,166.31
2017,12,30,13,15,9.5,200.0,2.85,16.0,206.0,205.64,163.16
2017,12,30,13,30,9.0,196.0,2.9,16.0,202.0,201.57,160.04
2017,12,30,13,45,4.5,170.5,2.95,16.0,173.5,172.13,136.37
2017,12,30,14,0,0.0,145.0,3.0,16.0,145.0,142.83,112.66
2017,12,30,14,15,0.0,134.0,3.05,16.0,134.0,131.82,103.89
2017,12,30,14,30,0.0,123.0,3.1,16.0,123.0,120.81,95.07
2017,12,30,14,45,0.0,107.5,3.15,16.0,107.5,105.18,82.38
2017,12,30,15,0,0.0,92.0,3.2,16.0,92.0,89.57,69.62
2017,12,30,15,15,0.0,84.0,3.2,15.5,84.0,81.64,63.3
2017,12,30,15,30,0.0,76.0,3.2,15.0,76.0,73.73,56.92
2017,12,30,15,45,301.0,80.5,3.25,14.5,169.5,274.21,228.6
2017,12,30,16,0,602.0,85.0,3.3,14.0,263.0,433.48,357.77
2017,12,30,16,15,545.5,76.5,3.1,13.0,217.0,373.0,306.56
2017,12,30,16,30,489.0,68.0,2.9,12.0,171.0,315.26,256.93
2017,12,30,16,45,388.5,57.0,2.75,11.0,125.5,240.75,192.49
2017,12,30,17,0,288.0,46.0,2.6,10.0,80.0,175.46,134.37
2017,12,30,17,15,144.0,28.5,2.75,9.5,45.5,92.79,51.4
2017,12,30,17,30,0.0,11.0,2.9,9.0,11.0,10.81,0.0
2017,12,30,17,45,0.0,5.5,3.1,8.5,5.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,12,31,7,45,88.0,19.0,4.2,2.0,27.0,15.01,0.0
2017,12,31,8,0,176.0,38.0,4.4,2.0,54.0,37.08,21.15
2017,12,31,8,15,267.0,55.0,4.5,2.0,96.0,72.05,46.04
2017,12,31,8,30,358.0,72.0,4.6,2.0,138.0,116.81,80.54
2017,12,31,8,45,415.0,85.5,4.75,2.0,182.5,161.35,118.87
2017,12,31,9,0,472.0,99.0,4.9,2.0,227.0,211.44,163.73
2017,12,31,9,15,517.5,108.0,5.0,2.0,271.0,259.01,207.6
2017,12,31,9,30,563.0,117.0,5.1,2.0,315.0,310.22,254.71
2017,12,31,9,45,281.5,105.5,5.25,2.0,204.5,217.44,182.33
2017,12,31,10,0,0.0,94.0,5.4,2.0,94.0,91.0,74.78
2017,12,31,10,15,0.0,102.5,5.5,2.0,102.5,99.32,81.97
2017,12,31,10,30,0.0,111.0,5.6,2.0,111.0,107.67,89.06
2017,12,31,10,45,0.0,87.5,5.7,2.0,87.5,84.66,68.82
2017,12,31,11,0,0.0,64.0,5.8,2.0,64.0,61.88,48.8
2017,12,31,11,15,0.0,66.0,5.8,2.0,66.0,63.82,50.43
2017,12,31,11,30,0.0,68.0,5.8,2.0,68.0,65.76,52.06
2017,12,31,11,45,0.0,106.0,5.85,2.5,106.0,102.81,84.06
2017,12,31,12,0,0.0,144.0,5.9,3.0,144.0,140.57,116.29
2017,12,31,12,15,0.0,135.0,5.85,3.0,135.0,131.65,108.56
2017,12,31,12,30,0.0,126.0,5.8,3.0,126.0,122.73,100.88
2017,12,31,12,45,0.0,73.0,5.8,3.0,73.0,70.61,55.92
2017,12,31,13,0,0.0,20.0,5.8,3.0,20.0,19.32,11.27
2017,12,31,13,15,0.0,49.0,5.8,3.0,49.0,47.37,35.79
2017,12,31,13,30,0.0,78.0,5.8,3.0,78.0,75.45,60.25
2017,12,31,13,45,0.0,57.5,5.8,3.0,57.5,55.59,43.02
2017,12,31,14,0,0.0,37.0,5.8,3.0,37.0,35.75,25.74
2017,12,31,14,15,0.0,32.5,5.8,3.0,32.5,31.39,21.97
2017,12,31,14,30,0.0,28.0,5.8,3.0,28.0,27.04,18.19
2017,12,31,14,45,0.0,33.5,5.8,3.0,33.5,32.35,22.92
2017,12,31,15,0,0.0,39.0,5.8,3.0,39.0,37.67,27.67
2017,12,31,15,15,0.0,35.5,5.75,2.5,35.5,34.28,24.8
2017,12,31,15,30,0.0,32.0,5.7,2.0,32.0,30.89,21.9
2017,12,31,15,45,0.0,28.0,5.7,2.0,28.0,27.02,18.5
2017,12,31,16,0,0.0,24.0,5.7,2.0,24.0,23.16,15.06
2017,12,31,16,15,223.5,50.0,5.6,1.5,97.5,178.92,154.75
2017,12,31,16,30,447.0,76.0,5.5,1.0,171.0,306.04,262.3
2017,12,31,16,45,378.5,61.0,5.4,0.5,127.0,242.27,202.88
2017,12,31,17,0,310.0,46.0,5.3,0.0,83.0,184.02,147.34
2017,12,31,17,15,155.0,29.5,5.3,0.0,48.0,98.45,59.76
2017,12,31,17,30,0.0,13.0,5.3,0.0,13.0,12.78,0.0
2017,12,31,17,45,0.0,6.5,3.25,7.5,6.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
